Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,1,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,1,1,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,1,1,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,1,1,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,1,1,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,1,1,1,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,1,1,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,1,1,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,1,1,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,1,1,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,1,1,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,1,1,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,1,1,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,1,1,3,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,1,1,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,1,1,3,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,1,1,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,1,1,4,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,1,1,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,1,1,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,1,1,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,1,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,1,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,1,5,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,1,1,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,1,6,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,1,1,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,1,6,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,1,1,7,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,1,7,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2017,1,1,7,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,1,7,45,184.0,14.0,2.75,8.5,30.5,11.02,0.0
2017,1,1,8,0,368.0,28.0,3.1,9.0,61.0,22.33,12.83
2017,1,1,8,15,467.0,36.0,3.0,9.5,105.0,47.31,23.25
2017,1,1,8,30,566.0,44.0,2.9,10.0,149.0,93.65,50.87
2017,1,1,8,45,625.0,50.0,2.8,11.0,195.5,144.62,90.33
2017,1,1,9,0,684.0,56.0,2.7,12.0,242.0,200.1,137.51
2017,1,1,9,15,506.0,94.5,2.55,12.5,245.5,226.84,170.26
2017,1,1,9,30,328.0,133.0,2.4,13.0,249.0,233.88,183.75
2017,1,1,9,45,570.0,101.5,2.25,14.0,331.5,318.33,250.49
2017,1,1,10,0,812.0,70.0,2.1,15.0,414.0,420.52,331.7
2017,1,1,10,15,830.0,72.5,1.95,15.5,449.5,472.53,374.59
2017,1,1,10,30,848.0,75.0,1.8,16.0,485.0,524.3,415.88
2017,1,1,10,45,860.0,76.5,1.65,16.5,513.5,569.35,450.55
2017,1,1,11,0,872.0,78.0,1.5,17.0,542.0,614.34,483.76
2017,1,1,11,15,881.0,79.5,1.45,17.5,564.0,655.82,513.85
2017,1,1,11,30,890.0,81.0,1.4,18.0,586.0,695.27,541.59
2017,1,1,11,45,893.5,82.5,1.35,18.5,599.5,728.58,562.83
2017,1,1,12,0,897.0,84.0,1.3,19.0,613.0,759.14,581.84
2017,1,1,12,15,899.0,84.0,1.45,19.0,619.0,783.98,600.06
2017,1,1,12,30,901.0,84.0,1.6,19.0,625.0,805.69,616.26
2017,1,1,12,45,898.0,85.0,1.8,19.5,622.5,821.34,627.68
2017,1,1,13,0,895.0,86.0,2.0,20.0,620.0,833.56,636.81
2017,1,1,13,15,891.5,85.5,2.15,20.0,609.0,840.18,642.94
2017,1,1,13,30,888.0,85.0,2.3,20.0,598.0,843.32,646.81
2017,1,1,13,45,876.5,85.5,2.45,20.5,579.0,837.53,643.38
2017,1,1,14,0,865.0,86.0,2.6,21.0,560.0,835.17,642.49
2017,1,1,14,15,854.5,84.0,2.65,21.0,534.0,820.63,633.62
2017,1,1,14,30,844.0,82.0,2.7,21.0,508.0,802.88,622.64
2017,1,1,14,45,824.0,81.0,2.75,21.0,474.5,775.67,604.93
2017,1,1,15,0,804.0,80.0,2.8,21.0,441.0,745.87,585.25
2017,1,1,15,15,781.0,77.0,2.55,20.5,402.5,709.04,559.71
2017,1,1,15,30,758.0,74.0,2.3,20.0,364.0,670.29,532.41
2017,1,1,15,45,718.5,71.0,2.1,20.0,320.0,618.15,493.89
2017,1,1,16,0,679.0,68.0,1.9,20.0,276.0,570.49,457.45
2017,1,1,16,15,627.0,62.5,1.7,19.0,230.0,507.65,409.12
2017,1,1,16,30,575.0,57.0,1.5,18.0,184.0,446.48,360.1
2017,1,1,16,45,486.0,49.0,1.3,17.0,138.0,363.4,291.66
2017,1,1,17,0,397.0,41.0,1.1,16.0,92.0,286.14,225.05
2017,1,1,17,15,256.5,27.5,1.1,15.5,55.0,184.04,126.14
2017,1,1,17,30,116.0,14.0,1.1,15.0,18.0,63.9,0.0
2017,1,1,17,45,58.0,7.0,1.15,15.0,9.0,0.0,0.0
2017,1,1,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,1,1,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,1,1,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,1,1,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,1,1,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,1,1,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,1,1,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,1,1,19,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,1,1,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,1,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,1,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,1,20,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,1,1,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,1,1,21,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,1,1,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,1,1,21,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,1,1,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,1,1,22,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,1,1,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,1,1,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,1,1,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,1,1,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,1,1,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,1,1,23,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2017,1,2,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,2,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,1,2,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,2,0,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2017,1,2,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,1,2,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,1,2,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,2,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,2,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,2,2,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,1,2,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,1,2,2,45,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2017,1,2,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,2,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,1,2,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,1,2,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,1,2,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,1,2,4,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,1,2,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,1,2,4,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,1,2,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,2,5,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2017,1,2,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,2,5,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,1,2,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,2,6,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2017,1,2,6,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,1,2,6,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,1,2,7,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,2,7,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,1,2,7,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,1,2,7,45,197.5,13.5,4.25,13.0,31.5,10.59,0.0
2017,1,2,8,0,395.0,27.0,4.6,13.0,63.0,21.44,11.78
2017,1,2,8,15,498.5,35.5,4.6,13.0,108.5,47.19,22.39
2017,1,2,8,30,602.0,44.0,4.6,13.0,154.0,97.9,52.49
2017,1,2,8,45,681.5,46.0,4.6,13.5,205.0,148.38,90.26
2017,1,2,9,0,761.0,48.0,4.6,14.0,256.0,207.36,139.83
2017,1,2,9,15,798.0,51.5,4.75,14.5,302.5,264.59,191.79
2017,1,2,9,30,835.0,55.0,4.9,15.0,349.0,325.29,246.91
2017,1,2,9,45,865.0,55.5,5.1,16.0,392.5,381.95,297.76
2017,1,2,10,0,895.0,56.0,5.3,17.0,436.0,439.96,348.42
2017,1,2,10,15,912.5,58.0,5.2,17.5,473.0,494.67,395.33
2017,1,2,10,30,930.0,60.0,5.1,18.0,510.0,548.89,440.33
2017,1,2,10,45,943.5,60.0,5.1,18.5,540.0,597.92,480.2
2017,1,2,11,0,957.0,60.0,5.1,19.0,570.0,645.48,517.82
2017,1,2,11,15,965.5,61.0,5.0,19.0,593.0,689.23,552.21
2017,1,2,11,30,974.0,62.0,4.9,19.0,616.0,730.65,583.12
2017,1,2,11,45,979.5,62.0,4.85,19.5,630.5,766.27,607.38
2017,1,2,12,0,985.0,62.0,4.8,20.0,645.0,798.94,629.26
2017,1,2,12,15,987.0,62.5,4.65,20.0,651.5,826.41,647.87
2017,1,2,12,30,989.0,63.0,4.5,20.0,658.0,850.46,663.93
2017,1,2,12,45,989.0,63.0,4.4,20.5,656.0,868.78,674.87
2017,1,2,13,0,989.0,63.0,4.3,21.0,654.0,883.42,683.54
2017,1,2,13,15,985.5,62.5,4.15,21.0,643.0,890.83,688.3
2017,1,2,13,30,982.0,62.0,4.0,21.0,632.0,894.39,690.52
2017,1,2,13,45,976.0,61.0,3.85,21.0,613.0,891.43,688.32
2017,1,2,14,0,970.0,60.0,3.7,21.0,594.0,884.68,683.63
2017,1,2,14,15,960.0,59.0,3.5,21.0,566.5,870.91,673.87
2017,1,2,14,30,950.0,58.0,3.3,21.0,539.0,853.61,661.76
2017,1,2,14,45,935.0,57.0,3.1,21.0,505.0,828.91,644.49
2017,1,2,15,0,920.0,56.0,2.9,21.0,471.0,801.2,625.09
2017,1,2,15,15,899.5,54.5,2.5,20.5,430.5,765.85,600.02
2017,1,2,15,30,879.0,53.0,2.1,20.0,390.0,728.26,572.92
2017,1,2,15,45,848.0,50.5,1.75,19.5,345.0,679.92,537.72
2017,1,2,16,0,817.0,48.0,1.4,19.0,300.0,630.67,500.97
2017,1,2,16,15,771.5,44.5,1.3,18.0,251.5,570.2,457.06
2017,1,2,16,30,726.0,41.0,1.2,17.0,203.0,515.6,413.82
2017,1,2,16,45,651.0,35.5,1.2,16.5,154.5,437.49,349.86
2017,1,2,17,0,576.0,30.0,1.2,16.0,106.0,363.85,285.79
2017,1,2,17,15,288.0,26.5,1.2,15.5,64.5,199.95,139.84
2017,1,2,17,30,0.0,23.0,1.2,15.0,23.0,21.92,0.0
2017,1,2,17,45,0.0,11.5,1.25,14.5,11.5,0.0,0.0
2017,1,2,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,2,18,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,1,2,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,2,18,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,1,2,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,1,2,19,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,1,2,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,2,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,2,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,2,20,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,1,2,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,1,2,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,1,2,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,2,21,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,1,2,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,2,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,1,2,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,1,2,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,1,2,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,1,2,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,1,2,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,1,2,23,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2017,1,2,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,2,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,1,3,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,3,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,1,3,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,3,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,3,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,3,1,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2017,1,3,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,3,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,1,3,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,3,2,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,3,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,3,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,1,3,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,3,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,1,3,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,3,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,3,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,3,4,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,1,3,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,3,4,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,3,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,3,5,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,3,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,3,5,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,1,3,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,3,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,3,6,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,3,6,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,3,7,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,3,7,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2017,1,3,7,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,3,7,45,225.5,12.5,3.9,10.0,32.5,10.51,0.0
2017,1,3,8,0,451.0,25.0,4.2,11.0,65.0,21.42,11.85
2017,1,3,8,15,549.5,32.0,4.1,11.5,112.0,46.69,21.34
2017,1,3,8,30,648.0,39.0,4.0,12.0,159.0,96.41,49.66
2017,1,3,8,45,703.0,44.0,3.95,12.5,207.0,148.72,89.85
2017,1,3,9,0,758.0,49.0,3.9,13.0,255.0,206.73,139.65
2017,1,3,9,15,793.0,52.0,3.85,14.0,301.5,262.8,190.27
2017,1,3,9,30,828.0,55.0,3.8,15.0,348.0,322.13,243.53
2017,1,3,9,45,850.0,58.0,3.8,16.0,389.5,378.08,293.33
2017,1,3,10,0,872.0,61.0,3.8,17.0,431.0,434.66,342.09
2017,1,3,10,15,888.5,63.0,3.95,17.5,467.0,487.93,387.6
2017,1,3,10,30,905.0,65.0,4.1,18.0,503.0,540.67,431.37
2017,1,3,10,45,915.5,66.5,4.25,18.5,532.0,588.71,470.32
2017,1,3,11,0,926.0,68.0,4.4,19.0,561.0,635.15,507.19
2017,1,3,11,15,933.0,69.0,4.35,19.0,583.0,676.96,539.92
2017,1,3,11,30,940.0,70.0,4.3,19.0,605.0,716.43,569.71
2017,1,3,11,45,935.0,74.5,4.25,19.5,617.5,748.79,591.55
2017,1,3,12,0,930.0,79.0,4.2,20.0,630.0,777.8,610.8
2017,1,3,12,15,931.0,79.0,4.1,20.0,635.5,802.87,628.09
2017,1,3,12,30,932.0,79.0,4.0,20.0,641.0,824.66,643.03
2017,1,3,12,45,931.5,78.5,3.95,20.0,638.5,841.31,654.57
2017,1,3,13,0,931.0,78.0,3.9,20.0,636.0,854.45,663.75
2017,1,3,13,15,831.5,106.0,3.85,20.0,598.0,821.82,640.45
2017,1,3,13,30,732.0,134.0,3.8,20.0,560.0,781.99,612.24
2017,1,3,13,45,820.0,104.0,3.75,20.0,567.5,820.34,640.56
2017,1,3,14,0,908.0,74.0,3.7,20.0,575.0,851.35,663.03
2017,1,3,14,15,897.0,73.0,3.65,19.5,548.5,837.37,654.8
2017,1,3,14,30,886.0,72.0,3.6,19.0,522.0,820.1,644.6
2017,1,3,14,45,862.0,72.5,3.55,19.0,487.5,791.15,624.74
2017,1,3,15,0,838.0,73.0,3.5,19.0,453.0,766.36,607.93
2017,1,3,15,15,815.5,70.5,3.25,18.5,413.5,729.95,582.6
2017,1,3,15,30,793.0,68.0,3.0,18.0,374.0,691.51,555.46
2017,1,3,15,45,759.5,64.5,2.8,17.5,330.0,642.24,519.82
2017,1,3,16,0,726.0,61.0,2.6,17.0,286.0,592.23,482.72
2017,1,3,16,15,677.5,56.0,2.45,16.0,239.5,530.29,434.97
2017,1,3,16,30,629.0,51.0,2.3,15.0,193.0,469.47,385.7
2017,1,3,16,45,549.5,44.0,2.15,14.0,146.0,395.66,323.46
2017,1,3,17,0,470.0,37.0,2.0,13.0,99.0,322.32,258.77
2017,1,3,17,15,235.0,29.5,2.25,12.5,60.5,178.59,128.88
2017,1,3,17,30,0.0,22.0,2.5,12.0,22.0,20.97,0.0
2017,1,3,17,45,0.0,11.0,2.75,12.0,11.0,0.0,0.0
2017,1,3,18,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,3,18,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2017,1,3,18,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,3,18,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,1,3,19,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,3,19,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2017,1,3,19,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,3,19,45,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2017,1,3,20,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,1,3,20,15,0.0,0.0,4.3,8.5,0.0,0.0,0.0
2017,1,3,20,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,3,20,45,0.0,0.0,4.3,7.5,0.0,0.0,0.0
2017,1,3,21,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2017,1,3,21,15,0.0,0.0,4.25,6.5,0.0,0.0,0.0
2017,1,3,21,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,1,3,21,45,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,1,3,22,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,1,3,22,15,0.0,0.0,4.3,5.5,0.0,0.0,0.0
2017,1,3,22,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,1,3,22,45,0.0,0.0,4.55,5.0,0.0,0.0,0.0
2017,1,3,23,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2017,1,3,23,15,0.0,0.0,4.75,4.5,0.0,0.0,0.0
2017,1,3,23,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2017,1,3,23,45,0.0,0.0,4.85,3.5,0.0,0.0,0.0
2017,1,4,0,0,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2017,1,4,0,15,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2017,1,4,0,30,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2017,1,4,0,45,0.0,0.0,4.65,3.0,0.0,0.0,0.0
2017,1,4,1,0,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2017,1,4,1,15,0.0,0.0,4.55,2.5,0.0,0.0,0.0
2017,1,4,1,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2017,1,4,1,45,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2017,1,4,2,0,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2017,1,4,2,15,0.0,0.0,4.55,1.5,0.0,0.0,0.0
2017,1,4,2,30,0.0,0.0,4.6,1.0,0.0,0.0,0.0
2017,1,4,2,45,0.0,0.0,4.65,1.0,0.0,0.0,0.0
2017,1,4,3,0,0.0,0.0,4.7,1.0,0.0,0.0,0.0
2017,1,4,3,15,0.0,0.0,4.7,1.0,0.0,0.0,0.0
2017,1,4,3,30,0.0,0.0,4.7,1.0,0.0,0.0,0.0
2017,1,4,3,45,0.0,0.0,4.75,1.0,0.0,0.0,0.0
2017,1,4,4,0,0.0,0.0,4.8,1.0,0.0,0.0,0.0
2017,1,4,4,15,0.0,0.0,4.7,1.0,0.0,0.0,0.0
2017,1,4,4,30,0.0,0.0,4.6,1.0,0.0,0.0,0.0
2017,1,4,4,45,0.0,0.0,4.6,1.0,0.0,0.0,0.0
2017,1,4,5,0,0.0,0.0,4.6,1.0,0.0,0.0,0.0
2017,1,4,5,15,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2017,1,4,5,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2017,1,4,5,45,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2017,1,4,6,0,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2017,1,4,6,15,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2017,1,4,6,30,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2017,1,4,6,45,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2017,1,4,7,0,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2017,1,4,7,15,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2017,1,4,7,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2017,1,4,7,45,0.0,10.0,4.45,1.5,10.0,9.27,0.0
2017,1,4,8,0,0.0,20.0,4.6,2.0,20.0,18.56,9.98
2017,1,4,8,15,0.0,35.5,4.6,2.0,35.5,32.8,22.88
2017,1,4,8,30,0.0,51.0,4.6,2.0,51.0,46.95,35.88
2017,1,4,8,45,0.0,67.5,4.65,2.5,67.5,62.18,49.63
2017,1,4,9,0,0.0,84.0,4.7,3.0,84.0,77.57,63.31
2017,1,4,9,15,0.0,100.5,4.55,3.0,100.5,93.1,77.01
2017,1,4,9,30,0.0,117.0,4.4,3.0,117.0,108.76,90.64
2017,1,4,9,45,66.0,151.5,4.3,3.5,179.5,167.73,140.56
2017,1,4,10,0,132.0,186.0,4.2,4.0,242.0,236.27,198.59
2017,1,4,10,15,79.0,187.5,4.0,4.0,222.0,217.24,182.66
2017,1,4,10,30,26.0,189.0,3.8,4.0,202.0,192.11,160.93
2017,1,4,10,45,40.5,209.5,3.6,4.5,231.0,226.71,189.83
2017,1,4,11,0,55.0,230.0,3.4,5.0,260.0,259.01,216.37
2017,1,4,11,15,38.0,224.0,3.2,5.0,245.0,245.12,204.16
2017,1,4,11,30,21.0,218.0,3.0,5.0,230.0,223.0,185.13
2017,1,4,11,45,16.5,214.0,2.85,5.5,224.0,216.89,179.46
2017,1,4,12,0,12.0,210.0,2.7,6.0,218.0,210.43,173.48
2017,1,4,12,15,41.5,242.0,2.65,6.5,267.5,275.81,227.85
2017,1,4,12,30,71.0,274.0,2.6,7.0,317.0,336.25,277.0
2017,1,4,12,45,82.5,277.0,2.55,7.5,327.0,351.87,289.18
2017,1,4,13,0,94.0,280.0,2.5,8.0,337.0,367.8,301.75
2017,1,4,13,15,218.5,266.5,2.3,8.0,395.5,470.1,386.29
2017,1,4,13,30,343.0,253.0,2.1,8.0,454.0,574.63,469.45
2017,1,4,13,45,366.0,239.5,1.95,8.0,447.5,581.83,474.75
2017,1,4,14,0,389.0,226.0,1.8,8.0,441.0,587.38,479.53
2017,1,4,14,15,577.5,168.5,1.7,8.0,471.5,690.6,562.11
2017,1,4,14,30,766.0,111.0,1.6,8.0,502.0,780.82,629.04
2017,1,4,14,45,533.5,150.0,1.5,8.5,414.0,624.42,509.43
2017,1,4,15,0,301.0,189.0,1.4,9.0,326.0,467.32,384.45
2017,1,4,15,15,503.5,139.5,1.25,8.5,345.5,572.54,472.41
2017,1,4,15,30,706.0,90.0,1.1,8.0,365.0,659.11,540.07
2017,1,4,15,45,680.5,83.0,1.0,8.0,323.0,613.83,504.78
2017,1,4,16,0,655.0,76.0,0.9,8.0,281.0,567.61,468.73
2017,1,4,16,15,604.0,69.5,0.8,7.5,235.0,504.73,418.92
2017,1,4,16,30,553.0,63.0,0.7,7.0,189.0,443.38,368.49
2017,1,4,16,45,480.0,53.0,0.6,6.5,143.5,367.48,304.22
2017,1,4,17,0,407.0,43.0,0.5,6.0,98.0,296.24,241.12
2017,1,4,17,15,275.0,29.5,0.55,5.5,60.0,198.73,148.28
2017,1,4,17,30,143.0,16.0,0.6,5.0,22.0,78.47,0.0
2017,1,4,17,45,71.5,8.0,0.7,5.0,11.0,7.63,0.0
2017,1,4,18,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,4,18,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2017,1,4,18,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,4,18,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,1,4,19,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,4,19,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2017,1,4,19,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,4,19,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,1,4,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,4,20,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2017,1,4,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,4,20,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2017,1,4,21,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,4,21,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,4,21,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,1,4,22,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,4,22,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,1,4,22,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,4,22,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,1,4,23,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,4,23,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2017,1,4,23,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,1,4,23,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2017,1,5,0,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,5,0,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2017,1,5,0,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,1,5,0,45,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2017,1,5,1,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,5,1,15,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2017,1,5,1,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,5,1,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2017,1,5,2,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,5,2,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2017,1,5,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,5,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2017,1,5,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,1,5,3,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2017,1,5,3,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,1,5,3,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2017,1,5,4,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,1,5,4,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,1,5,4,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,1,5,4,45,0.0,0.0,2.75,2.5,0.0,0.0,0.0
2017,1,5,5,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,1,5,5,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2017,1,5,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,1,5,5,45,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2017,1,5,6,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,1,5,6,15,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,1,5,6,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,1,5,6,45,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2017,1,5,7,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2017,1,5,7,15,0.0,0.0,3.2,3.5,0.0,0.0,0.0
2017,1,5,7,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2017,1,5,7,45,171.5,14.5,3.4,5.0,30.0,13.82,0.0
2017,1,5,8,0,343.0,29.0,3.5,6.0,60.0,23.37,13.74
2017,1,5,8,15,445.5,38.5,3.2,6.5,104.5,46.0,24.21
2017,1,5,8,30,548.0,48.0,2.9,7.0,149.0,92.4,51.6
2017,1,5,8,45,606.5,55.0,2.65,8.0,196.0,141.6,89.49
2017,1,5,9,0,665.0,62.0,2.4,9.0,243.0,197.06,136.76
2017,1,5,9,15,332.5,82.0,2.45,10.0,172.5,167.0,126.92
2017,1,5,9,30,0.0,102.0,2.5,11.0,102.0,94.83,75.93
2017,1,5,9,45,0.0,114.5,2.55,12.0,114.5,106.73,85.65
2017,1,5,10,0,0.0,127.0,2.6,13.0,127.0,118.71,95.14
2017,1,5,10,15,5.5,150.5,2.65,13.5,153.5,143.84,115.64
2017,1,5,10,30,11.0,174.0,2.7,14.0,180.0,169.79,136.57
2017,1,5,10,45,59.0,209.5,2.8,14.5,241.5,236.96,191.29
2017,1,5,11,0,107.0,245.0,2.9,15.0,303.0,305.56,246.25
2017,1,5,11,15,155.0,256.5,2.95,15.0,343.5,360.38,290.17
2017,1,5,11,30,203.0,268.0,3.0,15.0,384.0,412.49,331.68
2017,1,5,11,45,201.5,276.0,3.15,15.5,394.0,428.71,343.65
2017,1,5,12,0,200.0,284.0,3.3,16.0,404.0,444.35,355.24
2017,1,5,12,15,122.0,271.5,3.4,16.0,345.5,378.74,302.76
2017,1,5,12,30,44.0,259.0,3.5,16.0,287.0,298.42,237.92
2017,1,5,12,45,44.5,258.5,3.6,16.0,286.5,300.64,240.04
2017,1,5,13,0,45.0,258.0,3.7,16.0,286.0,302.81,241.93
2017,1,5,13,15,116.0,268.0,3.9,15.5,337.0,387.13,311.38
2017,1,5,13,30,187.0,278.0,4.1,15.0,388.0,461.28,372.08
2017,1,5,13,45,106.5,248.0,4.35,15.0,310.5,349.69,283.01
2017,1,5,14,0,26.0,218.0,4.6,15.0,233.0,237.58,191.33
2017,1,5,14,15,43.5,220.0,4.75,14.5,243.5,268.69,218.11
2017,1,5,14,30,61.0,222.0,4.9,14.0,254.0,287.91,235.12
2017,1,5,14,45,435.0,152.5,5.1,14.0,353.5,548.52,455.45
2017,1,5,15,0,809.0,83.0,5.3,14.0,453.0,758.22,623.03
2017,1,5,15,15,432.5,122.5,5.4,13.0,318.5,497.87,417.6
2017,1,5,15,30,56.0,162.0,5.5,12.0,184.0,219.78,182.26
2017,1,5,15,45,51.5,144.5,5.6,11.5,162.5,197.0,164.07
2017,1,5,16,0,47.0,127.0,5.7,11.0,141.0,174.36,145.28
2017,1,5,16,15,328.0,91.5,5.65,10.0,168.5,348.07,298.35
2017,1,5,16,30,609.0,56.0,5.6,9.0,196.0,470.76,402.8
2017,1,5,16,45,536.5,47.5,5.55,8.5,149.5,394.76,334.9
2017,1,5,17,0,464.0,39.0,5.5,8.0,103.0,323.4,268.9
2017,1,5,17,15,232.0,31.5,5.55,7.0,63.5,179.98,137.15
2017,1,5,17,30,0.0,24.0,5.6,6.0,24.0,29.37,0.0
2017,1,5,17,45,0.0,12.0,5.65,5.5,12.0,11.44,0.0
2017,1,5,18,0,0.0,0.0,5.7,5.0,0.0,0.0,0.0
2017,1,5,18,15,0.0,0.0,5.85,4.5,0.0,0.0,0.0
2017,1,5,18,30,0.0,0.0,6.0,4.0,0.0,0.0,0.0
2017,1,5,18,45,0.0,0.0,6.15,4.0,0.0,0.0,0.0
2017,1,5,19,0,0.0,0.0,6.3,4.0,0.0,0.0,0.0
2017,1,5,19,15,0.0,0.0,6.35,3.5,0.0,0.0,0.0
2017,1,5,19,30,0.0,0.0,6.4,3.0,0.0,0.0,0.0
2017,1,5,19,45,0.0,0.0,6.5,2.5,0.0,0.0,0.0
2017,1,5,20,0,0.0,0.0,6.6,2.0,0.0,0.0,0.0
2017,1,5,20,15,0.0,0.0,6.6,1.5,0.0,0.0,0.0
2017,1,5,20,30,0.0,0.0,6.6,1.0,0.0,0.0,0.0
2017,1,5,20,45,0.0,0.0,6.6,0.5,0.0,0.0,0.0
2017,1,5,21,0,0.0,0.0,6.6,0.0,0.0,0.0,0.0
2017,1,5,21,15,0.0,0.0,6.45,0.0,0.0,0.0,0.0
2017,1,5,21,30,0.0,0.0,6.3,0.0,0.0,0.0,0.0
2017,1,5,21,45,0.0,0.0,6.15,0.0,0.0,0.0,0.0
2017,1,5,22,0,0.0,0.0,6.0,0.0,0.0,0.0,0.0
2017,1,5,22,15,0.0,0.0,5.95,0.0,0.0,0.0,0.0
2017,1,5,22,30,0.0,0.0,5.9,0.0,0.0,0.0,0.0
2017,1,5,22,45,0.0,0.0,5.85,0.0,0.0,0.0,0.0
2017,1,5,23,0,0.0,0.0,5.8,0.0,0.0,0.0,0.0
2017,1,5,23,15,0.0,0.0,5.85,0.0,0.0,0.0,0.0
2017,1,5,23,30,0.0,0.0,5.9,0.0,0.0,0.0,0.0
2017,1,5,23,45,0.0,0.0,5.95,0.0,0.0,0.0,0.0
2017,1,6,0,0,0.0,0.0,6.0,0.0,0.0,0.0,0.0
2017,1,6,0,15,0.0,0.0,6.05,0.0,0.0,0.0,0.0
2017,1,6,0,30,0.0,0.0,6.1,0.0,0.0,0.0,0.0
2017,1,6,0,45,0.0,0.0,6.2,-0.5,0.0,0.0,0.0
2017,1,6,1,0,0.0,0.0,6.3,-1.0,0.0,0.0,0.0
2017,1,6,1,15,0.0,0.0,6.3,-1.0,0.0,0.0,0.0
2017,1,6,1,30,0.0,0.0,6.3,-1.0,0.0,0.0,0.0
2017,1,6,1,45,0.0,0.0,6.35,-1.0,0.0,0.0,0.0
2017,1,6,2,0,0.0,0.0,6.4,-1.0,0.0,0.0,0.0
2017,1,6,2,15,0.0,0.0,6.4,-1.0,0.0,0.0,0.0
2017,1,6,2,30,0.0,0.0,6.4,-1.0,0.0,0.0,0.0
2017,1,6,2,45,0.0,0.0,6.45,-1.5,0.0,0.0,0.0
2017,1,6,3,0,0.0,0.0,6.5,-2.0,0.0,0.0,0.0
2017,1,6,3,15,0.0,0.0,6.55,-2.0,0.0,0.0,0.0
2017,1,6,3,30,0.0,0.0,6.6,-2.0,0.0,0.0,0.0
2017,1,6,3,45,0.0,0.0,6.65,-2.0,0.0,0.0,0.0
2017,1,6,4,0,0.0,0.0,6.7,-2.0,0.0,0.0,0.0
2017,1,6,4,15,0.0,0.0,6.65,-2.0,0.0,0.0,0.0
2017,1,6,4,30,0.0,0.0,6.6,-2.0,0.0,0.0,0.0
2017,1,6,4,45,0.0,0.0,6.55,-2.5,0.0,0.0,0.0
2017,1,6,5,0,0.0,0.0,6.5,-3.0,0.0,0.0,0.0
2017,1,6,5,15,0.0,0.0,6.4,-3.0,0.0,0.0,0.0
2017,1,6,5,30,0.0,0.0,6.3,-3.0,0.0,0.0,0.0
2017,1,6,5,45,0.0,0.0,6.2,-3.0,0.0,0.0,0.0
2017,1,6,6,0,0.0,0.0,6.1,-3.0,0.0,0.0,0.0
2017,1,6,6,15,0.0,0.0,6.05,-3.0,0.0,0.0,0.0
2017,1,6,6,30,0.0,0.0,6.0,-3.0,0.0,0.0,0.0
2017,1,6,6,45,0.0,0.0,5.95,-3.0,0.0,0.0,0.0
2017,1,6,7,0,0.0,0.0,5.9,-3.0,0.0,0.0,0.0
2017,1,6,7,15,0.0,0.0,5.85,-3.0,0.0,0.0,0.0
2017,1,6,7,30,0.0,0.0,5.8,-3.0,0.0,0.0,0.0
2017,1,6,7,45,77.0,18.5,5.75,-3.0,25.0,17.63,0.0
2017,1,6,8,0,154.0,37.0,5.7,-3.0,50.0,29.16,19.24
2017,1,6,8,15,246.0,54.5,5.6,-2.5,92.0,52.26,35.16
2017,1,6,8,30,338.0,72.0,5.5,-2.0,134.0,93.33,63.3
2017,1,6,8,45,408.5,83.0,5.45,-2.0,179.5,136.13,97.4
2017,1,6,9,0,479.0,94.0,5.4,-2.0,225.0,186.7,141.53
2017,1,6,9,15,526.0,103.0,5.35,-1.5,269.5,236.79,187.73
2017,1,6,9,30,573.0,112.0,5.3,-1.0,314.0,293.51,240.19
2017,1,6,9,45,286.5,77.0,5.3,-1.0,178.0,184.26,154.3
2017,1,6,10,0,0.0,42.0,5.3,-1.0,42.0,39.02,29.42
2017,1,6,10,15,0.0,87.0,5.3,-0.5,87.0,81.06,66.74
2017,1,6,10,30,0.0,132.0,5.3,0.0,132.0,123.75,104.0
2017,1,6,10,45,0.0,127.5,5.3,0.0,127.5,119.55,100.07
2017,1,6,11,0,0.0,123.0,5.3,0.0,123.0,115.31,96.19
2017,1,6,11,15,0.0,128.5,5.3,0.0,128.5,120.65,100.7
2017,1,6,11,30,0.0,134.0,5.3,0.0,134.0,126.03,105.25
2017,1,6,11,45,2.0,158.5,5.35,0.0,160.0,151.43,127.23
2017,1,6,12,0,4.0,183.0,5.4,0.0,186.0,177.38,149.57
2017,1,6,12,15,406.0,159.5,5.45,0.0,406.5,494.23,429.55
2017,1,6,12,30,808.0,136.0,5.5,0.0,627.0,800.57,683.78
2017,1,6,12,45,818.5,131.5,5.55,0.0,627.5,820.91,698.62
2017,1,6,13,0,829.0,127.0,5.6,0.0,628.0,834.37,709.61
2017,1,6,13,15,825.0,126.0,5.65,0.0,618.0,840.49,714.99
2017,1,6,13,30,821.0,125.0,5.7,0.0,608.0,843.24,717.92
2017,1,6,13,45,824.5,119.0,5.8,0.0,591.5,843.45,719.29
2017,1,6,14,0,828.0,113.0,5.9,0.0,575.0,840.24,718.11
2017,1,6,14,15,815.5,111.0,6.0,0.0,549.0,824.76,707.28
2017,1,6,14,30,803.0,109.0,6.1,0.0,523.0,810.93,697.88
2017,1,6,14,45,793.0,103.5,6.2,0.0,491.0,787.44,680.69
2017,1,6,15,0,783.0,98.0,6.3,0.0,459.0,761.11,661.11
2017,1,6,15,15,759.0,94.5,6.35,0.0,419.5,723.74,632.08
2017,1,6,15,30,735.0,91.0,6.4,0.0,380.0,684.54,601.17
2017,1,6,15,45,713.5,83.0,6.45,0.0,337.5,640.16,565.34
2017,1,6,16,0,692.0,75.0,6.5,0.0,295.0,594.47,527.11
2017,1,6,16,15,642.0,69.0,6.4,0.0,248.0,531.52,471.66
2017,1,6,16,30,592.0,63.0,6.3,0.0,201.0,469.92,415.69
2017,1,6,16,45,529.0,52.5,6.25,-0.5,154.5,397.49,349.12
2017,1,6,17,0,466.0,42.0,6.2,-1.0,108.0,328.87,283.31
2017,1,6,17,15,330.5,30.0,6.1,-1.0,67.5,227.86,181.91
2017,1,6,17,30,195.0,18.0,6.0,-1.0,27.0,124.09,0.0
2017,1,6,17,45,97.5,9.0,5.95,-1.5,13.5,47.74,0.0
2017,1,6,18,0,0.0,0.0,5.9,-2.0,0.0,0.0,0.0
2017,1,6,18,15,0.0,0.0,5.85,-2.0,0.0,0.0,0.0
2017,1,6,18,30,0.0,0.0,5.8,-2.0,0.0,0.0,0.0
2017,1,6,18,45,0.0,0.0,5.8,-2.5,0.0,0.0,0.0
2017,1,6,19,0,0.0,0.0,5.8,-3.0,0.0,0.0,0.0
2017,1,6,19,15,0.0,0.0,5.7,-3.0,0.0,0.0,0.0
2017,1,6,19,30,0.0,0.0,5.6,-3.0,0.0,0.0,0.0
2017,1,6,19,45,0.0,0.0,5.6,-3.5,0.0,0.0,0.0
2017,1,6,20,0,0.0,0.0,5.6,-4.0,0.0,0.0,0.0
2017,1,6,20,15,0.0,0.0,5.45,-4.0,0.0,0.0,0.0
2017,1,6,20,30,0.0,0.0,5.3,-4.0,0.0,0.0,0.0
2017,1,6,20,45,0.0,0.0,5.2,-4.5,0.0,0.0,0.0
2017,1,6,21,0,0.0,0.0,5.1,-5.0,0.0,0.0,0.0
2017,1,6,21,15,0.0,0.0,5.0,-5.0,0.0,0.0,0.0
2017,1,6,21,30,0.0,0.0,4.9,-5.0,0.0,0.0,0.0
2017,1,6,21,45,0.0,0.0,4.8,-5.0,0.0,0.0,0.0
2017,1,6,22,0,0.0,0.0,4.7,-5.0,0.0,0.0,0.0
2017,1,6,22,15,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2017,1,6,22,30,0.0,0.0,4.5,-5.0,0.0,0.0,0.0
2017,1,6,22,45,0.0,0.0,4.45,-5.5,0.0,0.0,0.0
2017,1,6,23,0,0.0,0.0,4.4,-6.0,0.0,0.0,0.0
2017,1,6,23,15,0.0,0.0,4.35,-6.0,0.0,0.0,0.0
2017,1,6,23,30,0.0,0.0,4.3,-6.0,0.0,0.0,0.0
2017,1,6,23,45,0.0,0.0,4.25,-6.0,0.0,0.0,0.0
2017,1,7,0,0,0.0,0.0,4.2,-6.0,0.0,0.0,0.0
2017,1,7,0,15,0.0,0.0,4.15,-6.0,0.0,0.0,0.0
2017,1,7,0,30,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2017,1,7,0,45,0.0,0.0,4.05,-6.0,0.0,0.0,0.0
2017,1,7,1,0,0.0,0.0,4.0,-6.0,0.0,0.0,0.0
2017,1,7,1,15,0.0,0.0,3.95,-6.0,0.0,0.0,0.0
2017,1,7,1,30,0.0,0.0,3.9,-6.0,0.0,0.0,0.0
2017,1,7,1,45,0.0,0.0,3.9,-6.0,0.0,0.0,0.0
2017,1,7,2,0,0.0,0.0,3.9,-6.0,0.0,0.0,0.0
2017,1,7,2,15,0.0,0.0,3.9,-6.0,0.0,0.0,0.0
2017,1,7,2,30,0.0,0.0,3.9,-6.0,0.0,0.0,0.0
2017,1,7,2,45,0.0,0.0,3.95,-6.5,0.0,0.0,0.0
2017,1,7,3,0,0.0,0.0,4.0,-7.0,0.0,0.0,0.0
2017,1,7,3,15,0.0,0.0,3.95,-7.0,0.0,0.0,0.0
2017,1,7,3,30,0.0,0.0,3.9,-7.0,0.0,0.0,0.0
2017,1,7,3,45,0.0,0.0,3.9,-7.0,0.0,0.0,0.0
2017,1,7,4,0,0.0,0.0,3.9,-7.0,0.0,0.0,0.0
2017,1,7,4,15,0.0,0.0,3.9,-7.0,0.0,0.0,0.0
2017,1,7,4,30,0.0,0.0,3.9,-7.0,0.0,0.0,0.0
2017,1,7,4,45,0.0,0.0,3.9,-7.0,0.0,0.0,0.0
2017,1,7,5,0,0.0,0.0,3.9,-7.0,0.0,0.0,0.0
2017,1,7,5,15,0.0,0.0,3.85,-7.0,0.0,0.0,0.0
2017,1,7,5,30,0.0,0.0,3.8,-7.0,0.0,0.0,0.0
2017,1,7,5,45,0.0,0.0,3.75,-7.0,0.0,0.0,0.0
2017,1,7,6,0,0.0,0.0,3.7,-7.0,0.0,0.0,0.0
2017,1,7,6,15,0.0,0.0,3.65,-7.0,0.0,0.0,0.0
2017,1,7,6,30,0.0,0.0,3.6,-7.0,0.0,0.0,0.0
2017,1,7,6,45,0.0,0.0,3.55,-7.0,0.0,0.0,0.0
2017,1,7,7,0,0.0,0.0,3.5,-7.0,0.0,0.0,0.0
2017,1,7,7,15,0.0,0.0,3.65,-6.5,0.0,0.0,0.0
2017,1,7,7,30,0.0,0.0,3.8,-6.0,0.0,0.0,0.0
2017,1,7,7,45,265.5,12.5,4.0,-5.5,36.0,11.91,0.0
2017,1,7,8,0,531.0,25.0,4.2,-5.0,72.0,21.53,12.87
2017,1,7,8,15,629.5,32.0,4.2,-4.5,122.5,45.99,22.12
2017,1,7,8,30,728.0,39.0,4.2,-4.0,173.0,100.06,53.21
2017,1,7,8,45,782.0,43.5,4.2,-3.5,224.5,156.33,98.33
2017,1,7,9,0,836.0,48.0,4.2,-3.0,276.0,219.31,155.49
2017,1,7,9,15,870.5,51.5,4.1,-2.5,325.5,280.03,213.95
2017,1,7,9,30,905.0,55.0,4.0,-2.0,375.0,343.26,274.77
2017,1,7,9,45,929.0,57.0,3.9,-1.5,420.0,403.27,332.04
2017,1,7,10,0,953.0,59.0,3.8,-1.0,465.0,463.97,388.21
2017,1,7,10,15,969.0,60.5,3.7,-0.5,503.5,520.77,439.39
2017,1,7,10,30,985.0,62.0,3.6,0.0,542.0,576.82,488.21
2017,1,7,10,45,996.5,63.5,3.5,0.0,574.0,629.33,533.39
2017,1,7,11,0,1008.0,65.0,3.4,0.0,606.0,680.12,575.86
2017,1,7,11,15,1015.0,65.5,3.3,0.5,629.5,724.96,611.42
2017,1,7,11,30,1022.0,66.0,3.2,1.0,653.0,767.22,642.94
2017,1,7,11,45,1027.5,66.0,3.15,1.5,668.5,805.05,669.57
2017,1,7,12,0,1033.0,66.0,3.1,2.0,684.0,839.79,693.58
2017,1,7,12,15,1034.5,66.0,3.1,2.0,690.5,868.19,714.26
2017,1,7,12,30,1036.0,66.0,3.1,2.0,697.0,892.98,732.31
2017,1,7,12,45,1035.0,66.0,3.1,2.5,695.0,912.02,744.89
2017,1,7,13,0,1034.0,66.0,3.1,3.0,693.0,927.15,754.71
2017,1,7,13,15,1030.5,65.5,3.1,3.0,682.0,935.67,761.18
2017,1,7,13,30,1027.0,65.0,3.1,3.0,671.0,940.16,764.95
2017,1,7,13,45,1021.0,64.0,3.1,3.5,651.5,937.92,762.65
2017,1,7,14,0,1015.0,63.0,3.1,4.0,632.0,931.69,757.68
2017,1,7,14,15,1005.5,62.0,3.05,4.0,604.5,918.63,748.85
2017,1,7,14,30,996.0,61.0,3.0,4.0,577.0,901.81,737.44
2017,1,7,14,45,979.5,61.0,3.0,4.0,542.0,877.01,720.57
2017,1,7,15,0,963.0,61.0,3.0,4.0,507.0,849.04,701.35
2017,1,7,15,15,943.0,59.0,2.8,3.5,465.0,812.87,675.61
2017,1,7,15,30,923.0,57.0,2.6,3.0,423.0,774.21,647.67
2017,1,7,15,45,894.5,54.5,2.45,3.0,376.5,726.58,611.5
2017,1,7,16,0,866.0,52.0,2.3,3.0,330.0,677.68,573.61
2017,1,7,16,15,823.0,48.5,2.05,2.0,279.5,617.04,526.51
2017,1,7,16,30,780.0,45.0,1.8,1.0,229.0,561.64,479.77
2017,1,7,16,45,709.5,39.5,1.55,0.5,177.5,483.28,410.91
2017,1,7,17,0,639.0,34.0,1.3,0.0,126.0,408.61,342.03
2017,1,7,17,15,503.5,25.5,1.3,-0.5,80.0,303.14,239.88
2017,1,7,17,30,368.0,17.0,1.3,-1.0,34.0,197.84,0.0
2017,1,7,17,45,184.0,8.5,1.35,-1.5,17.0,82.35,0.0
2017,1,7,18,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2017,1,7,18,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2017,1,7,18,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2017,1,7,18,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2017,1,7,19,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2017,1,7,19,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2017,1,7,19,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2017,1,7,19,45,0.0,0.0,1.3,-3.5,0.0,0.0,0.0
2017,1,7,20,0,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2017,1,7,20,15,0.0,0.0,1.25,-4.0,0.0,0.0,0.0
2017,1,7,20,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2017,1,7,20,45,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2017,1,7,21,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2017,1,7,21,15,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2017,1,7,21,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2017,1,7,21,45,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2017,1,7,22,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2017,1,7,22,15,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2017,1,7,22,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,7,22,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,7,23,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,7,23,15,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2017,1,7,23,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,7,23,45,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,0,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,0,15,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,0,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,0,45,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,1,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,1,15,0.0,0.0,0.95,-4.0,0.0,0.0,0.0
2017,1,8,1,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,1,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,2,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,2,15,0.0,0.0,0.85,-4.0,0.0,0.0,0.0
2017,1,8,2,30,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2017,1,8,2,45,0.0,0.0,0.75,-4.0,0.0,0.0,0.0
2017,1,8,3,0,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2017,1,8,3,15,0.0,0.0,0.65,-4.0,0.0,0.0,0.0
2017,1,8,3,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2017,1,8,3,45,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2017,1,8,4,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2017,1,8,4,15,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2017,1,8,4,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2017,1,8,4,45,0.0,0.0,0.65,-4.0,0.0,0.0,0.0
2017,1,8,5,0,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2017,1,8,5,15,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2017,1,8,5,30,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2017,1,8,5,45,0.0,0.0,0.75,-4.5,0.0,0.0,0.0
2017,1,8,6,0,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2017,1,8,6,15,0.0,0.0,0.8,-4.5,0.0,0.0,0.0
2017,1,8,6,30,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2017,1,8,6,45,0.0,0.0,0.85,-4.0,0.0,0.0,0.0
2017,1,8,7,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,7,15,0.0,0.0,1.1,-3.5,0.0,0.0,0.0
2017,1,8,7,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2017,1,8,7,45,245.0,12.5,1.55,-2.5,34.0,11.91,0.0
2017,1,8,8,0,490.0,25.0,1.8,-2.0,68.0,21.49,12.69
2017,1,8,8,15,588.5,32.0,2.0,-1.5,116.5,44.03,21.4
2017,1,8,8,30,687.0,39.0,2.2,-1.0,165.0,95.63,50.55
2017,1,8,8,45,743.0,43.0,2.4,-0.5,215.0,149.33,92.73
2017,1,8,9,0,799.0,47.0,2.6,0.0,265.0,210.03,146.79
2017,1,8,9,15,833.5,50.5,2.75,0.5,313.0,268.7,202.39
2017,1,8,9,30,868.0,54.0,2.9,1.0,361.0,329.94,260.49
2017,1,8,9,45,891.0,56.0,3.1,2.0,404.5,387.67,314.59
2017,1,8,10,0,914.0,58.0,3.3,3.0,448.0,446.08,367.71
2017,1,8,10,15,929.5,59.5,3.3,3.5,485.5,500.8,416.55
2017,1,8,10,30,945.0,61.0,3.3,4.0,523.0,554.84,463.21
2017,1,8,10,45,955.0,62.5,3.35,4.5,553.5,604.83,505.3
2017,1,8,11,0,965.0,64.0,3.4,5.0,584.0,653.1,544.78
2017,1,8,11,15,972.0,65.0,3.45,5.0,607.0,696.93,580.78
2017,1,8,11,30,979.0,66.0,3.5,5.0,630.0,738.32,613.36
2017,1,8,11,45,980.0,68.0,3.6,5.5,644.5,773.95,639.08
2017,1,8,12,0,981.0,70.0,3.7,6.0,659.0,806.4,662.29
2017,1,8,12,15,982.0,70.5,3.8,6.0,665.5,833.83,682.89
2017,1,8,12,30,983.0,71.0,3.9,6.0,672.0,857.82,701.01
2017,1,8,12,45,980.0,71.5,4.05,6.5,669.5,875.04,713.18
2017,1,8,13,0,977.0,72.0,4.2,7.0,667.0,888.51,723.16
2017,1,8,13,15,972.5,71.5,4.25,7.0,656.0,895.77,729.21
2017,1,8,13,30,968.0,71.0,4.3,7.0,645.0,899.2,732.65
2017,1,8,13,45,959.5,71.0,4.4,7.5,625.5,896.07,730.46
2017,1,8,14,0,951.0,71.0,4.5,8.0,606.0,889.21,725.67
2017,1,8,14,15,940.5,70.0,4.5,8.0,579.0,875.81,716.74
2017,1,8,14,30,930.0,69.0,4.5,8.0,552.0,858.93,705.32
2017,1,8,14,45,910.0,69.0,4.55,8.0,517.5,832.25,686.89
2017,1,8,15,0,890.0,69.0,4.6,8.0,483.0,802.76,666.25
2017,1,8,15,15,869.0,66.5,4.35,7.5,443.0,766.79,639.81
2017,1,8,15,30,848.0,64.0,4.1,7.0,403.0,734.98,616.35
2017,1,8,15,45,815.0,61.5,3.95,7.0,357.5,685.88,578.5
2017,1,8,16,0,782.0,59.0,3.8,7.0,312.0,635.81,539.34
2017,1,8,16,15,736.5,54.5,3.3,6.0,263.5,574.41,490.24
2017,1,8,16,30,691.0,50.0,2.8,5.0,215.0,513.78,438.68
2017,1,8,16,45,613.0,44.5,2.3,4.0,166.0,434.13,369.09
2017,1,8,17,0,535.0,39.0,1.8,3.0,117.0,364.85,305.21
2017,1,8,17,15,400.0,29.0,1.75,2.5,74.5,262.73,208.4
2017,1,8,17,30,265.0,19.0,1.7,2.0,32.0,159.29,3.45
2017,1,8,17,45,132.5,9.5,1.65,2.0,16.0,62.76,0.0
2017,1,8,18,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,1,8,18,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2017,1,8,18,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,8,18,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,8,19,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,8,19,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,8,19,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,8,19,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,8,20,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,8,20,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2017,1,8,20,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,1,8,20,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2017,1,8,21,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,1,8,21,15,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2017,1,8,21,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,1,8,21,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2017,1,8,22,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,1,8,22,15,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,1,8,22,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,1,8,22,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,1,8,23,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,1,8,23,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2017,1,8,23,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,1,8,23,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,1,9,0,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,1,9,0,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2017,1,9,0,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,9,0,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,9,1,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,9,1,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,9,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,9,1,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,9,2,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,9,2,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2017,1,9,2,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2017,1,9,2,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2017,1,9,3,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2017,1,9,3,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2017,1,9,3,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,1,9,3,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2017,1,9,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,1,9,4,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2017,1,9,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,9,4,45,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2017,1,9,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,9,5,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2017,1,9,5,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,9,5,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2017,1,9,6,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,9,6,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,1,9,6,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,1,9,6,45,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2017,1,9,7,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,9,7,15,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,9,7,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,9,7,45,126.0,17.0,2.5,2.5,28.0,16.2,0.0
2017,1,9,8,0,252.0,34.0,2.7,3.0,56.0,26.76,16.76
2017,1,9,8,15,360.5,45.5,2.8,3.5,99.5,47.93,28.98
2017,1,9,8,30,469.0,57.0,2.9,4.0,143.0,91.33,54.95
2017,1,9,8,45,537.0,64.5,3.0,5.0,190.5,137.7,90.27
2017,1,9,9,0,605.0,72.0,3.1,6.0,238.0,191.63,135.98
2017,1,9,9,15,648.5,77.5,3.25,7.0,283.5,244.45,183.59
2017,1,9,9,30,692.0,83.0,3.4,8.0,329.0,301.28,234.84
2017,1,9,9,45,731.5,84.5,3.6,9.0,372.0,356.3,284.16
2017,1,9,10,0,771.0,86.0,3.8,10.0,415.0,414.57,335.07
2017,1,9,10,15,468.0,153.5,4.15,11.0,358.5,377.06,308.43
2017,1,9,10,30,165.0,221.0,4.5,12.0,302.0,303.23,248.22
2017,1,9,10,45,506.0,157.0,4.85,13.0,426.0,450.07,369.87
2017,1,9,11,0,847.0,93.0,5.2,14.0,550.0,615.43,503.64
2017,1,9,11,15,451.5,172.5,5.45,14.5,417.5,477.28,390.85
2017,1,9,11,30,56.0,252.0,5.7,15.0,285.0,288.3,232.51
2017,1,9,11,45,479.5,169.0,5.95,15.5,457.5,529.65,434.23
2017,1,9,12,0,903.0,86.0,6.2,16.0,630.0,767.18,622.01
2017,1,9,12,15,905.0,86.5,6.2,16.0,636.5,793.66,640.78
2017,1,9,12,30,907.0,87.0,6.2,16.0,643.0,817.01,658.12
2017,1,9,12,45,582.5,185.5,6.25,16.5,542.5,686.54,555.75
2017,1,9,13,0,258.0,284.0,6.3,17.0,442.0,529.11,425.7
2017,1,9,13,15,314.0,268.5,6.2,17.0,457.5,563.93,455.0
2017,1,9,13,30,370.0,253.0,6.1,17.0,473.0,598.21,483.22
2017,1,9,13,45,630.5,167.0,6.1,17.5,528.5,741.66,599.13
2017,1,9,14,0,891.0,81.0,6.1,18.0,584.0,852.23,681.52
2017,1,9,14,15,881.0,79.5,5.95,18.0,558.5,839.13,671.54
2017,1,9,14,30,871.0,78.0,5.8,18.0,533.0,822.73,659.81
2017,1,9,14,45,859.0,75.5,5.7,18.0,501.0,807.18,649.05
2017,1,9,15,0,847.0,73.0,5.6,18.0,469.0,781.76,630.93
2017,1,9,15,15,826.5,70.5,5.3,17.5,430.0,746.94,605.97
2017,1,9,15,30,806.0,68.0,5.0,17.0,391.0,709.93,579.1
2017,1,9,15,45,778.0,64.0,4.75,17.0,348.0,663.69,543.85
2017,1,9,16,0,750.0,60.0,4.5,17.0,305.0,616.32,507.15
2017,1,9,16,15,705.5,55.5,4.05,16.0,258.0,556.6,460.63
2017,1,9,16,30,661.0,51.0,3.6,15.0,211.0,497.64,412.32
2017,1,9,16,45,591.5,44.5,3.15,14.0,163.5,422.89,349.11
2017,1,9,17,0,522.0,38.0,2.7,13.0,116.0,357.61,290.79
2017,1,9,17,15,261.0,35.0,2.65,12.5,74.0,200.22,154.35
2017,1,9,17,30,0.0,32.0,2.6,12.0,32.0,43.34,2.56
2017,1,9,17,45,0.0,16.0,2.6,12.0,16.0,15.25,0.0
2017,1,9,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,1,9,18,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,1,9,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,1,9,18,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,1,9,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,1,9,19,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2017,1,9,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,9,19,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,1,9,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,9,20,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,1,9,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,1,9,20,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,1,9,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,9,21,15,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2017,1,9,21,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,1,9,21,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,1,9,22,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,1,9,22,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,1,9,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,9,22,45,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2017,1,9,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,9,23,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,1,9,23,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,1,9,23,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,1,10,0,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,10,0,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,10,0,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,10,0,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2017,1,10,1,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,10,1,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,10,1,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,10,1,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,10,2,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,10,2,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2017,1,10,2,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,10,2,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2017,1,10,3,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,1,10,3,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,1,10,3,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,1,10,3,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,1,10,4,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,10,4,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,1,10,4,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,10,4,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,10,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,10,5,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,1,10,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,10,5,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,1,10,6,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,1,10,6,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2017,1,10,6,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,10,6,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,10,7,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,10,7,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2017,1,10,7,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,10,7,45,103.5,15.0,4.25,11.5,24.0,14.3,0.0
2017,1,10,8,0,207.0,30.0,4.4,12.0,48.0,23.44,13.37
2017,1,10,8,15,263.5,46.0,4.6,12.5,84.5,44.03,26.56
2017,1,10,8,30,320.0,62.0,4.8,13.0,121.0,81.2,50.54
2017,1,10,8,45,354.0,77.0,5.0,13.5,159.5,120.9,81.51
2017,1,10,9,0,388.0,92.0,5.2,14.0,198.0,164.43,118.3
2017,1,10,9,15,410.0,105.5,5.5,14.5,235.5,207.12,156.05
2017,1,10,9,30,432.0,119.0,5.8,15.0,273.0,251.89,195.73
2017,1,10,9,45,438.0,134.5,6.15,16.0,306.5,294.6,233.23
2017,1,10,10,0,444.0,150.0,6.5,17.0,340.0,337.37,269.89
2017,1,10,10,15,483.5,156.0,6.55,17.5,379.0,386.48,311.07
2017,1,10,10,30,523.0,162.0,6.6,18.0,418.0,438.34,353.83
2017,1,10,10,45,557.5,161.5,6.65,18.5,449.5,483.25,390.53
2017,1,10,11,0,592.0,161.0,6.7,19.0,481.0,532.77,430.18
2017,1,10,11,15,586.0,171.0,6.55,19.5,499.0,561.77,452.47
2017,1,10,11,30,580.0,181.0,6.4,20.0,517.0,591.93,475.05
2017,1,10,11,45,730.5,137.0,6.25,20.5,571.0,678.56,543.05
2017,1,10,12,0,881.0,93.0,6.1,21.0,625.0,759.09,603.03
2017,1,10,12,15,883.5,93.5,5.85,21.0,631.5,785.57,621.09
2017,1,10,12,30,886.0,94.0,5.6,21.0,638.0,809.01,636.99
2017,1,10,12,45,886.0,93.0,5.35,21.5,637.0,825.62,646.51
2017,1,10,13,0,886.0,92.0,5.1,22.0,636.0,838.88,653.55
2017,1,10,13,15,882.5,91.5,4.85,22.0,626.0,846.41,657.74
2017,1,10,13,30,879.0,91.0,4.6,22.0,616.0,850.47,659.5
2017,1,10,13,45,873.0,89.5,4.4,22.0,598.0,854.55,661.66
2017,1,10,14,0,867.0,88.0,4.2,22.0,580.0,848.55,657.35
2017,1,10,14,15,857.0,86.5,3.95,22.0,554.5,835.78,648.11
2017,1,10,14,30,847.0,85.0,3.7,22.0,529.0,819.73,636.67
2017,1,10,14,45,842.5,79.5,3.5,22.0,498.5,800.14,623.03
2017,1,10,15,0,838.0,74.0,3.3,22.0,468.0,777.34,607.13
2017,1,10,15,15,817.5,71.5,2.9,21.5,429.5,742.72,582.78
2017,1,10,15,30,797.0,69.0,2.5,21.0,391.0,705.94,556.56
2017,1,10,15,45,768.5,65.0,2.2,21.0,348.0,659.57,522.36
2017,1,10,16,0,740.0,61.0,1.9,21.0,305.0,612.12,486.79
2017,1,10,16,15,695.5,56.5,1.75,19.5,258.0,552.66,444.2
2017,1,10,16,30,651.0,52.0,1.6,18.0,211.0,493.98,399.21
2017,1,10,16,45,580.0,45.5,1.45,17.0,164.0,423.32,341.6
2017,1,10,17,0,509.0,39.0,1.3,16.0,117.0,352.86,281.57
2017,1,10,17,15,383.5,29.5,1.35,15.5,75.5,256.6,196.26
2017,1,10,17,30,258.0,20.0,1.4,15.0,34.0,160.09,42.11
2017,1,10,17,45,129.0,10.0,1.45,15.0,17.0,62.28,0.0
2017,1,10,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,1,10,18,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,1,10,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,1,10,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,1,10,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,1,10,19,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,1,10,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,1,10,19,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,10,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,1,10,20,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,1,10,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,1,10,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,1,10,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,1,10,21,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2017,1,10,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,1,10,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,1,10,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,1,10,22,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,1,10,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,1,10,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,1,10,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,10,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,10,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,10,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,11,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,11,0,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,1,11,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,1,11,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,1,11,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,1,11,1,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,1,11,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,1,11,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,1,11,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,1,11,2,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2017,1,11,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,1,11,2,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,1,11,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,1,11,3,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,1,11,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,1,11,3,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,1,11,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,11,4,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,1,11,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,11,4,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,1,11,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,1,11,5,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,1,11,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,11,5,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,11,6,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,11,6,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,1,11,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,1,11,6,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,11,7,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,11,7,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2017,1,11,7,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,1,11,7,45,131.5,16.0,4.05,13.5,27.5,15.25,0.0
2017,1,11,8,0,263.0,32.0,4.3,14.0,55.0,26.26,15.52
2017,1,11,8,15,369.5,43.0,4.65,14.5,98.5,44.79,25.31
2017,1,11,8,30,476.0,54.0,5.0,15.0,142.0,87.98,49.76
2017,1,11,8,45,540.0,61.5,5.35,15.5,188.5,134.18,83.83
2017,1,11,9,0,604.0,69.0,5.7,16.0,235.0,187.45,127.95
2017,1,11,9,15,647.0,74.5,6.05,16.5,280.5,240.11,174.56
2017,1,11,9,30,690.0,80.0,6.4,17.0,326.0,296.74,225.08
2017,1,11,9,45,721.5,83.5,6.75,18.0,368.0,350.78,272.99
2017,1,11,10,0,753.0,87.0,7.1,19.0,410.0,406.81,321.56
2017,1,11,10,15,774.0,89.5,7.15,19.5,446.5,458.86,366.33
2017,1,11,10,30,795.0,92.0,7.2,20.0,483.0,510.62,409.74
2017,1,11,10,45,545.5,165.0,7.3,20.5,441.0,479.96,385.39
2017,1,11,11,0,296.0,238.0,7.4,21.0,399.0,423.25,338.28
2017,1,11,11,15,571.5,168.0,7.4,21.0,494.5,549.42,441.81
