Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,21,18,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,1,21,19,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,1,21,19,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2017,1,21,19,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,1,21,19,45,0.0,0.0,6.25,13.5,0.0,0.0,0.0
2017,1,21,20,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,1,21,20,15,0.0,0.0,6.25,12.5,0.0,0.0,0.0
2017,1,21,20,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,1,21,20,45,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2017,1,21,21,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,21,21,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,1,21,21,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,1,21,21,45,0.0,0.0,5.05,11.5,0.0,0.0,0.0
2017,1,21,22,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,1,21,22,15,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2017,1,21,22,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,1,21,22,45,0.0,0.0,6.85,12.5,0.0,0.0,0.0
2017,1,21,23,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2017,1,21,23,15,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2017,1,21,23,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2017,1,21,23,45,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2017,1,22,0,0,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2017,1,22,0,15,0.0,0.0,8.1,12.5,0.0,0.0,0.0
2017,1,22,0,30,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2017,1,22,0,45,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2017,1,22,1,0,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2017,1,22,1,15,0.0,0.0,8.35,11.5,0.0,0.0,0.0
2017,1,22,1,30,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2017,1,22,1,45,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2017,1,22,2,0,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2017,1,22,2,15,0.0,0.0,8.2,10.5,0.0,0.0,0.0
2017,1,22,2,30,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2017,1,22,2,45,0.0,0.0,8.05,10.0,0.0,0.0,0.0
2017,1,22,3,0,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2017,1,22,3,15,0.0,0.0,8.05,10.0,0.0,0.0,0.0
2017,1,22,3,30,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2017,1,22,3,45,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2017,1,22,4,0,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2017,1,22,4,15,0.0,0.0,8.35,10.0,0.0,0.0,0.0
2017,1,22,4,30,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2017,1,22,4,45,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2017,1,22,5,0,0.0,0.0,8.6,10.0,0.0,0.0,0.0
2017,1,22,5,15,0.0,0.0,8.65,10.0,0.0,0.0,0.0
2017,1,22,5,30,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2017,1,22,5,45,0.0,0.0,8.75,10.0,0.0,0.0,0.0
2017,1,22,6,0,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2017,1,22,6,15,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2017,1,22,6,30,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2017,1,22,6,45,0.0,0.0,8.85,10.0,0.0,0.0,0.0
2017,1,22,7,0,0.0,0.0,8.9,10.0,0.0,0.0,0.0
2017,1,22,7,15,0.0,0.0,9.0,10.5,0.0,0.0,0.0
2017,1,22,7,30,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2017,1,22,7,45,193.0,15.5,9.2,11.5,34.5,12.22,0.0
2017,1,22,8,0,386.0,31.0,9.3,12.0,69.0,24.81,15.14
2017,1,22,8,15,492.0,39.5,9.5,12.0,117.0,40.4,21.83
2017,1,22,8,30,598.0,48.0,9.7,12.0,165.0,88.4,46.68
2017,1,22,8,45,664.0,53.0,9.95,12.5,216.5,141.89,86.07
2017,1,22,9,0,730.0,58.0,10.2,13.0,268.0,200.49,135.52
2017,1,22,9,15,768.5,62.0,10.25,13.0,317.5,258.04,188.37
2017,1,22,9,30,807.0,66.0,10.3,13.0,367.0,318.95,245.01
2017,1,22,9,45,836.0,68.0,10.45,13.5,412.5,377.38,299.11
2017,1,22,10,0,865.0,70.0,10.6,14.0,458.0,437.37,353.52
2017,1,22,10,15,575.0,146.5,10.5,14.0,413.5,419.77,344.06
2017,1,22,10,30,285.0,223.0,10.4,14.0,369.0,370.36,304.33
2017,1,22,10,45,356.5,223.0,10.35,14.5,417.0,426.64,351.15
2017,1,22,11,0,428.0,223.0,10.3,15.0,465.0,494.07,406.47
2017,1,22,11,15,684.5,152.5,10.2,15.0,558.0,613.68,507.24
2017,1,22,11,30,941.0,82.0,10.1,15.0,651.0,738.95,611.13
2017,1,22,11,45,950.0,81.0,10.05,15.5,669.0,777.51,639.3
2017,1,22,12,0,959.0,80.0,10.0,16.0,687.0,813.43,665.39
2017,1,22,12,15,961.5,80.5,9.85,16.0,695.5,843.11,687.61
2017,1,22,12,30,964.0,81.0,9.7,16.0,704.0,869.47,707.28
2017,1,22,12,45,966.5,80.0,9.6,16.5,704.0,890.67,721.78
2017,1,22,13,0,969.0,79.0,9.5,17.0,704.0,908.28,733.6
2017,1,22,13,15,967.5,78.5,9.35,17.0,695.5,919.38,741.85
2017,1,22,13,30,966.0,78.0,9.2,17.0,687.0,926.67,747.37
2017,1,22,13,45,965.0,75.5,9.05,17.0,670.5,928.17,748.69
2017,1,22,14,0,964.0,73.0,8.9,17.0,654.0,925.8,747.26
2017,1,22,14,15,956.5,72.0,8.75,17.0,629.0,915.79,740.24
2017,1,22,14,30,949.0,71.0,8.6,17.0,604.0,902.08,730.6
2017,1,22,14,45,938.0,69.5,8.45,17.0,571.5,881.24,715.67
2017,1,22,15,0,927.0,68.0,8.3,17.0,539.0,857.06,698.28
2017,1,22,15,15,910.0,66.0,8.0,16.5,499.0,824.28,675.15
2017,1,22,15,30,893.0,64.0,7.7,16.0,459.0,788.85,649.81
2017,1,22,15,45,870.0,61.0,7.4,16.0,414.0,745.22,616.57
2017,1,22,16,0,847.0,58.0,7.1,16.0,369.0,699.89,581.59
2017,1,22,16,15,810.5,54.5,6.6,15.5,319.0,648.97,542.05
2017,1,22,16,30,774.0,51.0,6.1,15.0,269.0,591.75,496.02
2017,1,22,16,45,716.5,46.0,5.6,14.5,217.5,519.96,434.99
2017,1,22,17,0,659.0,41.0,5.1,14.0,166.0,450.68,373.7
2017,1,22,17,15,556.5,33.5,4.85,13.5,116.5,357.74,290.97
2017,1,22,17,30,454.0,26.0,4.6,13.0,67.0,272.83,204.74
2017,1,22,17,45,227.0,13.0,4.45,12.5,33.5,126.02,0.0
2017,1,22,18,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,1,22,18,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2017,1,22,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,22,18,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,22,19,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,1,22,19,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2017,1,22,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,22,19,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,22,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,1,22,20,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2017,1,22,20,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,22,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,1,22,21,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,22,21,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,1,22,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,22,21,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,1,22,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,22,22,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2017,1,22,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,22,22,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,1,22,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,22,23,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2017,1,22,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,22,23,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,23,0,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,23,0,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2017,1,23,0,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,23,0,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,1,23,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,23,1,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,1,23,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,1,23,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,1,23,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,23,2,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2017,1,23,2,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,23,2,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,23,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,23,3,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,1,23,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,23,3,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,23,4,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,23,4,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,1,23,4,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,23,4,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,1,23,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,23,5,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,1,23,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,23,5,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,1,23,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,23,6,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,23,6,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,1,23,7,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,23,7,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,1,23,7,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,23,7,45,241.5,13.0,1.4,8.0,37.5,10.75,0.0
2017,1,23,8,0,483.0,26.0,1.5,9.0,75.0,21.97,13.1
2017,1,23,8,15,577.5,33.0,1.3,9.5,124.0,38.03,19.06
2017,1,23,8,30,672.0,40.0,1.1,10.0,173.0,88.66,44.36
2017,1,23,8,45,717.5,46.0,0.9,11.0,223.5,142.53,84.07
2017,1,23,9,0,763.0,52.0,0.7,12.0,274.0,201.23,133.23
2017,1,23,9,15,799.0,55.5,1.0,12.5,323.0,259.57,185.33
2017,1,23,9,30,835.0,59.0,1.3,13.0,372.0,320.94,240.38
2017,1,23,9,45,861.0,61.5,1.65,14.0,417.5,380.92,293.46
2017,1,23,10,0,887.0,64.0,2.0,15.0,463.0,441.08,345.33
2017,1,23,10,15,903.5,66.0,2.25,15.5,502.0,497.1,392.98
2017,1,23,10,30,920.0,68.0,2.5,16.0,541.0,552.66,438.91
2017,1,23,10,45,933.0,69.0,2.8,16.5,574.0,604.44,480.91
2017,1,23,11,0,946.0,70.0,3.1,17.0,607.0,654.86,520.84
2017,1,23,11,15,953.5,71.0,3.25,17.0,631.5,700.07,556.43
2017,1,23,11,30,961.0,72.0,3.4,17.0,656.0,742.95,588.57
2017,1,23,11,45,966.5,72.0,3.55,17.5,673.0,780.75,614.74
2017,1,23,12,0,972.0,72.0,3.7,18.0,690.0,815.65,638.71
2017,1,23,12,15,974.0,72.5,3.8,18.0,698.0,845.31,659.85
2017,1,23,12,30,976.0,73.0,3.9,18.0,706.0,871.58,678.64
2017,1,23,12,45,975.5,73.0,4.05,18.5,705.5,891.69,692.13
2017,1,23,13,0,975.0,73.0,4.2,19.0,705.0,908.08,703.11
2017,1,23,13,15,972.0,72.5,4.15,19.0,696.0,917.99,709.98
2017,1,23,13,30,969.0,72.0,4.1,19.0,687.0,924.02,714.33
2017,1,23,13,45,963.5,71.5,4.1,19.5,669.5,924.02,713.55
2017,1,23,14,0,958.0,71.0,4.1,20.0,652.0,920.16,710.28
2017,1,23,14,15,950.0,70.0,3.95,20.0,626.5,909.76,703.16
2017,1,23,14,30,942.0,69.0,3.8,20.0,601.0,895.68,693.64
2017,1,23,14,45,927.0,68.5,3.65,20.0,567.5,872.78,678.02
2017,1,23,15,0,912.0,68.0,3.5,20.0,534.0,846.71,660.26
2017,1,23,15,15,895.0,66.0,3.1,19.5,495.0,814.21,637.7
2017,1,23,15,30,878.0,64.0,2.7,19.0,456.0,779.1,613.03
2017,1,23,15,45,854.5,61.0,2.3,19.0,411.0,735.44,580.66
2017,1,23,16,0,831.0,58.0,1.9,19.0,366.0,696.35,551.17
2017,1,23,16,15,795.0,54.5,1.8,17.5,317.0,640.06,513.26
2017,1,23,16,30,759.0,51.0,1.7,16.0,268.0,583.66,473.43
2017,1,23,16,45,703.5,46.0,1.6,15.0,217.0,513.57,418.46
2017,1,23,17,0,648.0,41.0,1.5,14.0,166.0,445.89,362.5
2017,1,23,17,15,549.0,33.5,1.55,13.5,117.5,355.09,284.97
2017,1,23,17,30,450.0,26.0,1.6,13.0,69.0,272.13,204.53
2017,1,23,17,45,225.0,13.0,1.65,12.5,34.5,126.38,0.0
2017,1,23,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,1,23,18,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,1,23,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,1,23,18,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,1,23,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,1,23,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2017,1,23,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,23,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,1,23,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,1,23,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,1,23,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,1,23,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,1,23,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,1,23,21,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2017,1,23,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,1,23,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,1,23,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,1,23,22,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2017,1,23,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,23,22,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,1,23,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,23,23,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,1,23,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,23,23,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,1,24,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,24,0,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2017,1,24,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,24,0,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,1,24,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,24,1,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,24,1,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,1,24,1,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,1,24,2,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,1,24,2,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,1,24,2,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,2,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,3,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,3,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,3,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,3,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,4,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,4,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,4,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,1,24,5,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,1,24,5,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,1,24,5,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,5,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,6,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,6,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,6,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,6,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,1,24,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,1,24,7,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2017,1,24,7,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,24,7,45,151.5,17.0,4.2,10.0,32.0,13.5,0.0
2017,1,24,8,0,303.0,34.0,4.4,11.0,64.0,27.47,17.64
2017,1,24,8,15,380.5,47.0,4.45,11.5,107.5,44.99,27.39
2017,1,24,8,30,458.0,60.0,4.5,12.0,151.0,88.27,52.0
2017,1,24,8,45,526.0,64.5,4.6,13.0,197.0,131.46,83.02
2017,1,24,9,0,594.0,69.0,4.7,14.0,243.0,182.39,124.79
2017,1,24,9,15,685.5,69.0,4.9,15.0,302.5,242.35,175.57
2017,1,24,9,30,777.0,69.0,5.1,16.0,362.0,312.99,236.22
2017,1,24,9,45,641.0,108.5,5.35,17.0,369.5,345.1,269.31
2017,1,24,10,0,505.0,148.0,5.6,18.0,377.0,360.18,285.65
2017,1,24,10,15,685.5,114.0,5.6,18.5,452.5,443.29,353.53
2017,1,24,10,30,866.0,80.0,5.6,19.0,528.0,538.56,430.63
2017,1,24,10,45,879.5,81.5,5.7,19.5,560.5,588.03,470.82
2017,1,24,11,0,893.0,83.0,5.8,20.0,593.0,637.22,509.86
2017,1,24,11,15,902.0,84.5,5.8,20.5,618.0,682.04,544.35
2017,1,24,11,30,911.0,86.0,5.8,21.0,643.0,724.81,576.02
2017,1,24,11,45,926.5,82.5,5.85,21.5,661.5,764.61,603.85
2017,1,24,12,0,942.0,79.0,5.9,22.0,680.0,802.19,629.84
2017,1,24,12,15,945.0,79.5,5.85,22.0,689.0,831.98,650.84
2017,1,24,12,30,948.0,80.0,5.8,22.0,698.0,858.52,669.5
2017,1,24,12,45,949.0,79.5,5.75,22.5,698.0,878.9,682.4
2017,1,24,13,0,950.0,79.0,5.7,23.0,698.0,895.71,692.79
2017,1,24,13,15,948.0,78.5,5.55,23.0,689.5,906.3,699.67
2017,1,24,13,30,946.0,78.0,5.4,23.0,681.0,913.13,704.01
2017,1,24,13,45,940.0,77.5,5.25,23.0,664.0,912.72,703.36
2017,1,24,14,0,934.0,77.0,5.1,23.0,647.0,908.54,700.23
2017,1,24,14,15,926.0,76.0,4.9,23.0,622.0,898.33,692.68
2017,1,24,14,30,918.0,75.0,4.7,23.0,597.0,884.53,682.76
2017,1,24,14,45,906.0,73.5,4.55,23.0,564.5,863.28,668.03
2017,1,24,15,0,894.0,72.0,4.4,23.0,532.0,838.83,651.26
2017,1,24,15,15,876.5,70.0,4.0,22.5,493.0,806.31,629.15
2017,1,24,15,30,859.0,68.0,3.6,22.0,454.0,771.26,605.03
2017,1,24,15,45,830.0,66.0,3.25,22.0,409.0,731.66,576.4
2017,1,24,16,0,801.0,64.0,2.9,22.0,364.0,684.0,541.46
2017,1,24,16,15,763.5,60.5,2.6,21.0,315.0,627.51,501.46
2017,1,24,16,30,726.0,57.0,2.3,20.0,266.0,571.01,459.6
2017,1,24,16,45,662.5,52.0,2.05,19.0,215.0,496.89,401.33
2017,1,24,17,0,599.0,47.0,1.8,18.0,164.0,430.82,346.62
2017,1,24,17,15,498.0,38.5,1.8,17.5,116.0,340.06,270.0
2017,1,24,17,30,397.0,30.0,1.8,17.0,68.0,257.91,193.08
2017,1,24,17,45,198.5,15.0,1.8,16.5,34.0,121.02,0.0
2017,1,24,18,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,1,24,18,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,1,24,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,1,24,18,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,1,24,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,1,24,19,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2017,1,24,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,1,24,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,24,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,1,24,20,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2017,1,24,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,1,24,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,1,24,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,1,24,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2017,1,24,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,24,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,1,24,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,1,24,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,1,24,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,24,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,1,24,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,1,24,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,1,24,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,1,24,23,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,1,25,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,1,25,0,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,1,25,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,25,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,1,25,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,1,25,1,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2017,1,25,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,1,25,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,1,25,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,25,2,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2017,1,25,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,25,2,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2017,1,25,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,25,3,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2017,1,25,3,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,25,3,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,25,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,25,4,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,25,4,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,25,4,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,25,5,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,25,5,15,0.0,0.0,4.15,8.5,0.0,0.0,0.0
2017,1,25,5,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,25,5,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2017,1,25,6,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,25,6,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,25,6,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,25,6,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2017,1,25,7,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,25,7,15,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2017,1,25,7,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,1,25,7,45,220.5,15.0,4.6,9.5,37.5,11.64,0.0
2017,1,25,8,0,441.0,30.0,4.8,10.0,75.0,23.67,14.57
2017,1,25,8,15,540.0,37.5,4.85,10.5,124.5,41.47,22.43
2017,1,25,8,30,639.0,45.0,4.9,11.0,174.0,90.73,47.29
2017,1,25,8,45,601.0,59.5,5.0,11.5,207.0,137.22,85.07
2017,1,25,9,0,563.0,74.0,5.1,12.0,240.0,181.02,125.92
2017,1,25,9,15,574.5,87.5,5.15,12.0,281.5,231.71,172.4
2017,1,25,9,30,586.0,101.0,5.2,12.0,323.0,283.14,219.72
2017,1,25,9,45,440.5,145.0,5.3,12.5,323.5,304.01,243.18
2017,1,25,10,0,295.0,189.0,5.4,13.0,324.0,307.85,249.66
2017,1,25,10,15,429.5,175.0,5.4,13.0,389.0,379.44,309.28
2017,1,25,10,30,564.0,161.0,5.4,13.0,454.0,459.97,376.2
2017,1,25,10,45,746.5,119.5,5.4,13.5,532.5,554.14,453.33
2017,1,25,11,0,929.0,78.0,5.4,14.0,611.0,654.94,534.66
2017,1,25,11,15,617.0,178.0,5.4,14.0,538.5,597.15,486.25
2017,1,25,11,30,305.0,278.0,5.4,14.0,466.0,499.61,405.01
2017,1,25,11,45,414.0,253.5,5.45,14.5,515.5,566.71,459.62
2017,1,25,12,0,523.0,229.0,5.5,15.0,565.0,648.33,523.98
2017,1,25,12,15,402.5,268.5,5.45,15.5,529.0,603.56,485.78
2017,1,25,12,30,282.0,308.0,5.4,16.0,493.0,561.46,449.46
2017,1,25,12,45,180.5,307.0,5.4,16.5,425.5,474.34,379.38
2017,1,25,13,0,79.0,306.0,5.4,17.0,358.0,381.7,303.94
2017,1,25,13,15,309.5,264.5,5.35,17.0,463.5,560.23,449.87
2017,1,25,13,30,540.0,223.0,5.3,17.0,569.0,731.71,584.96
2017,1,25,13,45,610.5,193.0,5.3,17.0,574.5,769.11,614.6
2017,1,25,14,0,681.0,163.0,5.3,17.0,580.0,800.74,639.54
2017,1,25,14,15,560.5,193.0,5.05,16.5,527.5,723.89,581.21
2017,1,25,14,30,440.0,223.0,4.8,16.0,475.0,651.93,524.97
2017,1,25,14,45,398.5,218.0,4.55,16.0,436.5,595.14,481.48
2017,1,25,15,0,357.0,213.0,4.3,16.0,398.0,551.21,447.16
2017,1,25,15,15,430.5,181.0,4.15,15.5,387.5,581.83,474.17
2017,1,25,15,30,504.0,149.0,4.0,15.0,377.0,594.37,487.19
2017,1,25,15,45,486.0,137.5,3.85,15.0,340.0,555.1,456.95
2017,1,25,16,0,468.0,126.0,3.7,15.0,303.0,515.01,425.8
2017,1,25,16,15,450.5,111.0,3.5,14.0,262.5,470.44,391.87
2017,1,25,16,30,433.0,96.0,3.3,13.0,222.0,425.49,356.41
2017,1,25,16,45,394.5,82.0,3.1,12.5,180.5,368.6,308.88
2017,1,25,17,0,356.0,68.0,2.9,12.0,139.0,313.83,261.39
2017,1,25,17,15,298.5,51.5,2.85,11.5,99.0,248.1,203.14
2017,1,25,17,30,241.0,35.0,2.8,11.0,59.0,187.33,144.83
2017,1,25,17,45,120.5,17.5,2.8,10.5,29.5,88.92,0.53
2017,1,25,18,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,25,18,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,1,25,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,25,18,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,1,25,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,25,19,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2017,1,25,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,25,19,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,25,20,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,1,25,20,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2017,1,25,20,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,1,25,20,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2017,1,25,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,25,21,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2017,1,25,21,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,25,21,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,25,22,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,25,22,15,0.0,0.0,3.35,6.5,0.0,0.0,0.0
2017,1,25,22,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,1,25,22,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2017,1,25,23,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,1,25,23,15,0.0,0.0,3.05,5.5,0.0,0.0,0.0
2017,1,25,23,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,1,25,23,45,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2017,1,26,0,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,1,26,0,15,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2017,1,26,0,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,1,26,0,45,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,1,26,1,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,1,26,1,15,0.0,0.0,2.9,3.5,0.0,0.0,0.0
2017,1,26,1,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,1,26,1,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,26,2,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,26,2,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,26,2,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,26,2,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,1,26,3,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,26,3,15,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,1,26,3,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,26,3,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2017,1,26,4,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,1,26,4,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2017,1,26,4,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,1,26,4,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2017,1,26,5,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,26,5,15,0.0,0.0,2.15,2.5,0.0,0.0,0.0
2017,1,26,5,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,26,5,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,26,6,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,1,26,6,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2017,1,26,6,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,26,6,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,26,7,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,26,7,15,0.0,0.0,2.0,2.5,0.0,0.0,0.0
2017,1,26,7,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,26,7,45,14.0,18.0,2.65,3.5,19.5,16.45,0.0
2017,1,26,8,0,28.0,36.0,3.0,4.0,39.0,31.78,22.17
2017,1,26,8,15,41.5,57.0,3.15,5.0,64.0,50.25,37.36
2017,1,26,8,30,55.0,78.0,3.3,6.0,89.0,73.21,56.15
2017,1,26,8,45,63.5,98.5,3.45,7.0,115.0,97.09,76.28
2017,1,26,9,0,72.0,119.0,3.6,8.0,141.0,122.24,97.65
2017,1,26,9,15,114.0,141.0,3.65,8.0,181.5,159.16,128.3
2017,1,26,9,30,156.0,163.0,3.7,8.0,222.0,201.02,163.52
2017,1,26,9,45,295.0,164.0,3.75,8.5,292.5,265.98,216.48
2017,1,26,10,0,434.0,165.0,3.8,9.0,363.0,346.84,283.33
2017,1,26,10,15,679.0,119.0,3.7,9.0,459.5,446.08,365.59
2017,1,26,10,30,924.0,73.0,3.6,9.0,556.0,562.33,461.19
2017,1,26,10,45,935.5,75.0,3.5,9.5,589.0,614.9,503.6
2017,1,26,11,0,947.0,77.0,3.4,10.0,622.0,665.98,543.73
2017,1,26,11,15,955.0,78.0,3.2,10.0,647.5,711.96,579.36
2017,1,26,11,30,963.0,79.0,3.0,10.0,673.0,755.65,611.1
2017,1,26,11,45,967.0,80.5,2.9,10.0,690.5,794.46,638.26
2017,1,26,12,0,971.0,82.0,2.8,10.0,708.0,830.3,662.99
2017,1,26,12,15,973.5,82.0,2.65,10.0,716.5,860.17,682.8
2017,1,26,12,30,976.0,82.0,2.5,10.0,725.0,886.64,700.01
2017,1,26,12,45,976.0,82.0,2.45,10.5,725.0,907.52,712.75
2017,1,26,13,0,976.0,82.0,2.4,11.0,725.0,924.69,722.93
2017,1,26,13,15,973.0,81.5,2.3,11.0,716.0,934.92,729.18
2017,1,26,13,30,970.0,81.0,2.2,11.0,707.0,941.27,732.87
2017,1,26,13,45,964.0,80.5,2.1,11.0,689.0,941.1,732.21
2017,1,26,14,0,958.0,80.0,2.0,11.0,671.0,937.05,729.06
2017,1,26,14,15,949.5,79.0,1.95,11.0,645.0,926.43,722.13
2017,1,26,14,30,941.0,78.0,1.9,11.0,619.0,912.12,712.85
2017,1,26,14,45,927.0,76.5,1.9,11.5,585.5,888.96,696.82
2017,1,26,15,0,913.0,75.0,1.9,12.0,552.0,862.55,678.66
2017,1,26,15,15,895.5,73.0,1.8,11.5,511.5,829.66,657.27
2017,1,26,15,30,878.0,71.0,1.7,11.0,471.0,794.16,633.85
2017,1,26,15,45,852.0,68.0,1.65,11.0,425.5,755.02,606.83
2017,1,26,16,0,826.0,65.0,1.6,11.0,380.0,707.51,573.16
2017,1,26,16,15,789.5,61.0,1.4,10.0,330.0,650.08,531.94
2017,1,26,16,30,753.0,57.0,1.2,9.0,280.0,592.52,489.06
2017,1,26,16,45,694.5,52.0,1.05,8.5,228.0,520.19,430.75
2017,1,26,17,0,636.0,47.0,0.9,8.0,176.0,450.32,371.89
2017,1,26,17,15,539.5,39.0,0.95,7.5,126.0,359.67,294.56
2017,1,26,17,30,443.0,31.0,1.0,7.0,76.0,283.38,222.18
2017,1,26,17,45,221.5,15.5,1.1,6.5,38.0,134.32,25.04
2017,1,26,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,26,18,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,1,26,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,26,18,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,1,26,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,26,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,1,26,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,26,19,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,1,26,20,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,26,20,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,26,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,26,20,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,26,21,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,26,21,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2017,1,26,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,26,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,26,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,26,22,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2017,1,26,22,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,26,22,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,1,26,23,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,26,23,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,26,23,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,26,23,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,1,27,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,27,0,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2017,1,27,0,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,27,0,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2017,1,27,1,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,1,27,1,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,1,27,1,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,1,27,1,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2017,1,27,2,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,1,27,2,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2017,1,27,2,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,27,2,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2017,1,27,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,27,3,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2017,1,27,3,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2017,1,27,3,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,1,27,4,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,27,4,15,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,27,4,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,27,4,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2017,1,27,5,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,1,27,5,15,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2017,1,27,5,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,27,5,45,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,27,6,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,27,6,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,1,27,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,1,27,6,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,1,27,7,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,1,27,7,15,0.0,0.0,2.8,0.5,0.0,0.0,0.0
2017,1,27,7,30,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2017,1,27,7,45,185.0,17.5,3.25,2.0,37.5,13.8,0.0
2017,1,27,8,0,370.0,35.0,3.5,3.0,75.0,28.18,19.19
2017,1,27,8,15,469.0,45.0,3.55,3.5,123.5,44.52,26.73
2017,1,27,8,30,568.0,55.0,3.6,4.0,172.0,92.23,52.72
2017,1,27,8,45,316.0,87.0,3.65,5.0,155.5,121.21,86.25
2017,1,27,9,0,64.0,119.0,3.7,6.0,139.0,120.66,97.32
2017,1,27,9,15,111.0,141.5,4.0,6.5,182.0,158.82,128.87
2017,1,27,9,30,158.0,164.0,4.3,7.0,225.0,202.56,165.54
2017,1,27,9,45,196.0,181.5,4.6,8.0,266.0,243.77,200.11
2017,1,27,10,0,234.0,199.0,4.9,9.0,307.0,288.97,237.87
2017,1,27,10,15,227.0,221.5,4.8,9.0,333.5,321.36,265.4
2017,1,27,10,30,220.0,244.0,4.7,9.0,360.0,352.95,291.67
2017,1,27,10,45,301.5,242.0,4.6,9.5,411.0,415.02,342.52
2017,1,27,11,0,383.0,240.0,4.5,10.0,462.0,479.23,394.46
2017,1,27,11,15,326.0,263.5,4.4,10.0,458.0,484.27,397.43
2017,1,27,11,30,269.0,287.0,4.3,10.0,454.0,484.32,396.19
2017,1,27,11,45,326.5,283.0,4.2,10.5,491.0,534.61,435.97
2017,1,27,12,0,384.0,279.0,4.1,11.0,528.0,587.43,476.87
2017,1,27,12,15,212.0,280.5,4.0,11.0,418.5,457.7,372.19
2017,1,27,12,30,40.0,282.0,3.9,11.0,309.0,316.98,256.11
2017,1,27,12,45,214.5,283.5,3.85,11.5,426.0,477.08,387.94
2017,1,27,13,0,389.0,285.0,3.8,12.0,543.0,644.41,519.09
2017,1,27,13,15,299.0,298.5,3.7,12.0,495.5,589.9,474.42
2017,1,27,13,30,209.0,312.0,3.6,12.0,448.0,520.05,418.88
2017,1,27,13,45,129.5,291.0,3.5,12.0,374.5,430.41,347.72
2017,1,27,14,0,50.0,270.0,3.4,12.0,301.0,326.36,263.69
2017,1,27,14,15,120.5,271.0,3.35,11.5,342.0,404.76,329.56
2017,1,27,14,30,191.0,272.0,3.3,11.0,383.0,469.2,383.21
2017,1,27,14,45,170.5,257.0,3.3,11.0,351.5,434.94,356.18
2017,1,27,15,0,150.0,242.0,3.3,11.0,320.0,400.51,329.21
2017,1,27,15,15,91.0,212.5,3.15,11.0,259.0,303.74,250.51
2017,1,27,15,30,32.0,183.0,3.0,11.0,198.0,222.0,182.44
2017,1,27,15,45,27.0,166.5,2.95,11.0,178.0,189.29,155.82
2017,1,27,16,0,22.0,150.0,2.9,11.0,158.0,168.85,139.0
2017,1,27,16,15,17.5,131.0,2.55,10.0,137.0,146.09,120.4
2017,1,27,16,30,13.0,112.0,2.2,9.0,116.0,123.58,101.62
2017,1,27,16,45,6.5,92.0,1.9,8.5,94.0,98.79,80.26
2017,1,27,17,0,0.0,72.0,1.6,8.0,72.0,74.31,58.82
2017,1,27,17,15,0.0,51.5,1.55,7.5,51.5,52.83,39.81
2017,1,27,17,30,0.0,31.0,1.5,7.0,31.0,30.44,19.68
2017,1,27,17,45,0.0,15.5,1.45,6.5,15.5,14.39,0.0
2017,1,27,18,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,27,18,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,27,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,27,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,27,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,27,19,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,1,27,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,27,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,27,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,27,20,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2017,1,27,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,27,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,1,27,21,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,1,27,21,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,1,27,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,27,21,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,1,27,22,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,27,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,1,27,22,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,27,22,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,1,27,23,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,1,27,23,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2017,1,27,23,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,1,27,23,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,1,28,0,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,1,28,0,15,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,1,28,0,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,1,28,0,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2017,1,28,1,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2017,1,28,1,15,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2017,1,28,1,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2017,1,28,1,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2017,1,28,2,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,1,28,2,15,0.0,0.0,3.0,3.5,0.0,0.0,0.0
2017,1,28,2,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,1,28,2,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,1,28,3,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,28,3,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,28,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,1,28,3,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2017,1,28,4,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,1,28,4,15,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2017,1,28,4,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,28,4,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,28,5,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,28,5,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,28,5,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,28,5,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,28,6,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,28,6,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,1,28,6,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,1,28,6,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,28,7,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,28,7,15,0.0,0.0,2.9,3.5,0.0,0.0,0.0
2017,1,28,7,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,1,28,7,45,164.0,18.5,3.3,4.5,36.0,14.65,0.7
2017,1,28,8,0,328.0,37.0,3.5,5.0,72.0,29.98,20.67
2017,1,28,8,15,411.5,49.0,3.7,5.5,118.0,47.16,29.54
2017,1,28,8,30,495.0,61.0,3.9,6.0,164.0,92.05,55.04
2017,1,28,8,45,586.5,60.0,4.15,6.5,213.5,135.95,86.23
2017,1,28,9,0,678.0,59.0,4.4,7.0,263.0,192.02,132.92
2017,1,28,9,15,715.5,63.0,4.4,7.5,310.5,246.83,183.29
2017,1,28,9,30,753.0,67.0,4.4,8.0,358.0,305.02,236.99
2017,1,28,9,45,824.5,69.0,4.45,9.0,422.0,376.84,300.26
2017,1,28,10,0,896.0,71.0,4.5,10.0,486.0,455.15,367.56
2017,1,28,10,15,914.5,73.5,4.35,10.0,527.0,513.72,418.8
2017,1,28,10,30,933.0,76.0,4.2,10.0,568.0,572.04,468.23
2017,1,28,10,45,952.5,75.0,4.05,10.5,603.5,626.74,512.36
2017,1,28,11,0,972.0,74.0,3.9,11.0,639.0,680.54,554.59
2017,1,28,11,15,980.5,75.0,3.8,11.5,665.5,728.05,590.77
2017,1,28,11,30,989.0,76.0,3.7,12.0,692.0,773.23,622.67
2017,1,28,11,45,995.0,76.5,3.65,12.5,710.5,813.48,650.01
2017,1,28,12,0,1001.0,77.0,3.6,13.0,729.0,850.77,674.9
2017,1,28,12,15,1003.5,77.5,3.6,13.0,738.0,882.16,696.88
2017,1,28,12,30,1006.0,78.0,3.6,13.0,747.0,910.04,716.38
2017,1,28,12,45,1007.5,77.0,3.65,13.0,747.5,931.76,731.87
2017,1,28,13,0,1009.0,76.0,3.7,13.0,748.0,949.67,744.82
2017,1,28,13,15,1006.5,75.5,3.7,13.0,739.0,960.81,752.83
2017,1,28,13,30,1004.0,75.0,3.7,13.0,730.0,967.92,758.22
2017,1,28,13,45,1000.0,74.0,3.75,13.0,712.0,969.09,759.97
2017,1,28,14,0,996.0,73.0,3.8,13.0,694.0,966.23,759.09
2017,1,28,14,15,988.0,72.0,3.75,13.0,668.0,955.88,752.46
2017,1,28,14,30,980.0,71.0,3.7,13.0,642.0,941.67,743.29
2017,1,28,14,45,966.0,70.5,3.7,13.0,608.0,919.21,728.67
2017,1,28,15,0,952.0,70.0,3.7,13.0,574.0,893.37,711.71
2017,1,28,15,15,935.5,68.0,3.55,12.5,533.0,860.43,689.96
2017,1,28,15,30,919.0,66.0,3.4,12.0,492.0,824.67,665.99
2017,1,28,15,45,896.5,63.5,3.3,12.0,445.5,781.11,634.99
2017,1,28,16,0,874.0,61.0,3.2,12.0,399.0,735.69,602.14
2017,1,28,16,15,839.5,57.5,2.75,11.0,348.0,684.85,564.84
2017,1,28,16,30,805.0,54.0,2.3,10.0,297.0,627.32,521.1
2017,1,28,16,45,752.5,49.0,1.9,9.0,244.0,556.54,463.93
2017,1,28,17,0,700.0,44.0,1.5,8.0,191.0,487.76,405.33
2017,1,28,17,15,608.5,37.0,1.5,7.5,139.0,397.88,327.89
2017,1,28,17,30,517.0,30.0,1.5,7.0,87.0,314.71,250.35
2017,1,28,17,45,258.5,15.0,1.5,6.5,43.5,149.85,61.32
2017,1,28,18,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,28,18,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2017,1,28,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,28,18,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,28,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,28,19,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2017,1,28,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,1,28,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,1,28,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,28,20,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2017,1,28,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,1,28,20,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2017,1,28,21,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,28,21,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,28,21,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,28,21,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2017,1,28,22,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,1,28,22,15,0.0,0.0,1.85,2.5,0.0,0.0,0.0
2017,1,28,22,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,28,22,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2017,1,28,23,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,28,23,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2017,1,28,23,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,28,23,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2017,1,29,0,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,29,0,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2017,1,29,0,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,29,0,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2017,1,29,1,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,29,1,15,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,29,1,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,29,1,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2017,1,29,2,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,1,29,2,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2017,1,29,2,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2017,1,29,2,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2017,1,29,3,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2017,1,29,3,15,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,1,29,3,30,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2017,1,29,3,45,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2017,1,29,4,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2017,1,29,4,15,0.0,0.0,3.15,1.0,0.0,0.0,0.0
2017,1,29,4,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2017,1,29,4,45,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,1,29,5,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2017,1,29,5,15,0.0,0.0,3.45,1.0,0.0,0.0,0.0
2017,1,29,5,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2017,1,29,5,45,0.0,0.0,3.55,1.0,0.0,0.0,0.0
2017,1,29,6,0,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2017,1,29,6,15,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2017,1,29,6,30,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2017,1,29,6,45,0.0,0.0,3.9,1.5,0.0,0.0,0.0
2017,1,29,7,0,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2017,1,29,7,15,0.0,0.0,4.15,2.5,0.0,0.0,0.0
2017,1,29,7,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2017,1,29,7,45,257.0,14.5,4.45,3.5,43.0,11.92,0.23
2017,1,29,8,0,514.0,29.0,4.6,4.0,86.0,24.53,16.01
2017,1,29,8,15,604.5,35.5,4.45,5.0,137.0,40.82,21.34
2017,1,29,8,30,695.0,42.0,4.3,6.0,188.0,92.74,47.66
2017,1,29,8,45,750.5,46.0,4.15,7.0,241.0,148.0,89.02
2017,1,29,9,0,806.0,50.0,4.0,8.0,294.0,210.99,143.22
2017,1,29,9,15,838.5,53.0,4.05,9.0,344.5,270.78,198.15
2017,1,29,9,30,871.0,56.0,4.1,10.0,395.0,333.08,255.34
2017,1,29,9,45,894.0,58.0,4.2,11.5,441.0,393.05,309.26
2017,1,29,10,0,917.0,60.0,4.3,13.0,487.0,453.82,362.01
2017,1,29,10,15,933.0,61.5,4.4,13.5,527.0,511.22,411.72
2017,1,29,10,30,949.0,63.0,4.5,14.0,567.0,568.06,459.45
2017,1,29,10,45,958.0,65.5,4.65,14.5,600.5,621.1,502.96
2017,1,29,11,0,967.0,68.0,4.8,15.0,634.0,672.39,543.95
2017,1,29,11,15,974.5,69.0,4.7,15.5,659.5,719.07,579.4
2017,1,29,11,30,982.0,70.0,4.6,16.0,685.0,763.37,610.27
2017,1,29,11,45,983.5,72.5,4.6,16.5,702.5,802.31,636.92
2017,1,29,12,0,985.0,75.0,4.6,17.0,720.0,838.07,661.02
2017,1,29,12,15,987.5,75.0,4.55,17.0,729.0,868.51,682.1
2017,1,29,12,30,990.0,75.0,4.5,17.0,738.0,895.5,700.67
2017,1,29,12,45,988.0,76.0,4.45,17.0,737.5,916.28,714.84
2017,1,29,13,0,986.0,77.0,4.4,17.0,737.0,933.24,726.4
2017,1,29,13,15,983.5,77.0,4.25,17.0,728.0,944.74,733.62
2017,1,29,13,30,981.0,77.0,4.1,17.0,719.0,952.31,738.46
2017,1,29,13,45,974.5,76.5,4.0,17.5,701.5,951.83,736.71
2017,1,29,14,0,968.0,76.0,3.9,18.0,684.0,947.41,732.44
2017,1,29,14,15,960.5,75.0,3.8,17.5,658.5,937.64,727.38
2017,1,29,14,30,953.0,74.0,3.7,17.0,633.0,924.12,719.84
2017,1,29,14,45,936.5,74.5,3.6,17.0,599.0,901.07,704.34
2017,1,29,15,0,920.0,75.0,3.5,17.0,565.0,874.83,686.69
2017,1,29,15,15,903.0,73.0,3.1,16.5,525.0,842.12,663.86
2017,1,29,15,30,886.0,71.0,2.7,16.0,485.0,806.74,638.87
2017,1,29,15,45,863.0,68.0,2.35,16.0,439.5,769.59,611.46
2017,1,29,16,0,840.0,65.0,2.0,16.0,394.0,723.8,577.34
2017,1,29,16,15,805.5,61.0,1.8,15.0,343.5,667.06,537.64
2017,1,29,16,30,771.0,57.0,1.6,14.0,293.0,609.99,496.4
2017,1,29,16,45,717.5,52.0,1.45,13.0,240.5,539.71,441.93
2017,1,29,17,0,664.0,47.0,1.3,12.0,188.0,471.5,386.17
2017,1,29,17,15,572.5,39.5,1.3,11.5,137.0,382.26,310.75
2017,1,29,17,30,481.0,32.0,1.3,11.0,86.0,299.63,235.89
2017,1,29,17,45,240.5,16.0,1.35,10.5,43.0,147.17,70.11
2017,1,29,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,29,18,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,1,29,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,29,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,29,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,29,19,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,1,29,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,29,19,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,1,29,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,29,20,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2017,1,29,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,29,20,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,29,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,29,21,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,29,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,29,21,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,1,29,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,29,22,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2017,1,29,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,29,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,29,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,29,23,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,29,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,29,23,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,1,30,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,30,0,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,30,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,30,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,1,30,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,30,1,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,1,30,1,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,30,1,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,1,30,2,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,30,2,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,30,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,30,2,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,1,30,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,30,3,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2017,1,30,3,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,1,30,3,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,1,30,4,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,1,30,4,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,1,30,4,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,1,30,4,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,1,30,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,30,5,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,30,5,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,30,5,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,1,30,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,30,6,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,1,30,6,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,1,30,6,45,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2017,1,30,7,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,1,30,7,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,1,30,7,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,30,7,45,269.0,14.5,3.4,9.0,44.5,11.88,0.7
2017,1,30,8,0,538.0,29.0,3.7,10.0,89.0,24.46,15.57
2017,1,30,8,15,626.5,35.0,3.6,10.5,141.0,40.89,20.48
2017,1,30,8,30,715.0,41.0,3.5,11.0,193.0,93.64,46.64
2017,1,30,8,45,766.5,45.5,3.45,12.0,246.5,150.11,88.38
2017,1,30,9,0,818.0,50.0,3.4,13.0,300.0,213.88,142.41
2017,1,30,9,15,850.5,53.0,3.15,13.5,351.0,274.48,197.17
2017,1,30,9,30,883.0,56.0,2.9,14.0,402.0,337.57,254.05
2017,1,30,9,45,905.5,58.0,2.65,15.0,448.5,398.13,307.3
2017,1,30,10,0,928.0,60.0,2.4,16.0,495.0,459.42,358.99
2017,1,30,10,15,943.5,61.5,2.45,17.0,535.5,517.26,406.64
2017,1,30,10,30,959.0,63.0,2.5,18.0,576.0,574.47,451.96
2017,1,30,10,45,970.0,64.5,2.6,19.0,609.5,628.18,493.17
2017,1,30,11,0,981.0,66.0,2.7,20.0,643.0,680.26,531.76
2017,1,30,11,15,988.5,67.0,2.7,20.5,669.0,727.6,566.29
2017,1,30,11,30,996.0,68.0,2.7,21.0,695.0,772.51,596.22
2017,1,30,11,45,1000.0,68.5,2.7,21.5,712.5,811.65,621.56
2017,1,30,12,0,1004.0,69.0,2.7,22.0,730.0,847.67,644.5
2017,1,30,12,15,1006.0,69.5,2.7,22.0,739.0,878.83,665.21
2017,1,30,12,30,1008.0,70.0,2.7,22.0,748.0,906.44,683.52
2017,1,30,12,45,1007.0,70.5,2.75,22.0,747.5,927.88,698.12
2017,1,30,13,0,1006.0,71.0,2.8,22.0,747.0,945.44,710.27
2017,1,30,13,15,1003.5,70.5,2.8,22.0,738.0,956.6,717.87
2017,1,30,13,30,1001.0,70.0,2.8,22.0,729.0,963.73,722.98
2017,1,30,13,45,994.5,70.0,2.85,22.0,711.5,963.89,724.06
2017,1,30,14,0,988.0,70.0,2.9,22.0,694.0,960.04,722.66
2017,1,30,14,15,980.5,69.0,2.85,22.0,668.0,950.16,716.57
2017,1,30,14,30,973.0,68.0,2.8,22.0,642.0,936.42,708.08
2017,1,30,14,45,956.0,69.0,2.75,22.0,608.0,913.26,693.32
2017,1,30,15,0,939.0,70.0,2.7,22.0,574.0,886.84,676.45
2017,1,30,15,15,922.5,68.0,2.45,21.5,533.5,854.08,654.91
2017,1,30,15,30,906.0,66.0,2.2,21.0,493.0,818.54,631.27
2017,1,30,15,45,881.0,64.0,2.0,20.5,446.5,773.9,601.34
2017,1,30,16,0,856.0,62.0,1.8,20.0,400.0,727.59,569.75
2017,1,30,16,15,822.5,58.5,1.7,18.5,349.5,677.91,537.77
2017,1,30,16,30,789.0,55.0,1.6,17.0,299.0,621.47,499.38
2017,1,30,16,45,734.0,50.5,1.55,16.0,245.5,550.05,445.72
2017,1,30,17,0,679.0,46.0,1.5,15.0,192.0,480.82,390.39
2017,1,30,17,15,590.5,38.5,1.55,14.0,140.5,392.44,317.13
2017,1,30,17,30,502.0,31.0,1.6,13.0,89.0,310.63,244.21
2017,1,30,17,45,251.0,15.5,1.7,12.5,44.5,149.64,79.77
2017,1,30,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,1,30,18,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2017,1,30,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,1,30,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,30,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,1,30,19,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,1,30,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,1,30,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,1,30,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,1,30,20,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2017,1,30,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,30,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,30,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,30,21,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2017,1,30,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,30,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,30,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,30,22,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2017,1,30,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,30,22,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,1,30,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,30,23,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,30,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,30,23,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,1,31,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,31,0,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2017,1,31,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,31,0,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,31,1,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,31,1,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2017,1,31,1,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,31,1,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,31,2,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,31,2,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,1,31,2,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,31,2,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,31,3,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,31,3,15,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2017,1,31,3,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,31,3,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,31,4,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,31,4,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,31,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,31,4,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,31,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,31,5,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,31,5,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,31,5,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,1,31,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,31,6,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,1,31,6,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,1,31,6,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,1,31,7,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,1,31,7,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,1,31,7,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,31,7,45,257.5,15.5,3.55,8.0,45.0,12.77,1.8
2017,1,31,8,0,515.0,31.0,3.9,9.0,90.0,26.35,17.35
2017,1,31,8,15,604.5,38.5,3.85,9.5,142.5,43.98,23.38
2017,1,31,8,30,694.0,46.0,3.8,10.0,195.0,96.96,50.45
2017,1,31,8,45,745.0,51.0,3.75,11.0,248.5,152.69,91.89
2017,1,31,9,0,796.0,56.0,3.7,12.0,302.0,213.97,144.02
2017,1,31,9,15,830.0,59.5,3.95,13.0,353.0,274.57,198.69
2017,1,31,9,30,864.0,63.0,4.2,14.0,404.0,337.99,255.91
2017,1,31,9,45,885.5,66.0,4.45,15.0,450.5,399.49,310.89
2017,1,31,10,0,907.0,69.0,4.7,16.0,497.0,460.52,363.99
2017,1,31,10,15,923.0,71.0,4.9,16.5,537.5,518.26,413.6
2017,1,31,10,30,939.0,73.0,5.1,17.0,578.0,575.48,461.38
2017,1,31,10,45,948.5,75.5,5.3,18.0,611.5,628.65,503.76
2017,1,31,11,0,958.0,78.0,5.5,19.0,645.0,680.13,543.57
2017,1,31,11,15,965.5,79.0,5.5,19.0,671.0,726.76,580.2
2017,1,31,11,30,973.0,80.0,5.5,19.0,697.0,771.02,612.83
2017,1,31,11,45,976.5,81.5,5.5,19.5,714.0,810.29,639.74
2017,1,31,12,0,980.0,83.0,5.5,20.0,731.0,846.51,664.2
2017,1,31,12,15,982.0,83.0,5.4,20.0,739.5,876.68,684.91
2017,1,31,12,30,984.0,83.0,5.3,20.0,748.0,903.37,703.09
2017,1,31,12,45,981.0,84.5,5.2,20.5,747.5,923.96,715.5
2017,1,31,13,0,978.0,86.0,5.1,21.0,747.0,940.71,725.21
2017,1,31,13,15,975.0,85.5,4.95,21.0,738.0,951.31,731.73
2017,1,31,13,30,972.0,85.0,4.8,21.0,729.0,957.97,735.62
2017,1,31,13,45,964.0,85.0,4.65,21.0,710.5,956.86,734.23
2017,1,31,14,0,956.0,85.0,4.5,21.0,692.0,951.84,730.31
2017,1,31,14,15,947.5,84.0,4.35,21.0,666.0,941.37,723.01
2017,1,31,14,30,939.0,83.0,4.2,21.0,640.0,927.19,713.53
2017,1,31,14,45,924.5,81.5,4.1,21.0,606.0,903.63,697.88
2017,1,31,15,0,910.0,80.0,4.0,21.0,572.0,876.82,680.05
2017,1,31,15,15,893.0,78.0,3.65,20.5,531.5,844.3,658.17
2017,1,31,15,30,876.0,76.0,3.3,20.0,491.0,815.95,639.14
2017,1,31,15,45,850.0,73.0,3.0,19.5,445.0,769.81,607.25
2017,1,31,16,0,824.0,70.0,2.7,19.0,399.0,722.0,573.72
2017,1,31,16,15,789.0,66.0,2.45,18.0,348.5,665.2,534.04
2017,1,31,16,30,754.0,62.0,2.2,17.0,298.0,608.09,492.88
2017,1,31,16,45,699.5,56.5,2.0,16.0,245.0,536.82,437.75
2017,1,31,17,0,645.0,51.0,1.8,15.0,192.0,467.67,381.57
2017,1,31,17,15,554.5,42.5,1.85,14.5,141.0,383.53,310.63
2017,1,31,17,30,464.0,34.0,1.9,14.0,90.0,301.88,237.8
2017,1,31,17,45,232.0,17.0,1.95,13.5,45.0,147.32,85.21
2017,1,31,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,31,18,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2017,1,31,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,31,18,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,1,31,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,31,19,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,1,31,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,1,31,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,1,31,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,1,31,20,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2017,1,31,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,1,31,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,1,31,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,1,31,21,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,1,31,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,31,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,31,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,31,22,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2017,1,31,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,31,22,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,1,31,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,31,23,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2017,1,31,23,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,31,23,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,2,1,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,2,1,0,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,2,1,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,2,1,0,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,2,1,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,1,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,1,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,1,1,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,1,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
