Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,1,2,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,2,1,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,1,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,1,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,1,3,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2017,2,1,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,1,3,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,2,1,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,1,4,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,2,1,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,1,4,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,1,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,1,5,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,1,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,1,5,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,1,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,1,6,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,2,1,6,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,1,6,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,1,7,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,1,7,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,2,1,7,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,2,1,7,45,205.5,18.5,3.35,11.0,42.5,14.38,3.24
2017,2,1,8,0,411.0,37.0,3.7,12.0,85.0,29.52,19.91
2017,2,1,8,15,505.5,46.5,3.8,12.5,135.5,46.93,26.84
2017,2,1,8,30,600.0,56.0,3.9,13.0,186.0,96.5,53.08
2017,2,1,8,45,662.0,61.5,4.05,14.0,239.0,149.04,91.49
2017,2,1,9,0,724.0,67.0,4.2,15.0,292.0,210.51,142.58
2017,2,1,9,15,761.0,71.5,4.3,15.5,342.5,268.83,194.59
2017,2,1,9,30,798.0,76.0,4.4,16.0,393.0,330.47,249.68
2017,2,1,9,45,826.5,78.5,4.55,17.0,439.5,389.92,301.98
2017,2,1,10,0,855.0,81.0,4.7,18.0,486.0,450.97,354.16
2017,2,1,10,15,873.0,83.5,4.7,18.5,526.5,508.22,402.32
2017,2,1,10,30,891.0,86.0,4.7,19.0,567.0,565.32,448.82
2017,2,1,10,45,905.5,87.0,4.75,19.5,601.0,617.0,490.02
2017,2,1,11,0,920.0,88.0,4.8,20.0,635.0,668.35,529.79
2017,2,1,11,15,929.0,89.0,4.8,20.5,661.5,714.62,564.53
2017,2,1,11,30,938.0,90.0,4.8,21.0,688.0,758.74,595.79
2017,2,1,11,45,945.5,90.0,4.8,21.5,706.0,798.31,622.46
2017,2,1,12,0,953.0,90.0,4.8,22.0,724.0,835.17,646.94
2017,2,1,12,15,955.5,90.5,4.8,22.0,733.0,865.67,668.05
2017,2,1,12,30,958.0,91.0,4.8,22.0,742.0,892.84,686.83
2017,2,1,12,45,958.5,91.0,4.8,22.5,742.5,914.29,700.27
2017,2,1,13,0,959.0,91.0,4.8,23.0,743.0,932.09,711.23
2017,2,1,13,15,956.0,90.5,4.7,23.0,734.0,942.54,717.87
2017,2,1,13,30,953.0,90.0,4.6,23.0,725.0,949.13,722.0
2017,2,1,13,45,947.5,89.5,4.55,23.0,707.5,949.64,722.5
2017,2,1,14,0,942.0,89.0,4.5,23.0,690.0,946.29,720.56
2017,2,1,14,15,933.5,87.5,4.35,23.0,664.5,935.33,713.11
2017,2,1,14,30,925.0,86.0,4.2,23.0,639.0,920.69,703.38
2017,2,1,14,45,913.5,84.0,4.05,23.0,605.5,899.3,689.09
2017,2,1,15,0,902.0,82.0,3.9,23.0,572.0,874.6,672.6
2017,2,1,15,15,885.0,79.5,3.5,22.5,532.0,848.66,655.26
2017,2,1,15,30,868.0,77.0,3.1,22.0,492.0,812.79,630.69
2017,2,1,15,45,843.0,74.0,2.75,22.0,446.0,767.58,598.33
2017,2,1,16,0,818.0,71.0,2.4,22.0,400.0,720.65,564.4
2017,2,1,16,15,783.5,67.0,2.15,21.0,350.0,664.3,525.63
2017,2,1,16,30,749.0,63.0,1.9,20.0,300.0,607.62,485.39
2017,2,1,16,45,696.0,57.0,1.7,19.0,247.5,536.77,431.57
2017,2,1,17,0,643.0,51.0,1.5,18.0,195.0,467.99,376.67
2017,2,1,17,15,554.5,43.0,1.5,17.0,143.5,385.28,308.6
2017,2,1,17,30,466.0,35.0,1.5,16.0,92.0,304.97,238.57
2017,2,1,17,45,301.5,22.5,1.55,15.5,52.5,188.01,115.72
2017,2,1,18,0,137.0,10.0,1.6,15.0,13.0,65.14,0.0
2017,2,1,18,15,68.5,5.0,1.6,15.0,6.5,0.0,0.0
2017,2,1,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,2,1,18,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,2,1,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,2,1,19,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,2,1,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,1,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,1,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,1,20,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2017,2,1,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,1,20,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,2,1,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,2,1,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,2,1,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,1,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,1,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,1,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,2,1,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,1,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,1,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,1,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,2,1,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,1,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,2,2,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,2,0,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,2,2,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,2,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,2,2,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,2,1,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2017,2,2,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,2,1,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,2,2,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,2,2,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,2,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,2,2,2,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,2,2,3,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,2,2,3,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2017,2,2,3,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,2,2,3,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,2,2,4,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,2,2,4,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2017,2,2,4,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,2,2,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,2,2,5,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,2,2,5,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2017,2,2,5,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,2,2,5,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,2,2,6,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,2,2,6,15,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2017,2,2,6,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2017,2,2,6,45,0.0,0.0,4.55,6.0,0.0,0.0,0.0
2017,2,2,7,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2017,2,2,7,15,0.0,0.0,4.95,6.0,0.0,0.0,0.0
2017,2,2,7,30,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2017,2,2,7,45,179.0,20.0,5.45,6.5,41.5,15.65,4.76
2017,2,2,8,0,358.0,40.0,5.7,7.0,83.0,32.23,22.78
2017,2,2,8,15,452.0,51.0,5.7,7.5,132.5,50.16,30.83
2017,2,2,8,30,546.0,62.0,5.7,8.0,182.0,97.89,57.46
2017,2,2,8,45,603.5,69.5,5.75,8.5,233.0,148.46,95.73
2017,2,2,9,0,661.0,77.0,5.8,9.0,284.0,205.59,144.64
2017,2,2,9,15,700.0,82.0,5.7,9.5,334.0,261.72,195.7
2017,2,2,9,30,739.0,87.0,5.6,10.0,384.0,321.49,250.22
2017,2,2,9,45,369.5,119.5,5.5,10.5,268.0,255.48,206.09
2017,2,2,10,0,0.0,152.0,5.4,11.0,152.0,141.44,114.69
2017,2,2,10,15,3.5,167.5,5.3,11.0,169.5,158.05,128.39
2017,2,2,10,30,7.0,183.0,5.2,11.0,187.0,175.12,142.32
2017,2,2,10,45,4.5,180.0,5.1,11.5,182.5,171.55,138.74
2017,2,2,11,0,2.0,177.0,5.0,12.0,178.0,167.64,134.93
2017,2,2,11,15,3.5,184.5,4.9,12.5,186.5,176.2,141.52
2017,2,2,11,30,5.0,192.0,4.8,13.0,195.0,184.92,148.22
2017,2,2,11,45,7.0,203.5,4.75,13.5,208.0,198.08,158.52
2017,2,2,12,0,9.0,215.0,4.7,14.0,221.0,211.48,168.98
2017,2,2,12,15,16.0,239.5,4.6,14.0,250.5,242.07,193.7
2017,2,2,12,30,23.0,264.0,4.5,14.0,280.0,273.48,218.89
2017,2,2,12,45,20.0,255.5,4.4,14.5,269.5,263.51,210.32
2017,2,2,13,0,17.0,247.0,4.3,15.0,259.0,253.31,201.71
2017,2,2,13,15,26.5,263.5,4.2,15.0,281.5,279.6,223.02
2017,2,2,13,30,36.0,280.0,4.1,15.0,304.0,319.67,254.99
2017,2,2,13,45,30.0,265.0,4.0,15.0,285.0,299.73,239.12
2017,2,2,14,0,24.0,250.0,3.9,15.0,266.0,266.83,213.11
2017,2,2,14,15,45.0,259.5,3.85,15.0,287.5,310.94,249.28
2017,2,2,14,30,66.0,269.0,3.8,15.0,309.0,342.8,275.43
2017,2,2,14,45,45.5,241.5,3.75,15.0,268.5,294.77,237.09
2017,2,2,15,0,25.0,214.0,3.7,15.0,228.0,234.25,188.47
2017,2,2,15,15,25.5,201.0,3.65,14.5,214.5,221.93,179.44
2017,2,2,15,30,26.0,188.0,3.6,14.0,201.0,209.6,170.21
2017,2,2,15,45,13.0,156.5,3.55,14.0,163.0,165.68,134.07
2017,2,2,16,0,0.0,125.0,3.5,14.0,125.0,122.48,98.06
2017,2,2,16,15,307.0,107.5,3.15,13.5,205.5,369.85,310.77
2017,2,2,16,30,614.0,90.0,2.8,13.0,286.0,553.4,460.26
2017,2,2,16,45,557.5,81.0,2.5,12.5,235.5,481.74,400.71
2017,2,2,17,0,501.0,72.0,2.2,12.0,185.0,412.64,342.75
2017,2,2,17,15,411.5,59.5,2.2,11.0,136.0,324.84,268.39
2017,2,2,17,30,322.0,47.0,2.2,10.0,87.0,246.75,198.92
2017,2,2,17,45,190.0,29.0,2.2,9.5,49.5,146.24,96.17
2017,2,2,18,0,58.0,11.0,2.2,9.0,12.0,34.14,0.0
2017,2,2,18,15,29.0,5.5,2.3,8.5,6.0,0.0,0.0
2017,2,2,18,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,2,18,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,2,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,2,19,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2017,2,2,19,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,2,2,19,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,2,2,20,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,2,2,20,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2017,2,2,20,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,2,2,20,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,2,2,21,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,2,2,21,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2017,2,2,21,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,2,2,21,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,2,2,22,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,2,2,22,15,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2017,2,2,22,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,2,2,22,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,2,2,23,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,2,2,23,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,2,2,23,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,2,2,23,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2017,2,3,0,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,2,3,0,15,0.0,0.0,2.5,3.5,0.0,0.0,0.0
2017,2,3,0,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,2,3,0,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2017,2,3,1,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,2,3,1,15,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,2,3,1,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,2,3,1,45,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,2,3,2,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,2,3,2,15,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,2,3,2,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,2,3,2,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2017,2,3,3,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2017,2,3,3,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2017,2,3,3,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,2,3,3,45,0.0,0.0,3.35,2.0,0.0,0.0,0.0
2017,2,3,4,0,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2017,2,3,4,15,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2017,2,3,4,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2017,2,3,4,45,0.0,0.0,3.45,2.5,0.0,0.0,0.0
2017,2,3,5,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,2,3,5,15,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2017,2,3,5,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2017,2,3,5,45,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2017,2,3,6,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2017,2,3,6,15,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2017,2,3,6,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,2,3,6,45,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2017,2,3,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2017,2,3,7,15,0.0,0.0,4.1,3.5,0.0,0.0,0.0
2017,2,3,7,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2017,2,3,7,45,69.5,27.0,4.3,4.5,35.5,22.25,10.0
2017,2,3,8,0,139.0,54.0,4.4,5.0,71.0,42.95,32.58
2017,2,3,8,15,214.5,76.0,4.5,5.5,117.0,65.6,48.03
2017,2,3,8,30,290.0,98.0,4.6,6.0,163.0,106.92,76.01
2017,2,3,8,45,350.5,113.5,4.7,6.5,211.0,150.03,109.22
2017,2,3,9,0,411.0,129.0,4.8,7.0,259.0,200.4,151.27
2017,2,3,9,15,454.5,141.0,4.8,7.0,306.5,250.17,195.26
2017,2,3,9,30,498.0,153.0,4.8,7.0,354.0,304.51,243.63
2017,2,3,9,45,537.5,159.5,4.85,7.5,398.5,356.55,289.59
2017,2,3,10,0,577.0,166.0,4.9,8.0,443.0,411.97,337.69
2017,2,3,10,15,290.5,173.0,4.9,8.0,313.0,309.7,256.87
2017,2,3,10,30,4.0,180.0,4.9,8.0,183.0,170.65,139.84
2017,2,3,10,45,5.5,190.5,4.95,8.5,194.5,182.09,149.06
2017,2,3,11,0,7.0,201.0,5.0,9.0,206.0,193.72,158.22
2017,2,3,11,15,8.0,209.0,4.95,9.0,215.0,202.79,165.49
2017,2,3,11,30,9.0,217.0,4.9,9.0,224.0,211.98,172.87
2017,2,3,11,45,10.0,221.5,4.9,9.5,228.5,217.86,177.23
2017,2,3,12,0,11.0,226.0,4.9,10.0,233.0,223.81,181.67
2017,2,3,12,15,5.5,188.0,4.85,10.0,191.5,182.7,147.63
2017,2,3,12,30,0.0,150.0,4.8,10.0,150.0,141.44,113.3
2017,2,3,12,45,19.5,221.0,4.75,10.5,235.0,228.21,185.22
2017,2,3,13,0,39.0,292.0,4.7,11.0,320.0,330.75,268.07
2017,2,3,13,15,68.5,307.0,4.65,11.0,354.0,375.57,304.68
2017,2,3,13,30,98.0,322.0,4.6,11.0,388.0,421.48,342.04
2017,2,3,13,45,51.5,258.5,4.55,11.0,293.0,311.47,253.23
2017,2,3,14,0,5.0,195.0,4.5,11.0,198.0,192.45,155.25
2017,2,3,14,15,2.5,165.0,4.45,11.0,166.5,160.16,128.92
2017,2,3,14,30,0.0,135.0,4.4,11.0,135.0,128.07,102.41
2017,2,3,14,45,0.0,140.0,4.35,11.0,140.0,133.46,107.14
2017,2,3,15,0,0.0,145.0,4.3,11.0,145.0,139.12,112.09
2017,2,3,15,15,0.0,126.0,4.2,10.5,126.0,120.19,96.67
2017,2,3,15,30,0.0,107.0,4.1,10.0,107.0,101.29,81.13
2017,2,3,15,45,12.0,132.0,4.05,10.0,137.0,137.8,112.81
2017,2,3,16,0,24.0,157.0,4.0,10.0,167.0,176.74,146.31
2017,2,3,16,15,222.5,143.0,3.85,9.5,216.0,340.42,289.07
2017,2,3,16,30,421.0,129.0,3.7,9.0,265.0,465.2,394.75
2017,2,3,16,45,371.0,112.5,3.55,9.0,217.5,397.75,337.4
2017,2,3,17,0,321.0,96.0,3.4,9.0,170.0,333.35,281.83
2017,2,3,17,15,245.5,76.0,3.3,8.5,124.0,246.19,206.09
2017,2,3,17,30,170.0,56.0,3.2,8.0,78.0,174.32,141.5
2017,2,3,17,45,93.5,32.5,3.15,8.0,43.5,99.96,67.28
2017,2,3,18,0,17.0,9.0,3.1,8.0,9.0,15.54,0.0
2017,2,3,18,15,8.5,4.5,3.1,8.0,4.5,0.0,0.0
2017,2,3,18,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,2,3,18,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,2,3,19,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,2,3,19,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2017,2,3,19,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,2,3,19,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,2,3,20,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,2,3,20,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,2,3,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,2,3,20,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,2,3,21,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,2,3,21,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,2,3,21,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,2,3,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,2,3,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,3,22,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2017,2,3,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,2,3,22,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,2,3,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,3,23,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,2,3,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,2,3,23,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,2,4,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,4,0,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2017,2,4,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,4,0,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,2,4,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,4,1,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,2,4,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,1,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,2,4,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,4,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,4,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,4,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,4,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,4,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,4,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,4,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,4,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,4,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,2,4,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,4,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,4,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,4,5,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,2,4,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,4,5,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,2,4,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,2,4,6,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,2,4,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,2,4,6,45,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2017,2,4,7,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,2,4,7,15,0.0,1.5,0.8,6.0,1.5,0.0,0.0
2017,2,4,7,30,0.0,3.0,0.8,6.0,3.0,2.86,0.0
2017,2,4,7,45,0.0,17.0,0.85,6.5,17.0,15.77,5.86
2017,2,4,8,0,0.0,31.0,0.9,7.0,31.0,28.76,19.94
2017,2,4,8,15,0.0,50.0,0.8,7.0,50.0,45.57,33.98
2017,2,4,8,30,0.0,69.0,0.7,7.0,69.0,62.77,49.32
2017,2,4,8,45,0.0,88.5,0.6,7.5,88.5,80.66,64.87
2017,2,4,9,0,0.0,108.0,0.5,8.0,108.0,98.77,80.22
2017,2,4,9,15,10.5,131.0,0.5,8.0,135.5,122.94,100.23
2017,2,4,9,30,21.0,154.0,0.5,8.0,163.0,148.59,121.29
2017,2,4,9,45,22.5,172.5,0.5,8.5,183.0,168.13,137.0
2017,2,4,10,0,24.0,191.0,0.5,9.0,203.0,187.94,152.68
2017,2,4,10,15,26.0,206.5,0.55,9.0,220.5,205.44,166.66
2017,2,4,10,30,28.0,222.0,0.6,9.0,238.0,223.2,180.75
2017,2,4,10,45,14.0,164.5,0.65,9.5,172.5,162.29,130.65
2017,2,4,11,0,0.0,107.0,0.7,10.0,107.0,99.88,78.78
2017,2,4,11,15,0.0,111.5,0.8,10.0,111.5,104.17,82.41
2017,2,4,11,30,0.0,116.0,0.9,10.0,116.0,108.48,85.88
2017,2,4,11,45,0.0,119.5,1.0,10.5,119.5,111.86,88.42
2017,2,4,12,0,0.0,123.0,1.1,11.0,123.0,115.26,90.98
2017,2,4,12,15,0.0,122.5,1.25,11.0,122.5,114.84,90.6
2017,2,4,12,30,0.0,122.0,1.4,11.0,122.0,114.41,90.24
2017,2,4,12,45,0.0,122.0,1.55,11.5,122.0,114.47,90.13
2017,2,4,13,0,0.0,122.0,1.7,12.0,122.0,114.53,90.03
2017,2,4,13,15,0.0,112.0,1.8,12.0,112.0,104.94,82.17
2017,2,4,13,30,0.0,102.0,1.9,12.0,102.0,95.34,74.3
2017,2,4,13,45,0.0,99.5,2.05,12.0,99.5,92.95,72.41
2017,2,4,14,0,0.0,97.0,2.2,12.0,97.0,90.55,70.51
2017,2,4,14,15,0.0,94.5,2.25,12.0,94.5,88.15,68.61
2017,2,4,14,30,0.0,92.0,2.3,12.0,92.0,85.76,66.74
2017,2,4,14,45,0.0,92.0,2.4,12.0,92.0,85.77,66.89
2017,2,4,15,0,0.0,92.0,2.5,12.0,92.0,85.83,67.09
2017,2,4,15,15,0.0,86.0,2.5,12.0,86.0,80.11,62.45
2017,2,4,15,30,0.0,80.0,2.5,12.0,80.0,74.49,57.88
2017,2,4,15,45,0.0,54.0,2.5,12.0,54.0,50.21,37.41
2017,2,4,16,0,0.0,28.0,2.5,12.0,28.0,25.99,16.77
2017,2,4,16,15,0.0,24.0,2.25,11.5,24.0,22.26,13.65
2017,2,4,16,30,0.0,20.0,2.0,11.0,20.0,18.54,10.49
2017,2,4,16,45,0.0,16.5,1.8,11.0,16.5,15.29,7.67
2017,2,4,17,0,0.0,13.0,1.6,11.0,13.0,12.04,4.81
2017,2,4,17,15,0.0,9.5,1.4,10.5,9.5,8.79,1.94
2017,2,4,17,30,0.0,6.0,1.2,10.0,6.0,5.55,0.0
2017,2,4,17,45,0.0,3.5,1.05,10.0,3.5,3.24,0.0
2017,2,4,18,0,0.0,1.0,0.9,10.0,1.0,0.95,0.0
2017,2,4,18,15,0.0,0.5,0.9,9.5,0.5,0.0,0.0
2017,2,4,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,4,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,4,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,4,19,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,2,4,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,4,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,2,4,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,4,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,4,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,4,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,4,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,4,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,4,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,4,21,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2017,2,4,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,4,22,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,2,4,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,4,22,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2017,2,4,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,4,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,2,4,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,4,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,2,5,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,2,5,0,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,2,5,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,5,0,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,2,5,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,5,1,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,5,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,5,1,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,5,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,5,2,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,5,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,2,5,2,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,2,5,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,5,3,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2017,2,5,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,2,5,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,2,5,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,2,5,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,5,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,5,4,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,2,5,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,5,5,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,5,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,5,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,2,5,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,5,6,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,2,5,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,5,6,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2017,2,5,7,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,5,7,15,29.5,5.5,2.4,11.0,6.0,0.0,0.0
2017,2,5,7,30,59.0,11.0,2.6,11.0,12.0,10.48,0.0
2017,2,5,7,45,189.5,27.5,2.85,11.5,48.5,21.63,10.32
2017,2,5,8,0,320.0,44.0,3.1,12.0,85.0,34.06,24.09
2017,2,5,8,15,407.5,55.5,3.1,12.5,132.5,53.95,33.63
2017,2,5,8,30,495.0,67.0,3.1,13.0,180.0,99.17,59.22
2017,2,5,8,45,549.0,75.5,3.1,13.5,229.5,147.36,95.25
2017,2,5,9,0,603.0,84.0,3.1,14.0,279.0,201.8,140.71
2017,2,5,9,15,301.5,90.0,3.15,14.5,187.5,164.11,123.39
2017,2,5,9,30,0.0,96.0,3.2,15.0,96.0,89.11,69.77
2017,2,5,9,45,0.0,107.5,3.3,16.0,107.5,99.9,78.35
2017,2,5,10,0,0.0,119.0,3.4,17.0,119.0,110.75,86.75
2017,2,5,10,15,0.0,140.0,3.65,17.5,140.0,130.54,102.55
2017,2,5,10,30,0.0,161.0,3.9,18.0,161.0,150.52,118.32
2017,2,5,10,45,5.5,184.5,4.15,18.5,188.0,176.31,138.68
2017,2,5,11,0,11.0,208.0,4.4,19.0,215.0,202.86,159.52
2017,2,5,11,15,11.5,216.0,4.55,19.5,223.5,211.81,166.1
2017,2,5,11,30,12.0,224.0,4.7,20.0,232.0,220.82,172.75
2017,2,5,11,45,10.0,216.5,4.85,20.5,223.5,212.86,165.96
2017,2,5,12,0,8.0,209.0,5.0,21.0,215.0,204.67,159.06
2017,2,5,12,15,7.5,209.0,5.0,21.0,214.5,204.86,159.12
2017,2,5,12,30,7.0,209.0,5.0,21.0,214.0,205.0,159.16
2017,2,5,12,45,6.5,205.5,5.05,21.5,210.5,201.63,156.18
2017,2,5,13,0,6.0,202.0,5.1,22.0,207.0,198.2,153.21
2017,2,5,13,15,10.5,222.0,5.0,22.0,230.0,222.81,172.72
2017,2,5,13,30,15.0,242.0,4.9,22.0,253.0,248.01,192.6
2017,2,5,13,45,25.5,257.0,4.85,22.5,274.5,274.01,212.92
2017,2,5,14,0,36.0,272.0,4.8,23.0,296.0,314.43,244.2
2017,2,5,14,15,24.5,243.0,4.7,22.5,259.0,260.68,202.87
2017,2,5,14,30,13.0,214.0,4.6,22.0,222.0,220.77,171.96
2017,2,5,14,45,6.5,186.0,4.5,22.0,190.0,186.49,145.0
2017,2,5,15,0,0.0,158.0,4.4,22.0,158.0,152.42,117.95
2017,2,5,15,15,4.0,164.0,4.15,21.5,166.0,163.1,127.21
2017,2,5,15,30,8.0,170.0,3.9,21.0,174.0,174.29,136.88
2017,2,5,15,45,4.0,137.5,3.7,21.0,139.5,137.17,107.14
2017,2,5,16,0,0.0,105.0,3.5,21.0,105.0,100.49,77.44
2017,2,5,16,15,0.0,91.5,3.0,20.5,91.5,87.25,66.93
2017,2,5,16,30,0.0,78.0,2.5,20.0,78.0,73.99,56.23
2017,2,5,16,45,261.0,72.0,2.05,19.5,133.5,276.06,227.05
2017,2,5,17,0,522.0,66.0,1.6,19.0,189.0,422.59,342.31
2017,2,5,17,15,437.0,55.5,1.55,18.5,141.0,338.28,271.53
2017,2,5,17,30,352.0,45.0,1.5,18.0,93.0,260.59,204.81
2017,2,5,17,45,214.5,29.5,1.45,17.5,54.5,161.66,112.81
2017,2,5,18,0,77.0,14.0,1.4,17.0,16.0,45.15,0.0
2017,2,5,18,15,38.5,7.0,1.55,17.0,8.0,0.0,0.0
2017,2,5,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,2,5,18,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,2,5,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,2,5,19,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,2,5,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,5,19,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,2,5,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,5,20,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2017,2,5,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,5,20,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,2,5,21,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,2,5,21,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,2,5,21,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,5,21,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,5,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,5,22,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,2,5,22,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,5,22,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,5,23,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,5,23,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2017,2,5,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,5,23,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,6,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,6,0,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,6,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,6,0,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,6,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,6,1,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,6,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,6,1,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,6,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,6,2,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,2,6,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,6,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,6,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,2,6,3,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,2,6,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,6,3,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,6,4,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,6,4,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,6,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,6,4,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,6,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,6,5,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,2,6,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,2,6,5,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,2,6,6,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,2,6,6,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,2,6,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,2,6,6,45,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2017,2,6,7,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,7,15,26.0,6.0,3.6,16.5,6.5,0.0,0.0
2017,2,6,7,30,52.0,12.0,3.8,17.0,13.0,11.44,0.0
2017,2,6,7,45,185.0,28.5,4.0,17.5,50.0,22.39,10.97
2017,2,6,8,0,318.0,45.0,4.2,18.0,87.0,34.79,24.12
2017,2,6,8,15,406.0,56.5,4.4,18.5,134.5,55.07,33.55
2017,2,6,8,30,494.0,68.0,4.6,19.0,182.0,100.36,58.79
2017,2,6,8,45,550.0,76.5,4.85,19.5,232.0,148.89,94.43
2017,2,6,9,0,606.0,85.0,5.1,20.0,282.0,203.92,139.62
2017,2,6,9,15,644.5,90.5,5.3,20.0,330.5,257.63,186.7
2017,2,6,9,30,683.0,96.0,5.5,20.0,379.0,315.06,237.35
2017,2,6,9,45,710.5,100.5,5.7,20.5,423.5,370.7,285.95
2017,2,6,10,0,738.0,105.0,5.9,21.0,468.0,428.13,334.99
2017,2,6,10,15,369.0,99.0,5.95,21.5,280.5,280.6,222.53
2017,2,6,10,30,0.0,93.0,6.0,22.0,93.0,86.67,65.12
2017,2,6,10,45,0.0,98.5,6.05,22.5,98.5,91.85,69.11
2017,2,6,11,0,0.0,104.0,6.1,23.0,104.0,97.05,73.01
2017,2,6,11,15,23.0,194.0,6.05,23.0,209.5,202.51,157.35
2017,2,6,11,30,46.0,284.0,6.0,23.0,315.0,310.91,242.13
2017,2,6,11,45,46.5,291.5,6.0,23.0,323.5,322.21,250.5
2017,2,6,12,0,47.0,299.0,6.0,23.0,332.0,333.52,259.06
2017,2,6,12,15,48.0,302.5,5.9,23.0,336.0,341.05,264.71
2017,2,6,12,30,49.0,306.0,5.8,23.0,340.0,348.56,270.38
2017,2,6,12,45,24.5,163.0,5.7,23.0,180.0,180.92,139.76
2017,2,6,13,0,0.0,20.0,5.6,23.0,20.0,18.61,9.43
2017,2,6,13,15,6.0,126.0,5.45,23.0,130.5,123.75,94.15
2017,2,6,13,30,12.0,232.0,5.3,23.0,241.0,234.98,181.86
2017,2,6,13,45,23.5,252.5,5.2,23.0,269.0,267.41,207.47
2017,2,6,14,0,35.0,273.0,5.1,23.0,297.0,314.47,244.34
2017,2,6,14,15,28.5,254.0,5.05,23.0,273.0,289.17,224.81
2017,2,6,14,30,22.0,235.0,5.0,23.0,249.0,251.0,195.31
2017,2,6,14,45,111.0,248.5,5.0,23.0,312.0,373.17,293.69
2017,2,6,15,0,200.0,262.0,5.0,23.0,375.0,467.69,368.87
2017,2,6,15,15,189.0,243.5,4.8,23.0,344.0,435.81,344.55
2017,2,6,15,30,178.0,225.0,4.6,23.0,313.0,403.58,320.21
2017,2,6,15,45,422.5,164.0,4.45,23.0,348.0,548.46,437.94
2017,2,6,16,0,667.0,103.0,4.3,23.0,383.0,657.48,524.09
2017,2,6,16,15,628.0,96.5,3.9,22.5,335.0,599.36,480.57
2017,2,6,16,30,589.0,90.0,3.5,22.0,287.0,541.65,436.44
2017,2,6,16,45,530.5,82.0,3.1,21.5,237.0,470.3,380.28
2017,2,6,17,0,472.0,74.0,2.7,21.0,187.0,401.76,324.56
2017,2,6,17,15,387.5,62.0,2.6,20.5,139.5,316.96,254.44
2017,2,6,17,30,303.0,50.0,2.5,20.0,92.0,242.18,190.09
2017,2,6,17,45,151.5,33.5,2.45,19.5,54.5,138.68,97.52
2017,2,6,18,0,0.0,17.0,2.4,19.0,17.0,16.2,0.0
2017,2,6,18,15,0.0,8.5,2.45,19.0,8.5,0.0,0.0
2017,2,6,18,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,2,6,18,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,2,6,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,2,6,19,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2017,2,6,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,2,6,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,2,6,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,2,6,20,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,2,6,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,2,6,20,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,2,6,21,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,2,6,21,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2017,2,6,21,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,6,21,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,2,6,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,2,6,22,15,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,2,6,22,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,6,22,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,2,6,23,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,6,23,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,6,23,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,6,23,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,2,7,0,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,7,0,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2017,2,7,0,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,2,7,0,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,2,7,1,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,2,7,1,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,2,7,1,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,2,7,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,2,7,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,2,7,2,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,2,7,2,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,7,2,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,7,3,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,7,3,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,2,7,3,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,7,3,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,7,4,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,7,4,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2017,2,7,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,7,4,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,2,7,5,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,7,5,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2017,2,7,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,2,7,5,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,2,7,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,2,7,6,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,2,7,6,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,2,7,6,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,2,7,7,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,2,7,7,15,69.5,6.0,3.05,14.5,8.0,0.0,0.0
2017,2,7,7,30,139.0,12.0,3.2,15.0,16.0,11.44,0.0
2017,2,7,7,45,302.5,24.5,3.4,15.5,57.5,19.41,9.22
2017,2,7,8,0,466.0,37.0,3.6,16.0,99.0,28.73,19.17
2017,2,7,8,15,389.5,60.0,3.5,16.5,128.0,56.64,35.25
2017,2,7,8,30,313.0,83.0,3.4,17.0,157.0,96.63,63.24
2017,2,7,8,45,349.0,98.0,3.3,18.0,198.5,137.29,94.04
2017,2,7,9,0,385.0,113.0,3.2,19.0,240.0,182.19,130.63
2017,2,7,9,15,604.5,92.0,3.2,20.0,326.5,249.04,180.32
2017,2,7,9,30,824.0,71.0,3.2,21.0,413.0,339.45,251.28
2017,2,7,9,45,854.0,72.0,3.2,22.0,461.5,400.06,302.82
2017,2,7,10,0,884.0,73.0,3.2,23.0,510.0,462.84,354.47
2017,2,7,10,15,900.5,75.0,3.2,23.5,551.0,520.41,401.2
2017,2,7,10,30,917.0,77.0,3.2,24.0,592.0,577.55,446.0
2017,2,7,10,45,761.5,132.0,3.25,24.5,576.5,588.15,453.75
2017,2,7,11,0,606.0,187.0,3.3,25.0,561.0,581.25,447.33
2017,2,7,11,15,613.5,194.5,3.25,25.0,586.5,622.46,477.97
2017,2,7,11,30,621.0,202.0,3.2,25.0,612.0,662.46,506.87
2017,2,7,11,45,564.0,229.0,3.2,25.5,608.5,669.6,509.93
2017,2,7,12,0,507.0,256.0,3.2,26.0,605.0,674.25,511.05
2017,2,7,12,15,535.0,250.0,3.15,26.0,622.5,708.89,536.06
2017,2,7,12,30,563.0,244.0,3.1,26.0,640.0,742.78,560.13
2017,2,7,12,45,544.0,250.5,3.05,26.5,633.5,748.55,562.38
2017,2,7,13,0,525.0,257.0,3.0,27.0,627.0,751.45,562.81
2017,2,7,13,15,542.0,248.0,2.95,27.0,625.5,766.97,574.13
2017,2,7,13,30,559.0,239.0,2.9,27.0,624.0,780.35,583.91
2017,2,7,13,45,650.0,199.5,2.85,27.0,637.0,829.27,619.91
2017,2,7,14,0,741.0,160.0,2.8,27.0,650.0,871.32,648.41
2017,2,7,14,15,832.0,123.0,2.65,27.0,654.5,905.85,670.97
2017,2,7,14,30,923.0,86.0,2.5,27.0,659.0,931.95,687.81
2017,2,7,14,45,820.5,108.5,2.35,27.0,598.5,866.81,644.12
2017,2,7,15,0,718.0,131.0,2.2,27.0,538.0,797.93,598.2
2017,2,7,15,15,491.0,174.5,2.05,26.5,444.5,637.43,486.29
2017,2,7,15,30,264.0,218.0,1.9,26.0,351.0,479.13,369.08
2017,2,7,15,45,274.0,196.0,1.75,26.0,322.5,456.3,354.1
2017,2,7,16,0,284.0,174.0,1.6,26.0,294.0,431.64,336.68
2017,2,7,16,15,273.5,154.5,1.45,25.0,259.0,393.25,309.38
2017,2,7,16,30,263.0,135.0,1.3,24.0,224.0,354.56,281.11
2017,2,7,16,45,251.0,113.5,1.15,23.5,187.0,312.09,248.43
2017,2,7,17,0,239.0,92.0,1.0,23.0,150.0,269.61,214.61
2017,2,7,17,15,209.5,71.5,1.1,22.0,113.5,218.71,173.32
2017,2,7,17,30,180.0,51.0,1.2,21.0,77.0,169.67,131.75
2017,2,7,17,45,90.0,33.5,1.3,20.5,46.5,99.36,69.29
2017,2,7,18,0,0.0,16.0,1.4,20.0,16.0,15.25,0.0
2017,2,7,18,15,0.0,8.0,1.4,19.5,8.0,0.0,0.0
2017,2,7,18,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,2,7,18,45,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2017,2,7,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,2,7,19,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,2,7,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,2,7,19,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,2,7,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,2,7,20,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,2,7,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,2,7,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,2,7,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,2,7,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2017,2,7,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,7,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,7,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,7,22,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,7,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,7,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,7,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,7,23,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,2,7,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,2,7,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,2,8,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,2,8,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,2,8,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,8,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,2,8,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,8,1,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2017,2,8,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,8,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,2,8,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,2,8,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,8,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,8,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,8,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,2,8,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,2,8,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,2,8,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,2,8,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,8,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,2,8,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,8,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,2,8,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,8,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,8,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,8,5,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2017,2,8,6,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,2,8,6,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,2,8,6,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,2,8,6,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,2,8,7,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,2,8,7,15,0.0,9.0,3.85,13.5,9.0,0.0,0.0
2017,2,8,7,30,0.0,18.0,4.0,14.0,18.0,17.16,0.0
2017,2,8,7,45,238.0,27.0,4.15,15.0,59.5,21.6,11.26
2017,2,8,8,0,476.0,36.0,4.3,16.0,101.0,27.69,18.31
2017,2,8,8,15,560.0,43.5,4.15,16.5,152.5,47.86,24.68
2017,2,8,8,30,644.0,51.0,4.0,17.0,204.0,101.35,53.94
2017,2,8,8,45,698.5,55.5,3.85,18.0,257.0,155.0,93.53
2017,2,8,9,0,753.0,60.0,3.7,19.0,310.0,214.76,143.2
2017,2,8,9,15,786.5,63.5,3.8,20.0,360.5,273.63,194.87
2017,2,8,9,30,820.0,67.0,3.9,21.0,411.0,335.36,248.76
2017,2,8,9,45,848.0,68.0,4.0,22.0,458.0,396.01,300.81
2017,2,8,10,0,876.0,69.0,4.1,23.0,505.0,456.75,351.39
2017,2,8,10,15,748.0,114.5,4.1,23.5,507.5,485.68,376.59
2017,2,8,10,30,620.0,160.0,4.1,24.0,510.0,501.1,389.28
2017,2,8,10,45,618.5,172.5,4.15,24.5,539.0,545.05,422.89
2017,2,8,11,0,617.0,185.0,4.2,25.0,568.0,587.33,454.23
2017,2,8,11,15,580.5,207.5,4.25,25.0,579.0,611.29,471.85
2017,2,8,11,30,544.0,230.0,4.3,25.0,590.0,633.74,487.88
2017,2,8,11,45,556.5,233.0,4.4,25.5,610.0,669.07,513.12
2017,2,8,12,0,569.0,236.0,4.5,26.0,630.0,703.32,537.23
2017,2,8,12,15,593.5,232.0,4.55,26.0,647.5,738.76,563.24
2017,2,8,12,30,618.0,228.0,4.6,26.0,665.0,773.11,588.34
2017,2,8,12,45,555.5,249.5,4.65,26.5,642.5,758.47,575.65
2017,2,8,13,0,493.0,271.0,4.7,27.0,620.0,739.3,559.98
2017,2,8,13,15,728.0,176.5,4.7,27.0,685.0,861.33,650.57
2017,2,8,13,30,963.0,82.0,4.7,27.0,750.0,964.14,720.7
2017,2,8,13,45,960.0,80.5,4.75,27.0,733.0,965.79,722.09
2017,2,8,14,0,957.0,79.0,4.8,27.0,716.0,963.49,721.67
2017,2,8,14,15,949.0,78.0,4.8,26.5,690.5,953.36,717.17
2017,2,8,14,30,941.0,77.0,4.8,26.0,665.0,939.45,710.25
2017,2,8,14,45,928.5,76.0,4.8,26.0,631.5,917.91,696.74
2017,2,8,15,0,916.0,75.0,4.8,26.0,598.0,893.0,680.99
2017,2,8,15,15,900.5,73.0,4.65,25.5,557.5,861.15,660.73
2017,2,8,15,30,885.0,71.0,4.5,25.0,517.0,826.49,638.4
2017,2,8,15,45,831.5,71.0,4.4,24.5,460.5,768.22,599.28
2017,2,8,16,0,778.0,71.0,4.3,24.0,404.0,702.93,554.32
2017,2,8,16,15,781.5,64.0,4.2,23.0,364.5,671.42,534.56
2017,2,8,16,30,785.0,57.0,4.1,22.0,325.0,636.93,511.64
2017,2,8,16,45,740.5,52.5,4.1,21.5,272.0,571.18,462.5
2017,2,8,17,0,696.0,48.0,4.1,21.0,219.0,506.82,410.94
2017,2,8,17,15,620.0,41.5,4.3,20.0,166.5,423.97,343.04
2017,2,8,17,30,544.0,35.0,4.5,19.0,114.0,346.51,275.95
2017,2,8,17,45,272.0,30.0,4.75,18.5,69.5,190.88,140.51
2017,2,8,18,0,0.0,25.0,5.0,18.0,25.0,30.88,0.0
2017,2,8,18,15,0.0,12.5,4.95,17.0,12.5,11.91,0.0
2017,2,8,18,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,2,8,18,45,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2017,2,8,19,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,2,8,19,15,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2017,2,8,19,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,2,8,19,45,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2017,2,8,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,2,8,20,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2017,2,8,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,2,8,20,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,2,8,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,2,8,21,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2017,2,8,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,8,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,8,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,8,22,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2017,2,8,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,2,8,22,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,2,8,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,2,8,23,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2017,2,8,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,2,8,23,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2017,2,9,0,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,2,9,0,15,0.0,0.0,4.3,8.5,0.0,0.0,0.0
2017,2,9,0,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,2,9,0,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2017,2,9,1,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,2,9,1,15,0.0,0.0,4.75,7.5,0.0,0.0,0.0
2017,2,9,1,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2017,2,9,1,45,0.0,0.0,4.85,7.0,0.0,0.0,0.0
2017,2,9,2,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,2,9,2,15,0.0,0.0,4.9,6.5,0.0,0.0,0.0
2017,2,9,2,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2017,2,9,2,45,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2017,2,9,3,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2017,2,9,3,15,0.0,0.0,4.85,5.5,0.0,0.0,0.0
2017,2,9,3,30,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2017,2,9,3,45,0.0,0.0,4.75,5.0,0.0,0.0,0.0
2017,2,9,4,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2017,2,9,4,15,0.0,0.0,4.65,4.5,0.0,0.0,0.0
2017,2,9,4,30,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2017,2,9,4,45,0.0,0.0,4.55,4.0,0.0,0.0,0.0
2017,2,9,5,0,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2017,2,9,5,15,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2017,2,9,5,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,2,9,5,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2017,2,9,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,2,9,6,15,0.0,0.0,4.1,3.5,0.0,0.0,0.0
2017,2,9,6,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2017,2,9,6,45,0.0,0.0,4.15,3.0,0.0,0.0,0.0
2017,2,9,7,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2017,2,9,7,15,134.5,7.0,4.3,3.5,11.5,0.0,0.0
2017,2,9,7,30,269.0,14.0,4.4,4.0,23.0,13.34,0.0
2017,2,9,7,45,426.0,24.0,4.55,4.5,69.0,20.48,11.27
2017,2,9,8,0,583.0,34.0,4.7,5.0,115.0,28.26,19.82
2017,2,9,8,15,661.5,40.5,4.7,5.5,170.0,51.01,26.34
2017,2,9,8,30,740.0,47.0,4.7,6.0,225.0,106.86,57.01
2017,2,9,8,45,786.0,51.0,4.7,7.0,280.0,164.79,102.12
2017,2,9,9,0,832.0,55.0,4.7,8.0,335.0,227.67,157.44
2017,2,9,9,15,862.0,58.5,4.6,8.5,387.0,292.12,217.12
2017,2,9,9,30,892.0,62.0,4.5,9.0,439.0,356.81,276.92
2017,2,9,9,45,912.0,64.5,4.45,10.0,486.5,418.6,332.77
2017,2,9,10,0,932.0,67.0,4.4,11.0,534.0,480.86,387.07
2017,2,9,10,15,946.0,69.0,4.3,11.5,575.0,539.83,437.4
2017,2,9,10,30,960.0,71.0,4.2,12.0,616.0,598.03,485.23
2017,2,9,10,45,969.0,72.5,4.1,12.5,650.0,651.68,527.87
2017,2,9,11,0,978.0,74.0,4.0,13.0,684.0,703.51,567.84
2017,2,9,11,15,984.5,75.5,3.9,13.5,710.5,751.57,603.13
2017,2,9,11,30,991.0,77.0,3.8,14.0,737.0,797.12,634.08
2017,2,9,11,45,986.5,82.0,3.75,14.5,753.0,835.39,659.52
2017,2,9,12,0,982.0,87.0,3.7,15.0,769.0,870.06,682.13
2017,2,9,12,15,984.0,87.0,3.6,15.0,778.0,900.91,702.85
2017,2,9,12,30,986.0,87.0,3.5,15.0,787.0,928.23,721.01
2017,2,9,12,45,985.5,87.0,3.4,15.5,787.0,949.76,733.72
2017,2,9,13,0,985.0,87.0,3.3,16.0,787.0,967.45,743.77
2017,2,9,13,15,982.0,87.0,3.2,16.0,778.0,979.0,751.06
2017,2,9,13,30,979.0,87.0,3.1,16.0,769.0,986.55,755.76
2017,2,9,13,45,973.0,86.5,3.05,16.5,751.0,986.8,754.63
2017,2,9,14,0,967.0,86.0,3.0,17.0,733.0,983.04,751.0
2017,2,9,14,15,959.5,84.5,2.95,17.0,707.0,972.81,744.58
2017,2,9,14,30,952.0,83.0,2.9,17.0,681.0,958.73,735.74
2017,2,9,14,45,939.5,82.0,2.85,17.5,647.0,937.09,720.48
2017,2,9,15,0,927.0,81.0,2.8,18.0,613.0,912.04,703.06
2017,2,9,15,15,911.0,78.5,2.7,17.5,572.0,878.96,682.32
2017,2,9,15,30,895.0,76.0,2.6,17.0,531.0,843.03,659.47
2017,2,9,15,45,873.0,73.5,2.55,17.0,484.0,806.52,635.13
2017,2,9,16,0,851.0,71.0,2.5,17.0,437.0,760.99,603.93
2017,2,9,16,15,819.0,67.0,2.2,16.0,385.5,704.55,564.71
2017,2,9,16,30,787.0,63.0,1.9,15.0,334.0,647.51,523.98
2017,2,9,16,45,738.5,58.0,1.6,14.5,280.0,578.18,470.94
2017,2,9,17,0,690.0,53.0,1.3,14.0,226.0,510.48,415.95
2017,2,9,17,15,611.5,46.0,1.3,13.0,172.5,425.44,347.02
2017,2,9,17,30,533.0,39.0,1.3,12.0,119.0,351.53,283.07
2017,2,9,17,45,388.0,28.0,1.3,11.0,73.0,243.84,185.15
2017,2,9,18,0,243.0,17.0,1.3,10.0,27.0,136.83,0.0
2017,2,9,18,15,121.5,8.5,1.35,10.0,13.5,8.1,0.0
2017,2,9,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,9,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,2,9,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,9,19,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,2,9,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,9,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,9,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,9,20,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,9,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,2,9,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,9,21,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2017,2,9,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,2,9,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,2,9,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,9,22,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,2,9,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,9,22,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,2,9,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,2,9,23,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,2,9,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,9,23,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,2,10,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,10,0,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2017,2,10,0,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,10,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,10,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,10,1,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,2,10,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,2,10,1,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,2,10,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,2,10,2,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2017,2,10,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,10,2,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,2,10,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,10,3,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,2,10,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,10,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,10,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,10,4,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,2,10,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,10,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,10,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,10,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,10,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,10,5,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,2,10,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,10,6,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,10,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,10,6,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2017,2,10,7,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,10,7,15,23.5,8.0,2.0,8.5,8.5,0.0,0.0
2017,2,10,7,30,47.0,16.0,2.3,9.0,17.0,15.25,0.0
2017,2,10,7,45,160.0,36.0,2.6,10.0,56.0,28.3,17.62
2017,2,10,8,0,273.0,56.0,2.9,11.0,95.0,43.3,32.6
2017,2,10,8,15,359.5,70.0,3.15,12.0,144.0,65.09,43.03
2017,2,10,8,30,446.0,84.0,3.4,13.0,193.0,110.42,70.34
2017,2,10,8,45,223.0,83.0,3.65,14.0,137.5,107.4,76.0
2017,2,10,9,0,0.0,82.0,3.9,15.0,82.0,75.85,58.93
2017,2,10,9,15,0.0,96.0,4.15,15.5,96.0,88.85,69.63
2017,2,10,9,30,0.0,110.0,4.4,16.0,110.0,101.92,80.2
2017,2,10,9,45,0.0,122.5,4.65,17.0,122.5,113.7,89.39
2017,2,10,10,0,0.0,135.0,4.9,18.0,135.0,125.55,98.5
2017,2,10,10,15,28.5,192.0,5.05,18.5,208.5,195.05,154.58
2017,2,10,10,30,57.0,249.0,5.2,19.0,282.0,267.57,212.15
2017,2,10,10,45,65.0,267.5,5.35,19.5,307.0,294.64,232.96
2017,2,10,11,0,73.0,286.0,5.5,20.0,332.0,322.6,254.38
2017,2,10,11,15,56.5,285.0,5.5,20.5,321.5,315.22,247.55
2017,2,10,11,30,40.0,284.0,5.5,21.0,311.0,306.2,239.46
2017,2,10,11,45,24.0,247.5,5.55,21.5,263.5,253.51,197.48
2017,2,10,12,0,8.0,211.0,5.6,22.0,216.0,206.42,159.71
2017,2,10,12,15,16.5,246.0,5.55,22.0,257.5,248.47,192.86
2017,2,10,12,30,25.0,281.0,5.5,22.0,299.0,291.69,226.54
2017,2,10,12,45,101.5,318.0,5.45,22.5,391.0,409.03,318.45
2017,2,10,13,0,178.0,355.0,5.4,23.0,483.0,532.15,412.02
2017,2,10,13,15,192.5,350.0,5.35,23.0,486.5,545.13,421.9
2017,2,10,13,30,207.0,345.0,5.3,23.0,490.0,557.6,431.82
2017,2,10,13,45,534.0,232.0,5.25,23.0,594.5,759.21,589.74
2017,2,10,14,0,861.0,119.0,5.2,23.0,699.0,934.54,716.97
2017,2,10,14,15,852.0,117.0,5.1,23.0,673.5,923.09,708.13
2017,2,10,14,30,843.0,115.0,5.0,23.0,648.0,908.11,698.1
2017,2,10,14,45,831.5,112.0,4.95,23.0,615.5,886.39,683.77
2017,2,10,15,0,820.0,109.0,4.9,23.0,583.0,861.49,667.3
2017,2,10,15,15,801.5,106.0,4.7,22.5,543.5,827.62,644.81
2017,2,10,15,30,783.0,103.0,4.5,22.0,504.0,791.25,620.43
2017,2,10,15,45,756.0,99.5,4.35,22.0,458.5,749.95,591.44
2017,2,10,16,0,729.0,96.0,4.2,22.0,413.0,702.88,558.1
2017,2,10,16,15,693.0,90.5,3.7,21.5,363.5,645.72,516.62
2017,2,10,16,30,657.0,85.0,3.2,21.0,314.0,588.62,473.73
2017,2,10,16,45,602.5,78.0,2.75,20.5,262.0,517.94,418.49
2017,2,10,17,0,548.0,71.0,2.3,20.0,210.0,449.71,363.38
2017,2,10,17,15,466.0,61.0,2.15,19.0,159.5,365.34,294.72
2017,2,10,17,30,384.0,51.0,2.0,18.0,109.0,287.04,228.22
2017,2,10,17,45,254.0,35.5,1.9,17.5,67.0,189.07,141.5
2017,2,10,18,0,124.0,20.0,1.8,17.0,25.0,90.76,0.0
2017,2,10,18,15,62.0,10.0,1.8,16.5,12.5,32.54,0.0
2017,2,10,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,2,10,18,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,2,10,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,2,10,19,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,2,10,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,2,10,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,2,10,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,10,20,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,10,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,10,20,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,10,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,10,21,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,2,10,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,10,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,10,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,10,22,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,10,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,10,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,10,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,10,23,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,2,10,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,10,23,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,11,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,11,0,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,11,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,11,0,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,2,11,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,11,1,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,11,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,11,1,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,11,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,11,2,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,11,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,11,2,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,2,11,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,11,3,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,11,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,11,3,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,2,11,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,11,4,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2017,2,11,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,2,11,4,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,2,11,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,11,5,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,11,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,11,5,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,11,6,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,11,6,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,2,11,6,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,2,11,6,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2017,2,11,7,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,11,7,15,45.5,8.5,3.0,15.5,10.5,0.0,0.0
2017,2,11,7,30,91.0,17.0,3.3,16.0,21.0,16.2,0.0
2017,2,11,7,45,228.0,33.0,3.65,17.0,61.5,25.82,15.29
2017,2,11,8,0,365.0,49.0,4.0,18.0,102.0,39.26,28.22
2017,2,11,8,15,450.0,60.0,4.25,18.5,152.5,61.18,36.68
2017,2,11,8,30,535.0,71.0,4.5,19.0,203.0,109.17,64.03
2017,2,11,8,45,594.0,77.5,4.75,19.5,255.5,159.43,101.29
2017,2,11,9,0,653.0,84.0,5.0,20.0,308.0,216.55,148.49
2017,2,11,9,15,690.0,89.0,5.05,20.5,357.5,272.72,197.52
2017,2,11,9,30,727.0,94.0,5.1,21.0,407.0,332.37,249.51
2017,2,11,9,45,363.5,121.0,5.15,22.0,277.5,258.35,199.8
2017,2,11,10,0,0.0,148.0,5.2,23.0,148.0,137.56,106.09
2017,2,11,10,15,0.5,159.0,5.15,23.0,159.5,148.42,114.59
2017,2,11,10,30,1.0,170.0,5.1,23.0,171.0,159.37,123.01
2017,2,11,10,45,8.5,199.5,5.05,23.5,205.5,192.13,148.47
2017,2,11,11,0,16.0,229.0,5.0,24.0,240.0,225.95,174.45
2017,2,11,11,15,79.0,279.0,4.9,24.0,332.5,324.54,251.67
2017,2,11,11,30,142.0,329.0,4.8,24.0,425.0,432.08,333.95
2017,2,11,11,45,255.0,322.0,4.75,24.5,499.0,526.48,405.74
2017,2,11,12,0,368.0,315.0,4.7,25.0,573.0,620.45,475.78
2017,2,11,12,15,625.0,217.5,4.6,25.0,663.0,756.53,579.34
2017,2,11,12,30,882.0,120.0,4.5,25.0,753.0,886.45,671.19
2017,2,11,12,45,884.5,119.0,4.45,25.5,754.0,908.18,683.69
