Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,11,13,0,887.0,118.0,4.4,26.0,755.0,926.48,694.55
2017,2,11,13,15,884.5,117.5,4.3,26.0,747.0,937.34,701.55
2017,2,11,13,30,882.0,117.0,4.2,26.0,739.0,944.51,706.22
2017,2,11,13,45,878.0,115.0,4.15,26.5,722.0,944.91,705.34
2017,2,11,14,0,874.0,113.0,4.1,27.0,705.0,941.58,702.16
2017,2,11,14,15,865.5,111.5,4.0,27.0,680.0,931.05,695.42
2017,2,11,14,30,857.0,110.0,3.9,27.0,655.0,916.96,686.45
2017,2,11,14,45,849.5,105.5,3.85,27.0,623.0,896.83,673.8
2017,2,11,15,0,842.0,101.0,3.8,27.0,591.0,873.34,658.95
2017,2,11,15,15,825.0,98.0,3.6,26.5,551.5,840.28,638.02
2017,2,11,15,30,808.0,95.0,3.4,26.0,512.0,804.61,615.18
2017,2,11,15,45,785.5,91.0,3.2,26.0,467.0,760.97,585.32
2017,2,11,16,0,763.0,87.0,3.0,26.0,422.0,715.59,553.94
2017,2,11,16,15,729.0,82.5,2.6,25.0,372.0,663.97,518.7
2017,2,11,16,30,695.0,78.0,2.2,24.0,322.0,608.19,479.44
2017,2,11,16,45,647.5,71.0,1.8,23.5,270.0,540.61,427.81
2017,2,11,17,0,600.0,64.0,1.4,23.0,218.0,474.96,375.83
2017,2,11,17,15,520.5,55.5,1.4,22.0,166.5,391.51,310.2
2017,2,11,17,30,441.0,47.0,1.4,21.0,115.0,314.01,246.03
2017,2,11,17,45,308.0,33.5,1.45,20.5,71.5,212.85,158.51
2017,2,11,18,0,175.0,20.0,1.5,20.0,28.0,113.37,3.26
2017,2,11,18,15,87.5,10.0,1.6,19.5,14.0,42.11,0.0
2017,2,11,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,2,11,18,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,2,11,19,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,2,11,19,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,2,11,19,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,2,11,19,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,2,11,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,2,11,20,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2017,2,11,20,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,2,11,20,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,2,11,21,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,2,11,21,15,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2017,2,11,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,11,21,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,11,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,11,22,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2017,2,11,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,11,22,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,2,11,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,11,23,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,2,11,23,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,11,23,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,12,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,12,0,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,2,12,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,12,0,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,12,1,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,12,1,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2017,2,12,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,2,12,1,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,2,12,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,2,12,2,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,2,12,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,2,12,2,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,2,12,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,2,12,3,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,2,12,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,2,12,3,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,2,12,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,12,4,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,2,12,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,12,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,2,12,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,2,12,5,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,2,12,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,2,12,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,2,12,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,2,12,6,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2017,2,12,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,2,12,6,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2017,2,12,7,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,2,12,7,15,57.0,9.0,0.75,15.5,11.5,8.58,0.0
2017,2,12,7,30,114.0,18.0,0.8,16.0,23.0,14.28,0.0
2017,2,12,7,45,239.5,34.0,0.85,17.0,64.0,26.58,16.18
2017,2,12,8,0,365.0,50.0,0.9,18.0,105.0,39.99,28.96
2017,2,12,8,15,449.5,61.0,1.15,18.5,155.0,62.54,37.55
2017,2,12,8,30,534.0,72.0,1.4,19.0,205.0,110.61,65.03
2017,2,12,8,45,267.0,52.0,1.7,20.0,118.5,86.64,55.1
2017,2,12,9,0,0.0,32.0,2.0,21.0,32.0,29.7,19.21
2017,2,12,9,15,0.0,48.5,1.95,21.5,48.5,45.07,31.89
2017,2,12,9,30,0.0,65.0,1.9,22.0,65.0,60.46,44.37
2017,2,12,9,45,0.0,43.5,1.9,22.5,43.5,40.43,27.7
2017,2,12,10,0,0.0,22.0,1.9,23.0,22.0,20.43,11.17
2017,2,12,10,15,119.5,144.0,1.75,23.0,213.5,197.75,154.05
2017,2,12,10,30,239.0,266.0,1.6,23.0,405.0,387.22,298.89
2017,2,12,10,45,253.0,280.5,1.5,23.5,435.0,428.29,327.75
2017,2,12,11,0,267.0,295.0,1.4,24.0,465.0,466.49,354.68
2017,2,12,11,15,554.0,210.0,1.3,24.0,580.0,599.88,454.68
2017,2,12,11,30,841.0,125.0,1.2,24.0,695.0,748.17,560.24
2017,2,12,11,45,421.5,146.0,1.15,24.5,431.5,485.38,370.01
2017,2,12,12,0,2.0,167.0,1.1,25.0,168.0,158.95,118.75
2017,2,12,12,15,19.0,236.0,1.2,25.0,249.5,240.54,182.48
2017,2,12,12,30,36.0,305.0,1.3,25.0,331.0,335.75,253.52
2017,2,12,12,45,23.0,266.0,1.4,25.5,283.0,275.98,208.19
2017,2,12,13,0,10.0,227.0,1.5,26.0,235.0,226.31,170.53
2017,2,12,13,15,77.0,289.0,1.65,26.0,344.0,362.59,274.81
2017,2,12,13,30,144.0,351.0,1.8,26.0,453.0,507.44,380.88
2017,2,12,13,45,479.0,244.0,2.0,26.0,572.5,724.45,543.02
2017,2,12,14,0,814.0,137.0,2.2,26.0,692.0,915.64,675.91
2017,2,12,14,15,804.5,135.0,2.35,25.5,667.0,903.9,669.81
2017,2,12,14,30,795.0,133.0,2.5,25.0,642.0,888.8,663.42
2017,2,12,14,45,775.0,133.0,2.7,25.0,608.5,868.77,652.75
2017,2,12,15,0,755.0,133.0,2.9,25.0,575.0,840.91,636.55
2017,2,12,15,15,735.5,129.0,3.0,24.5,535.5,806.3,616.04
2017,2,12,15,30,716.0,125.0,3.1,24.0,496.0,769.48,593.63
2017,2,12,15,45,684.0,121.0,3.25,24.0,451.0,720.58,561.19
2017,2,12,16,0,652.0,117.0,3.4,24.0,406.0,670.73,527.36
2017,2,12,16,15,614.0,110.5,3.4,23.0,357.0,613.02,487.61
2017,2,12,16,30,576.0,104.0,3.4,22.0,308.0,555.58,446.26
2017,2,12,16,45,519.0,95.0,3.45,21.5,257.0,480.44,388.82
2017,2,12,17,0,462.0,86.0,3.5,21.0,206.0,413.0,335.15
2017,2,12,17,15,383.5,72.5,3.75,20.5,157.0,331.46,268.19
2017,2,12,17,30,305.0,59.0,4.0,20.0,108.0,256.79,204.41
2017,2,12,17,45,192.0,40.0,4.25,19.5,66.5,166.03,125.15
2017,2,12,18,0,79.0,21.0,4.5,19.0,25.0,67.69,9.4
2017,2,12,18,15,39.5,10.5,4.6,18.5,12.5,24.76,0.0
2017,2,12,18,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2017,2,12,18,45,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2017,2,12,19,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2017,2,12,19,15,0.0,0.0,4.95,17.5,0.0,0.0,0.0
2017,2,12,19,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2017,2,12,19,45,0.0,0.0,4.85,16.5,0.0,0.0,0.0
2017,2,12,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,2,12,20,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,2,12,20,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,2,12,20,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,2,12,21,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,2,12,21,15,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2017,2,12,21,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,2,12,21,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,2,12,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,2,12,22,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2017,2,12,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,2,12,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,2,12,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,2,12,23,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,2,12,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,2,12,23,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,2,13,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,2,13,0,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,2,13,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,2,13,0,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,2,13,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,13,1,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2017,2,13,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,13,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,2,13,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,13,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,13,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,13,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,13,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,13,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,2,13,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,13,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,2,13,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,5,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,2,13,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,13,5,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,13,6,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,13,6,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,13,6,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,13,6,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,2,13,7,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,7,15,19.5,8.5,3.0,13.0,9.5,8.1,0.0
2017,2,13,7,30,39.0,17.0,3.0,13.0,19.0,14.96,0.0
2017,2,13,7,45,142.5,38.5,3.05,13.5,58.5,31.3,20.54
2017,2,13,8,0,246.0,60.0,3.1,14.0,98.0,46.18,34.88
2017,2,13,8,15,123.0,58.0,3.15,14.5,77.0,51.75,35.71
2017,2,13,8,30,0.0,56.0,3.2,15.0,56.0,51.97,38.71
2017,2,13,8,45,0.0,70.5,3.3,15.5,70.5,65.23,49.93
2017,2,13,9,0,0.0,85.0,3.4,16.0,85.0,78.59,61.0
2017,2,13,9,15,0.0,99.0,3.4,16.5,99.0,91.59,71.58
2017,2,13,9,30,0.0,113.0,3.4,17.0,113.0,104.67,82.06
2017,2,13,9,45,4.0,145.0,3.45,17.5,147.5,135.89,107.24
2017,2,13,10,0,8.0,177.0,3.5,18.0,182.0,167.89,132.69
2017,2,13,10,15,13.0,196.5,3.5,18.5,204.0,189.56,149.51
2017,2,13,10,30,18.0,216.0,3.5,19.0,226.0,211.91,166.75
2017,2,13,10,45,12.5,208.5,3.5,19.5,216.0,203.0,158.96
2017,2,13,11,0,7.0,201.0,3.5,20.0,206.0,193.35,150.68
2017,2,13,11,15,8.0,208.5,3.6,20.5,214.0,201.91,156.97
2017,2,13,11,30,9.0,216.0,3.7,21.0,222.0,210.57,163.31
2017,2,13,11,45,5.5,193.0,3.85,21.5,197.0,186.37,143.79
2017,2,13,12,0,2.0,170.0,4.0,22.0,172.0,161.82,124.05
2017,2,13,12,15,5.0,190.5,4.1,22.0,194.5,184.43,141.91
2017,2,13,12,30,8.0,211.0,4.2,22.0,217.0,207.46,159.97
2017,2,13,12,45,53.5,282.0,4.35,22.5,321.0,329.02,254.99
2017,2,13,13,0,99.0,353.0,4.5,23.0,425.0,448.55,345.67
2017,2,13,13,15,231.0,337.5,4.55,23.0,503.0,566.46,437.15
2017,2,13,13,30,363.0,322.0,4.6,23.0,581.0,687.43,528.7
2017,2,13,13,45,351.5,316.5,4.7,23.0,562.5,675.9,520.47
2017,2,13,14,0,340.0,311.0,4.8,23.0,544.0,662.72,511.7
2017,2,13,14,15,318.0,303.5,4.65,22.5,515.0,636.16,493.04
2017,2,13,14,30,296.0,296.0,4.5,22.0,486.0,608.4,473.45
2017,2,13,14,45,148.0,227.5,4.35,22.0,322.5,381.77,300.71
2017,2,13,15,0,0.0,159.0,4.2,22.0,159.0,152.74,117.64
2017,2,13,15,15,6.5,173.0,4.05,21.5,176.5,173.82,135.54
2017,2,13,15,30,13.0,187.0,3.9,21.0,194.0,195.67,153.81
2017,2,13,15,45,11.5,173.0,3.75,21.0,178.5,180.75,142.19
2017,2,13,16,0,10.0,159.0,3.6,21.0,163.0,165.96,130.67
2017,2,13,16,15,5.5,141.5,3.5,20.5,143.5,145.13,114.26
2017,2,13,16,30,1.0,124.0,3.4,20.0,124.0,124.62,97.88
2017,2,13,16,45,0.5,103.5,3.35,20.0,103.5,103.62,80.76
2017,2,13,17,0,0.0,83.0,3.3,20.0,83.0,82.51,63.27
2017,2,13,17,15,0.0,63.5,3.45,19.5,63.5,62.71,46.7
2017,2,13,17,30,0.0,44.0,3.6,19.0,44.0,42.56,29.57
2017,2,13,17,45,0.0,27.5,3.8,19.0,27.5,25.57,14.77
2017,2,13,18,0,0.0,11.0,4.0,19.0,11.0,10.19,0.0
2017,2,13,18,15,0.0,5.5,4.15,18.5,5.5,5.24,0.0
2017,2,13,18,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,2,13,18,45,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,2,13,19,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2017,2,13,19,15,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2017,2,13,19,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2017,2,13,19,45,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2017,2,13,20,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,2,13,20,15,0.0,0.0,4.45,17.5,0.0,0.0,0.0
2017,2,13,20,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,2,13,20,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,2,13,21,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,2,13,21,15,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2017,2,13,21,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,2,13,21,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,2,13,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,2,13,22,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,2,13,22,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,2,13,22,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,2,13,23,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,2,13,23,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,2,13,23,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,2,13,23,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,2,14,0,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,2,14,0,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2017,2,14,0,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,2,14,0,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,2,14,1,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,2,14,1,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2017,2,14,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,2,14,1,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,14,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,14,2,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,14,2,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,14,2,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,2,14,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,2,14,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,2,14,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,2,14,3,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,2,14,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,2,14,4,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2017,2,14,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,2,14,4,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,14,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,2,14,5,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,14,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,2,14,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,14,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,2,14,6,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,2,14,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,2,14,6,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,2,14,7,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,14,7,15,0.0,1.0,5.0,12.0,1.0,0.95,0.0
2017,2,14,7,30,0.0,2.0,6.2,11.0,2.0,1.85,0.0
2017,2,14,7,45,0.0,6.5,7.45,10.5,6.5,6.01,0.0
2017,2,14,8,0,0.0,11.0,8.7,10.0,11.0,10.18,3.43
2017,2,14,8,15,0.0,16.5,8.7,9.5,16.5,15.29,7.6
2017,2,14,8,30,0.0,22.0,8.7,9.0,22.0,20.39,12.16
2017,2,14,8,45,0.0,28.0,8.7,8.5,28.0,25.97,17.09
2017,2,14,9,0,0.0,34.0,8.7,8.0,34.0,31.56,21.99
2017,2,14,9,15,0.0,84.5,8.35,8.0,84.5,78.46,62.7
2017,2,14,9,30,0.0,135.0,8.0,8.0,135.0,124.63,102.21
2017,2,14,9,45,8.0,163.5,7.65,8.5,167.5,154.36,126.9
2017,2,14,10,0,16.0,192.0,7.3,9.0,200.0,185.29,152.39
2017,2,14,10,15,36.5,224.5,7.2,9.5,245.0,229.46,188.78
2017,2,14,10,30,57.0,257.0,7.1,10.0,290.0,275.11,226.07
2017,2,14,10,45,71.5,278.5,7.0,10.5,323.0,309.09,253.4
2017,2,14,11,0,86.0,300.0,6.9,11.0,356.0,344.64,281.78
2017,2,14,11,15,151.5,317.0,6.7,11.5,420.0,418.23,341.5
2017,2,14,11,30,217.0,334.0,6.5,12.0,484.0,491.96,400.43
2017,2,14,11,45,140.5,332.0,6.35,13.0,430.0,442.29,357.54
2017,2,14,12,0,64.0,330.0,6.2,14.0,376.0,378.18,303.31
2017,2,14,12,15,70.0,338.0,6.1,14.5,389.0,395.38,316.42
2017,2,14,12,30,76.0,346.0,6.0,15.0,402.0,412.86,329.53
2017,2,14,12,45,134.0,355.5,5.9,15.5,454.0,488.5,389.39
2017,2,14,13,0,192.0,365.0,5.8,16.0,506.0,555.93,441.91
2017,2,14,13,15,216.5,358.0,5.75,16.0,515.0,576.18,458.14
2017,2,14,13,30,241.0,351.0,5.7,16.0,524.0,595.99,474.22
2017,2,14,13,45,130.5,304.5,5.7,16.0,398.5,446.77,356.98
2017,2,14,14,0,20.0,258.0,5.7,16.0,273.0,270.19,214.85
2017,2,14,14,15,39.0,273.5,5.65,15.5,300.0,319.17,255.54
2017,2,14,14,30,58.0,289.0,5.6,15.0,327.0,356.37,286.51
2017,2,14,14,45,29.0,214.5,5.6,15.0,233.5,247.04,198.66
2017,2,14,15,0,0.0,140.0,5.6,15.0,140.0,133.31,105.3
2017,2,14,15,15,0.0,120.5,5.6,14.5,120.5,114.04,89.9
2017,2,14,15,30,0.0,101.0,5.6,14.0,101.0,94.84,74.31
2017,2,14,15,45,68.0,149.5,5.7,14.0,180.0,209.78,172.84
2017,2,14,16,0,136.0,198.0,5.8,14.0,259.0,335.03,277.72
2017,2,14,16,15,128.0,177.0,5.8,13.5,229.0,302.34,251.66
2017,2,14,16,30,120.0,156.0,5.8,13.0,199.0,269.76,225.48
2017,2,14,16,45,360.0,112.5,5.8,12.5,214.0,397.01,336.59
2017,2,14,17,0,600.0,69.0,5.8,12.0,229.0,484.17,410.62
2017,2,14,17,15,523.5,60.0,5.75,11.5,176.5,401.17,338.53
2017,2,14,17,30,447.0,51.0,5.7,11.0,124.0,323.78,269.08
2017,2,14,17,45,310.5,37.0,5.7,10.5,78.5,219.05,174.21
2017,2,14,18,0,174.0,23.0,5.7,10.0,33.0,119.58,46.85
2017,2,14,18,15,87.0,11.5,5.65,9.5,16.5,43.69,0.0
2017,2,14,18,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,2,14,18,45,0.0,0.0,5.6,8.5,0.0,0.0,0.0
2017,2,14,19,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2017,2,14,19,15,0.0,0.0,5.6,7.5,0.0,0.0,0.0
2017,2,14,19,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2017,2,14,19,45,0.0,0.0,5.65,7.0,0.0,0.0,0.0
2017,2,14,20,0,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2017,2,14,20,15,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2017,2,14,20,30,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2017,2,14,20,45,0.0,0.0,5.75,7.0,0.0,0.0,0.0
2017,2,14,21,0,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2017,2,14,21,15,0.0,0.0,5.75,6.5,0.0,0.0,0.0
2017,2,14,21,30,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2017,2,14,21,45,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2017,2,14,22,0,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2017,2,14,22,15,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2017,2,14,22,30,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2017,2,14,22,45,0.0,0.0,5.75,6.0,0.0,0.0,0.0
2017,2,14,23,0,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2017,2,14,23,15,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2017,2,14,23,30,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2017,2,14,23,45,0.0,0.0,5.85,6.0,0.0,0.0,0.0
2017,2,15,0,0,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2017,2,15,0,15,0.0,0.0,5.8,5.5,0.0,0.0,0.0
2017,2,15,0,30,0.0,0.0,5.7,5.0,0.0,0.0,0.0
2017,2,15,0,45,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2017,2,15,1,0,0.0,0.0,5.5,5.0,0.0,0.0,0.0
2017,2,15,1,15,0.0,0.0,5.3,5.0,0.0,0.0,0.0
2017,2,15,1,30,0.0,0.0,5.1,5.0,0.0,0.0,0.0
2017,2,15,1,45,0.0,0.0,4.95,5.0,0.0,0.0,0.0
2017,2,15,2,0,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2017,2,15,2,15,0.0,0.0,4.65,4.5,0.0,0.0,0.0
2017,2,15,2,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2017,2,15,2,45,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2017,2,15,3,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,2,15,3,15,0.0,0.0,4.15,3.5,0.0,0.0,0.0
2017,2,15,3,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2017,2,15,3,45,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2017,2,15,4,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,2,15,4,15,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2017,2,15,4,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2017,2,15,4,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2017,2,15,5,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,2,15,5,15,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,2,15,5,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,2,15,5,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,2,15,6,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,2,15,6,15,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2017,2,15,6,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,2,15,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2017,2,15,7,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2017,2,15,7,15,0.0,16.5,4.2,3.5,16.5,15.73,0.0
2017,2,15,7,30,0.0,33.0,4.3,4.0,33.0,27.55,0.87
2017,2,15,7,45,281.0,36.0,4.4,5.0,81.0,29.12,19.79
2017,2,15,8,0,562.0,39.0,4.5,6.0,129.0,32.19,23.52
2017,2,15,8,15,637.0,46.0,4.65,7.0,184.0,60.03,31.83
2017,2,15,8,30,712.0,53.0,4.8,8.0,239.0,115.48,64.31
2017,2,15,8,45,757.5,57.5,4.95,9.0,294.0,172.87,109.81
2017,2,15,9,0,803.0,62.0,5.1,10.0,349.0,235.25,164.71
2017,2,15,9,15,833.5,65.5,5.05,10.5,401.5,297.09,221.76
2017,2,15,9,30,864.0,69.0,5.0,11.0,454.0,361.41,280.69
2017,2,15,9,45,885.0,72.0,4.95,11.5,502.0,424.72,337.73
2017,2,15,10,0,906.0,75.0,4.9,12.0,550.0,487.15,392.35
2017,2,15,10,15,921.0,77.0,4.85,12.5,591.5,545.88,442.3
2017,2,15,10,30,936.0,79.0,4.8,13.0,633.0,603.98,490.05
2017,2,15,10,45,946.5,81.0,4.75,13.5,668.0,658.45,533.4
2017,2,15,11,0,957.0,83.0,4.7,14.0,703.0,711.28,574.13
2017,2,15,11,15,964.5,84.0,4.65,14.0,729.5,759.11,610.19
2017,2,15,11,30,972.0,85.0,4.6,14.0,756.0,804.52,642.61
2017,2,15,11,45,753.0,172.5,4.6,14.5,700.5,769.63,613.94
2017,2,15,12,0,534.0,260.0,4.6,15.0,645.0,707.8,562.25
2017,2,15,12,15,759.0,174.0,4.55,15.0,728.0,828.46,656.13
2017,2,15,12,30,984.0,88.0,4.5,15.0,811.0,941.21,736.03
2017,2,15,12,45,822.0,156.0,4.45,15.5,760.0,901.06,704.72
2017,2,15,13,0,660.0,224.0,4.4,16.0,709.0,849.58,665.67
2017,2,15,13,15,564.5,255.5,4.35,16.0,667.0,804.7,631.3
2017,2,15,13,30,469.0,287.0,4.3,16.0,625.0,759.18,595.97
2017,2,15,13,45,559.5,247.0,4.3,16.0,641.5,804.89,632.87
2017,2,15,14,0,650.0,207.0,4.3,16.0,658.0,852.18,670.03
2017,2,15,14,15,805.5,144.0,4.2,16.0,682.5,920.22,718.83
2017,2,15,14,30,961.0,81.0,4.1,16.0,707.0,977.82,759.59
2017,2,15,14,45,947.5,80.5,4.1,16.0,672.5,955.45,744.74
2017,2,15,15,0,934.0,80.0,4.1,16.0,638.0,929.62,728.12
2017,2,15,15,15,919.5,78.0,4.0,15.5,597.0,897.88,708.08
2017,2,15,15,30,905.0,76.0,3.9,15.0,556.0,863.18,685.81
2017,2,15,15,45,885.0,73.0,3.8,15.0,509.0,820.05,655.91
2017,2,15,16,0,865.0,70.0,3.7,15.0,462.0,781.44,629.09
2017,2,15,16,15,835.5,66.5,3.25,14.0,410.0,726.35,590.1
2017,2,15,16,30,806.0,63.0,2.8,13.0,358.0,670.46,549.59
2017,2,15,16,45,763.5,58.5,2.4,12.5,303.0,604.17,499.01
2017,2,15,17,0,721.0,54.0,2.0,12.0,248.0,539.0,445.69
2017,2,15,17,15,650.0,47.5,1.9,11.0,193.0,456.4,377.99
2017,2,15,17,30,579.0,41.0,1.8,10.0,138.0,378.56,310.71
2017,2,15,17,45,450.5,31.0,1.7,9.5,89.5,280.51,222.4
2017,2,15,18,0,322.0,21.0,1.6,9.0,41.0,182.58,86.77
2017,2,15,18,15,161.0,10.5,1.6,8.5,20.5,70.76,0.0
2017,2,15,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,2,15,18,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,2,15,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,15,19,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2017,2,15,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,2,15,19,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,2,15,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,2,15,20,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2017,2,15,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,15,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,15,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,15,21,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2017,2,15,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,15,21,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,15,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,15,22,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,2,15,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,15,22,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,15,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,15,23,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2017,2,15,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,15,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,16,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,16,0,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,2,16,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,2,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,2,16,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,2,16,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,16,4,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,2,16,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,5,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,2,16,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,2,16,5,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,2,16,6,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,2,16,6,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2017,2,16,6,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,2,16,6,45,0.0,0.0,0.65,4.5,0.0,0.0,0.0
2017,2,16,7,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,2,16,7,15,153.5,9.5,0.65,5.5,18.0,9.05,0.0
2017,2,16,7,30,307.0,19.0,0.7,6.0,36.0,16.66,0.61
2017,2,16,7,45,444.0,29.0,0.75,7.0,84.5,24.52,15.83
2017,2,16,8,0,581.0,39.0,0.8,8.0,133.0,32.04,23.32
2017,2,16,8,15,653.0,45.5,0.85,8.5,188.5,61.05,31.69
2017,2,16,8,30,725.0,52.0,0.9,9.0,244.0,116.91,64.4
2017,2,16,8,45,769.0,56.5,0.95,10.0,299.0,175.0,109.93
2017,2,16,9,0,813.0,61.0,1.0,11.0,354.0,237.87,164.11
2017,2,16,9,15,842.0,64.0,1.2,11.5,406.5,299.52,219.71
2017,2,16,9,30,871.0,67.0,1.4,12.0,459.0,365.03,278.1
2017,2,16,9,45,890.5,70.0,1.6,13.0,506.0,426.67,331.73
2017,2,16,10,0,910.0,73.0,1.8,14.0,553.0,488.78,383.95
2017,2,16,10,15,924.0,75.0,1.9,14.5,594.5,547.28,432.0
2017,2,16,10,30,938.0,77.0,2.0,15.0,636.0,605.03,477.88
2017,2,16,10,45,947.5,79.0,2.1,15.5,670.0,659.03,519.52
2017,2,16,11,0,957.0,81.0,2.2,16.0,704.0,711.3,558.69
2017,2,16,11,15,963.5,82.0,2.25,16.0,730.5,758.47,592.9
2017,2,16,11,30,970.0,83.0,2.3,16.0,757.0,803.14,623.84
2017,2,16,11,45,971.0,85.0,2.35,16.5,774.0,841.93,649.22
2017,2,16,12,0,972.0,87.0,2.4,17.0,791.0,877.47,672.18
2017,2,16,12,15,974.0,87.5,2.45,17.0,800.0,908.82,693.46
2017,2,16,12,30,976.0,88.0,2.5,17.0,809.0,936.66,712.39
2017,2,16,12,45,973.5,89.0,2.55,17.5,808.5,957.48,725.27
2017,2,16,13,0,971.0,90.0,2.6,18.0,808.0,974.4,735.65
2017,2,16,13,15,968.0,89.5,2.65,18.0,798.5,985.26,743.51
2017,2,16,13,30,965.0,89.0,2.7,18.0,789.0,992.12,748.91
2017,2,16,13,45,957.0,89.5,2.75,18.0,770.5,991.51,749.49
2017,2,16,14,0,949.0,90.0,2.8,18.0,752.0,986.93,747.63
2017,2,16,14,15,941.0,89.0,2.75,18.0,725.5,976.71,741.25
2017,2,16,14,30,933.0,88.0,2.7,18.0,699.0,962.7,732.51
2017,2,16,14,45,915.0,89.0,2.7,18.0,664.0,938.36,717.31
2017,2,16,15,0,897.0,90.0,2.7,18.0,629.0,910.84,700.04
2017,2,16,15,15,881.0,87.5,2.65,17.5,587.5,885.37,685.1
2017,2,16,15,30,865.0,85.0,2.6,17.0,546.0,849.51,662.73
2017,2,16,15,45,838.5,83.0,2.55,17.0,498.5,803.09,631.41
2017,2,16,16,0,812.0,81.0,2.5,17.0,451.0,754.99,598.52
2017,2,16,16,15,780.0,77.0,2.15,16.0,399.5,699.03,559.5
2017,2,16,16,30,748.0,73.0,1.8,15.0,348.0,642.54,519.09
2017,2,16,16,45,696.0,68.0,1.5,14.5,293.5,575.36,467.97
2017,2,16,17,0,644.0,63.0,1.2,14.0,239.0,506.68,412.96
2017,2,16,17,15,571.0,55.0,1.2,13.0,185.5,424.74,347.55
2017,2,16,17,30,498.0,47.0,1.2,12.0,132.0,348.24,283.04
2017,2,16,17,45,370.0,35.0,1.25,11.5,85.5,246.8,194.55
2017,2,16,18,0,242.0,23.0,1.3,11.0,39.0,151.48,79.35
2017,2,16,18,15,121.0,11.5,1.3,10.5,19.5,56.75,0.0
2017,2,16,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,16,18,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,2,16,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,16,19,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,2,16,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,16,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,16,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,16,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,16,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,16,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,2,16,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,16,21,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2017,2,16,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,2,16,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,2,16,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,16,22,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,16,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,2,16,22,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,16,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,16,23,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,16,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,16,23,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,2,17,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,2,17,0,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,2,17,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,2,17,0,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,2,17,1,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,2,17,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,2,17,1,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,2,17,1,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,2,17,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,2,17,2,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2017,2,17,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,17,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,17,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,17,3,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2017,2,17,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,2,17,3,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,2,17,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,2,17,4,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,2,17,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,17,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,17,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,17,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,2,17,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,2,17,5,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,2,17,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,2,17,6,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2017,2,17,6,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,17,6,45,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2017,2,17,7,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,17,7,15,71.0,11.5,2.65,8.5,16.0,10.96,0.0
2017,2,17,7,30,142.0,23.0,2.8,9.0,32.0,18.18,3.05
2017,2,17,7,45,264.0,39.0,3.0,10.0,75.5,30.3,20.64
2017,2,17,8,0,386.0,55.0,3.2,11.0,119.0,43.57,33.22
2017,2,17,8,15,463.5,66.0,3.4,11.5,170.5,70.38,43.42
2017,2,17,8,30,541.0,77.0,3.6,12.0,222.0,119.45,73.66
2017,2,17,8,45,596.5,83.5,3.85,13.0,275.5,170.37,113.05
2017,2,17,9,0,652.0,90.0,4.1,14.0,329.0,227.76,161.64
2017,2,17,9,15,687.5,96.0,4.35,14.5,379.0,285.11,212.72
2017,2,17,9,30,723.0,102.0,4.6,15.0,429.0,345.81,266.56
2017,2,17,9,45,750.5,105.5,4.9,16.0,476.0,403.95,317.19
2017,2,17,10,0,778.0,109.0,5.2,17.0,523.0,463.79,367.89
2017,2,17,10,15,796.0,112.0,5.25,17.5,563.0,520.47,415.06
2017,2,17,10,30,814.0,115.0,5.3,18.0,603.0,576.03,460.03
2017,2,17,10,45,827.5,117.5,5.4,18.5,637.0,628.08,501.23
2017,2,17,11,0,841.0,120.0,5.5,19.0,671.0,679.14,540.66
2017,2,17,11,15,849.5,121.5,5.45,19.0,696.5,724.42,575.44
2017,2,17,11,30,858.0,123.0,5.4,19.0,722.0,767.73,607.25
2017,2,17,11,45,868.5,121.5,5.4,19.5,741.0,807.26,634.25
2017,2,17,12,0,879.0,120.0,5.4,20.0,760.0,844.43,659.3
2017,2,17,12,15,881.5,120.5,5.35,20.0,769.0,874.48,680.1
2017,2,17,12,30,884.0,121.0,5.3,20.0,778.0,901.35,698.62
2017,2,17,12,45,884.0,121.0,5.3,20.5,778.0,922.16,711.78
2017,2,17,13,0,884.0,121.0,5.3,21.0,778.0,939.45,722.53
2017,2,17,13,15,881.0,120.5,5.2,21.0,769.0,949.86,729.31
2017,2,17,13,30,878.0,120.0,5.1,21.0,760.0,956.54,733.63
2017,2,17,13,45,781.5,159.0,5.05,21.0,719.5,921.73,709.36
2017,2,17,14,0,685.0,198.0,5.0,21.0,679.0,878.08,679.05
2017,2,17,14,15,770.5,155.0,4.85,21.0,677.5,909.56,701.53
2017,2,17,14,30,856.0,112.0,4.7,21.0,676.0,930.1,715.79
2017,2,17,14,45,848.0,108.0,4.55,21.5,644.0,909.9,700.22
2017,2,17,15,0,840.0,104.0,4.4,22.0,612.0,886.33,682.82
2017,2,17,15,15,824.0,101.0,4.15,21.5,572.0,853.78,661.65
2017,2,17,15,30,808.0,98.0,3.9,21.0,532.0,818.56,638.5
2017,2,17,15,45,789.0,93.5,3.7,21.0,487.0,776.71,609.43
2017,2,17,16,0,770.0,89.0,3.5,21.0,442.0,732.89,578.69
2017,2,17,16,15,738.5,84.0,3.05,20.0,392.0,681.4,542.93
2017,2,17,16,30,707.0,79.0,2.6,19.0,342.0,625.76,503.15
2017,2,17,16,45,666.0,72.0,2.15,18.5,290.0,561.27,453.63
2017,2,17,17,0,625.0,65.0,1.7,18.0,238.0,498.16,402.97
2017,2,17,17,15,553.0,57.0,1.7,17.0,185.5,417.47,338.78
2017,2,17,17,30,481.0,49.0,1.7,16.0,133.0,342.11,275.62
2017,2,17,17,45,363.0,36.5,1.7,15.5,86.5,245.51,191.86
2017,2,17,18,0,245.0,24.0,1.7,15.0,40.0,155.06,87.14
2017,2,17,18,15,122.5,12.0,1.75,14.5,20.0,57.92,0.0
2017,2,17,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,17,18,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,2,17,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,2,17,19,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,2,17,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,17,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,2,17,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,2,17,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2017,2,17,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,2,17,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,2,17,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,17,21,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2017,2,17,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,2,17,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,2,17,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,17,22,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2017,2,17,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,17,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,2,17,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,17,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,2,17,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,17,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,2,18,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,18,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,2,18,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,18,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,18,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,18,1,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2017,2,18,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,18,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,18,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,18,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,18,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,18,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,2,18,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,18,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,18,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,18,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,2,18,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,18,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,2,18,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,18,4,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,2,18,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,18,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,18,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,18,5,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,18,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,18,6,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,18,6,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,18,6,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2017,2,18,7,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,18,7,15,128.5,11.0,2.8,11.5,19.0,10.48,0.0
2017,2,18,7,30,257.0,22.0,3.0,12.0,38.0,17.83,4.31
2017,2,18,7,45,392.5,32.5,3.25,13.0,85.0,25.31,16.17
2017,2,18,8,0,528.0,43.0,3.5,14.0,132.0,32.43,23.04
2017,2,18,8,15,600.5,50.0,3.5,14.5,186.0,62.17,32.15
2017,2,18,8,30,673.0,57.0,3.5,15.0,240.0,118.52,66.33
2017,2,18,8,45,722.5,61.0,3.5,16.0,294.5,174.09,109.43
2017,2,18,9,0,772.0,65.0,3.5,17.0,349.0,235.19,161.48
2017,2,18,9,15,802.0,68.5,3.55,18.0,400.5,295.39,214.81
2017,2,18,9,30,832.0,72.0,3.6,19.0,452.0,358.06,269.59
2017,2,18,9,45,854.0,74.5,3.65,20.0,499.0,419.83,322.38
2017,2,18,10,0,876.0,77.0,3.7,21.0,546.0,480.81,372.78
2017,2,18,10,15,891.0,79.0,3.75,21.5,587.0,538.21,419.47
2017,2,18,10,30,906.0,81.0,3.8,22.0,628.0,595.05,464.2
2017,2,18,10,45,915.5,83.0,3.9,22.5,661.5,647.67,504.56
2017,2,18,11,0,925.0,85.0,4.0,23.0,695.0,698.64,542.57
2017,2,18,11,15,932.5,86.0,4.05,23.5,721.5,745.28,575.34
2017,2,18,11,30,940.0,87.0,4.1,24.0,748.0,789.6,604.91
2017,2,18,11,45,942.0,89.0,4.2,24.5,765.0,828.17,630.34
2017,2,18,12,0,944.0,91.0,4.3,25.0,782.0,863.65,653.47
2017,2,18,12,15,946.0,91.5,4.3,25.0,791.0,894.27,674.01
2017,2,18,12,30,948.0,92.0,4.3,25.0,800.0,921.48,692.24
2017,2,18,12,45,946.0,93.0,4.35,25.5,799.5,942.18,704.95
2017,2,18,13,0,944.0,94.0,4.4,26.0,799.0,959.1,715.21
2017,2,18,13,15,941.5,93.5,4.3,26.0,790.5,970.08,722.2
2017,2,18,13,30,939.0,93.0,4.2,26.0,782.0,977.16,726.73
2017,2,18,13,45,930.5,94.0,4.1,26.0,763.5,976.49,726.23
2017,2,18,14,0,922.0,95.0,4.0,26.0,745.0,971.94,723.34
2017,2,18,14,15,646.5,192.5,3.7,25.5,640.5,837.92,632.53
2017,2,18,14,30,371.0,290.0,3.4,25.0,536.0,672.39,511.1
2017,2,18,14,45,626.0,189.5,3.15,25.0,581.0,807.08,613.76
2017,2,18,15,0,881.0,89.0,2.9,25.0,626.0,899.22,675.88
2017,2,18,15,15,565.0,166.0,2.55,24.5,502.0,702.81,538.87
2017,2,18,15,30,249.0,243.0,2.2,24.0,378.0,499.5,385.87
2017,2,18,15,45,527.5,161.0,1.85,23.5,415.0,640.69,497.32
2017,2,18,16,0,806.0,79.0,1.5,23.0,452.0,750.96,575.79
2017,2,18,16,15,776.0,75.0,1.4,22.5,401.5,696.52,538.22
2017,2,18,16,30,746.0,71.0,1.3,22.0,351.0,641.46,500.97
2017,2,18,16,45,704.5,65.0,1.25,21.5,298.0,575.98,454.99
2017,2,18,17,0,663.0,59.0,1.2,21.0,245.0,515.61,409.42
2017,2,18,17,15,594.0,52.0,1.2,20.0,191.5,436.13,347.83
2017,2,18,17,30,525.0,45.0,1.2,19.0,138.0,361.76,286.88
2017,2,18,17,45,406.5,34.0,1.3,18.5,90.5,264.28,204.2
2017,2,18,18,0,288.0,23.0,1.4,18.0,43.0,174.06,103.21
2017,2,18,18,15,144.0,11.5,1.45,17.5,21.5,65.75,0.0
2017,2,18,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,2,18,18,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,2,18,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,2,18,19,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,2,18,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,2,18,19,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,2,18,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,18,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2017,2,18,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,18,20,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,18,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,18,21,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2017,2,18,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,18,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,2,18,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,18,22,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,18,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,2,18,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,2,18,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,2,18,23,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,2,18,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,2,18,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,2,19,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,2,19,0,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,2,19,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,2,19,0,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,19,1,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,19,1,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,19,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,19,1,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,2,19,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,19,2,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,19,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,19,2,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2017,2,19,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,19,3,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,2,19,3,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,19,3,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,2,19,4,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,19,4,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,2,19,4,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,19,4,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,19,5,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,19,5,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,2,19,5,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,19,5,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,2,19,6,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,19,6,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,2,19,6,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,19,6,45,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2017,2,19,7,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,19,7,15,0.0,7.0,3.75,17.0,7.0,6.67,0.0
2017,2,19,7,30,0.0,14.0,3.9,17.0,14.0,12.98,2.31
2017,2,19,7,45,0.0,33.5,4.05,17.5,33.5,30.73,20.49
2017,2,19,8,0,0.0,53.0,4.2,18.0,53.0,47.75,35.95
2017,2,19,8,15,0.5,74.5,4.2,18.0,75.0,66.72,50.43
2017,2,19,8,30,1.0,96.0,4.2,18.0,97.0,86.37,67.03
2017,2,19,8,45,7.5,116.5,4.2,18.5,119.5,106.51,83.33
2017,2,19,9,0,14.0,137.0,4.2,19.0,142.0,127.62,100.2
2017,2,19,9,15,7.0,134.0,4.4,19.0,136.5,125.04,98.11
2017,2,19,9,30,0.0,131.0,4.6,19.0,131.0,121.04,94.73
2017,2,19,9,45,0.0,145.0,4.8,19.5,145.0,134.29,105.05
2017,2,19,10,0,0.0,159.0,5.0,20.0,159.0,147.62,115.32
2017,2,19,10,15,13.5,199.5,5.05,20.0,208.0,192.56,151.18
2017,2,19,10,30,27.0,240.0,5.1,20.0,257.0,239.42,188.22
2017,2,19,10,45,59.5,276.5,5.2,20.5,315.5,299.82,235.47
2017,2,19,11,0,92.0,313.0,5.3,21.0,374.0,361.33,282.97
2017,2,19,11,15,46.0,211.0,5.4,21.0,241.5,234.85,183.68
2017,2,19,11,30,0.0,109.0,5.5,21.0,109.0,101.83,76.83
2017,2,19,11,45,0.0,94.5,5.6,21.5,94.5,88.19,65.73
2017,2,19,12,0,0.0,80.0,5.7,22.0,80.0,74.63,54.67
2017,2,19,12,15,0.0,81.0,5.7,22.0,81.0,75.57,55.4
2017,2,19,12,30,0.0,82.0,5.7,22.0,82.0,76.51,56.13
2017,2,19,12,45,4.5,149.0,5.7,22.5,152.5,144.32,110.16
2017,2,19,13,0,9.0,216.0,5.7,23.0,223.0,214.15,164.83
2017,2,19,13,15,8.5,214.0,5.6,23.0,221.0,212.24,163.27
2017,2,19,13,30,8.0,212.0,5.5,23.0,219.0,210.29,161.81
2017,2,19,13,45,282.5,230.0,5.45,23.0,431.0,518.96,408.19
2017,2,19,14,0,557.0,248.0,5.4,23.0,643.0,811.6,627.8
2017,2,19,14,15,542.5,242.0,5.3,23.0,616.0,792.19,612.56
2017,2,19,14,30,528.0,236.0,5.2,23.0,589.0,770.44,597.24
2017,2,19,14,45,285.5,247.5,5.15,23.0,437.5,544.63,426.63
2017,2,19,15,0,43.0,259.0,5.1,23.0,286.0,311.23,242.44
2017,2,19,15,15,176.0,247.0,4.85,22.5,345.0,429.4,339.52
2017,2,19,15,30,309.0,235.0,4.6,22.0,404.0,541.19,428.73
2017,2,19,15,45,154.5,159.0,4.45,22.0,243.5,303.68,243.28
2017,2,19,16,0,0.0,83.0,4.3,22.0,83.0,77.32,57.88
2017,2,19,16,15,0.0,73.0,3.9,21.5,73.0,67.93,50.63
2017,2,19,16,30,0.0,63.0,3.5,21.0,63.0,58.59,43.17
2017,2,19,16,45,0.0,53.0,3.15,21.0,53.0,49.26,35.52
2017,2,19,17,0,0.0,43.0,2.8,21.0,43.0,39.94,27.78
2017,2,19,17,15,0.0,33.0,2.55,20.5,33.0,30.62,19.98
2017,2,19,17,30,0.0,23.0,2.3,20.0,23.0,21.32,12.08
2017,2,19,17,45,0.0,14.5,2.1,19.5,14.5,13.43,5.28
2017,2,19,18,0,0.0,6.0,1.9,19.0,6.0,5.55,0.0
2017,2,19,18,15,0.0,3.0,2.05,19.0,3.0,2.86,0.0
2017,2,19,18,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,2,19,18,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,2,19,19,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,2,19,19,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,2,19,19,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,2,19,19,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,19,20,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,19,20,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,19,20,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,19,20,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,19,21,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,19,21,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,19,21,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,19,21,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,19,22,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,19,22,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,2,19,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,2,19,22,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,2,19,23,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,19,23,15,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2017,2,19,23,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,2,19,23,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,2,20,0,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,2,20,0,15,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,2,20,0,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,2,20,0,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,2,20,1,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,2,20,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,2,20,1,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,2,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,2,20,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,2,20,2,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,2,20,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,2,20,2,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,2,20,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,2,20,3,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,2,20,3,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,20,3,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,20,4,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,2,20,4,15,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2017,2,20,4,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,2,20,4,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2017,2,20,5,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,2,20,5,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2017,2,20,5,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,2,20,5,45,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2017,2,20,6,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,2,20,6,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2017,2,20,6,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,20,6,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,2,20,7,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,20,7,15,0.0,1.0,3.35,12.0,1.0,0.95,0.0
2017,2,20,7,30,0.0,2.0,3.3,12.0,2.0,1.85,0.0
2017,2,20,7,45,0.0,5.5,3.25,12.0,5.5,5.09,0.0
2017,2,20,8,0,0.0,9.0,3.2,12.0,9.0,8.33,1.8
2017,2,20,8,15,0.0,12.5,3.15,12.0,12.5,11.58,4.35
2017,2,20,8,30,0.0,16.0,3.1,12.0,16.0,14.83,7.21
2017,2,20,8,45,0.0,19.5,3.05,12.5,19.5,18.08,9.99
2017,2,20,9,0,0.0,23.0,3.0,13.0,23.0,21.34,12.74
2017,2,20,9,15,20.5,106.0,2.8,13.0,115.5,103.8,82.23
2017,2,20,9,30,41.0,189.0,2.6,13.0,208.0,187.12,150.83
2017,2,20,9,45,21.0,177.5,2.4,13.5,187.5,172.42,138.34
2017,2,20,10,0,1.0,166.0,2.2,14.0,167.0,154.52,123.17
2017,2,20,10,15,0.5,165.5,1.9,14.5,166.5,154.31,122.4
2017,2,20,10,30,0.0,165.0,1.6,15.0,166.0,153.95,121.47
2017,2,20,10,45,45.0,240.0,1.3,16.0,270.5,255.89,202.28
2017,2,20,11,0,90.0,315.0,1.0,17.0,375.0,361.98,282.12
2017,2,20,11,15,264.5,304.5,1.35,17.5,490.5,492.07,382.43
2017,2,20,11,30,439.0,294.0,1.7,18.0,606.0,631.52,486.88
2017,2,20,11,45,270.5,327.5,2.1,19.0,521.5,547.22,421.71
2017,2,20,12,0,102.0,361.0,2.5,20.0,437.0,440.44,338.89
2017,2,20,12,15,142.5,370.5,2.65,20.0,478.0,499.0,384.06
2017,2,20,12,30,183.0,380.0,2.8,20.0,519.0,551.01,423.32
2017,2,20,12,45,165.0,379.5,2.95,20.5,505.0,541.81,415.49
2017,2,20,13,0,147.0,379.0,3.1,21.0,491.0,531.22,406.99
2017,2,20,13,15,202.5,371.0,3.1,21.0,522.5,578.77,443.71
2017,2,20,13,30,258.0,363.0,3.1,21.0,554.0,639.38,489.02
2017,2,20,13,45,166.5,348.5,3.1,21.0,471.0,529.57,407.13
2017,2,20,14,0,75.0,334.0,3.1,21.0,388.0,417.4,322.07
2017,2,20,14,15,518.5,206.0,3.05,21.0,556.0,730.75,566.55
2017,2,20,14,30,962.0,78.0,3.0,21.0,724.0,985.93,743.92
2017,2,20,14,45,944.0,80.0,3.0,21.0,688.0,962.04,726.73
2017,2,20,15,0,926.0,82.0,3.0,21.0,652.0,934.87,709.93
2017,2,20,15,15,911.0,80.0,2.85,20.5,610.5,902.47,689.74
2017,2,20,15,30,896.0,78.0,2.7,20.0,569.0,867.15,667.45
2017,2,20,15,45,873.0,75.5,2.6,20.0,521.0,821.95,637.17
2017,2,20,16,0,850.0,73.0,2.5,20.0,473.0,781.56,610.05
2017,2,20,16,15,820.0,69.5,2.15,19.5,420.5,726.03,571.04
2017,2,20,16,30,790.0,66.0,1.8,19.0,368.0,669.78,530.79
2017,2,20,16,45,744.0,62.0,1.5,18.5,312.5,601.68,480.98
2017,2,20,17,0,698.0,58.0,1.2,18.0,257.0,535.02,429.03
2017,2,20,17,15,629.5,51.5,1.2,17.0,202.0,454.04,366.07
2017,2,20,17,30,561.0,45.0,1.2,16.0,147.0,382.59,306.95
2017,2,20,17,45,436.5,35.0,1.2,15.5,97.5,281.05,220.39
2017,2,20,18,0,312.0,25.0,1.2,15.0,48.0,189.38,123.98
2017,2,20,18,15,156.0,12.5,1.2,14.5,24.0,71.62,0.0
2017,2,20,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,20,18,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,2,20,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,2,20,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,2,20,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,2,20,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,2,20,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,2,20,20,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,2,20,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,20,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,20,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,20,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,20,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,20,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,2,20,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,20,22,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,2,20,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,20,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,20,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,20,23,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2017,2,20,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,20,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,21,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,2,21,0,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,2,21,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,2,21,0,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,2,21,1,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,2,21,1,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,2,21,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,2,21,1,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,2,21,2,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,2,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,2,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,2,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,3,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,3,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,3,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,3,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,4,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,4,15,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2017,2,21,4,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,2,21,4,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,2,21,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,2,21,5,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,2,21,5,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,2,21,5,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2017,2,21,6,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,2,21,6,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,2,21,6,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,2,21,6,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,2,21,7,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,2,21,7,15,218.0,11.0,5.05,9.5,27.0,10.48,0.0
2017,2,21,7,30,436.0,22.0,5.1,10.0,54.0,19.04,8.14
2017,2,21,7,45,555.5,29.5,5.15,11.0,106.5,24.33,15.67
2017,2,21,8,0,675.0,37.0,5.2,12.0,159.0,29.51,20.72
2017,2,21,8,15,738.5,42.0,5.05,12.5,217.0,66.97,31.28
2017,2,21,8,30,802.0,47.0,4.9,13.0,275.0,129.61,70.34
2017,2,21,8,45,841.0,50.5,4.8,14.0,331.5,191.28,119.93
2017,2,21,9,0,880.0,54.0,4.7,15.0,388.0,256.85,177.5
2017,2,21,9,15,905.0,56.5,4.8,16.0,441.5,321.02,235.69
2017,2,21,9,30,930.0,59.0,4.9,17.0,495.0,386.81,294.49
2017,2,21,9,45,947.5,61.0,5.0,18.0,543.5,450.35,350.03
2017,2,21,10,0,965.0,63.0,5.1,19.0,592.0,514.01,403.73
2017,2,21,10,15,977.0,64.5,5.2,19.5,634.0,574.13,453.66
2017,2,21,10,30,989.0,66.0,5.3,20.0,676.0,633.17,501.16
2017,2,21,10,45,997.0,67.5,5.4,20.5,710.5,688.37,544.34
2017,2,21,11,0,1005.0,69.0,5.5,21.0,745.0,741.54,584.82
2017,2,21,11,15,1010.5,70.0,5.45,21.0,771.5,790.13,619.21
2017,2,21,11,30,1016.0,71.0,5.4,21.0,798.0,835.98,651.24
2017,2,21,11,45,1016.5,73.5,5.35,21.5,816.0,876.58,677.88
2017,2,21,12,0,1017.0,76.0,5.3,22.0,834.0,913.7,701.78
2017,2,21,12,15,1018.5,76.5,5.25,22.0,842.5,945.89,723.45
2017,2,21,12,30,1020.0,77.0,5.2,22.0,851.0,974.36,742.49
2017,2,21,12,45,1019.0,77.0,5.2,22.5,851.0,996.19,755.84
2017,2,21,13,0,1018.0,77.0,5.2,23.0,851.0,1013.97,766.49
2017,2,21,13,15,1016.0,77.0,5.1,23.0,841.5,1026.71,774.54
2017,2,21,13,30,1014.0,77.0,5.0,23.0,832.0,1035.26,779.88
2017,2,21,13,45,1008.0,77.0,4.95,23.0,813.5,1035.87,780.42
2017,2,21,14,0,1002.0,77.0,4.9,23.0,795.0,1032.27,778.33
2017,2,21,14,15,995.5,76.0,4.8,23.0,768.5,1022.88,772.08
2017,2,21,14,30,989.0,75.0,4.7,23.0,742.0,1009.44,763.27
2017,2,21,14,45,978.0,74.0,4.6,23.0,707.0,987.93,749.13
2017,2,21,15,0,967.0,73.0,4.5,23.0,672.0,962.74,732.64
2017,2,21,15,15,954.0,71.5,4.15,22.5,630.5,931.72,712.5
2017,2,21,15,30,941.0,70.0,3.8,22.0,589.0,897.52,690.14
2017,2,21,15,45,921.0,68.0,3.45,22.0,541.0,853.99,659.76
2017,2,21,16,0,901.0,66.0,3.1,22.0,493.0,808.25,627.65
2017,2,21,16,15,874.5,63.0,2.75,21.0,440.0,754.42,591.64
2017,2,21,16,30,848.0,60.0,2.4,20.0,387.0,699.57,554.01
2017,2,21,16,45,808.0,56.0,2.05,19.5,330.5,639.16,510.09
2017,2,21,17,0,768.0,52.0,1.7,19.0,274.0,573.6,459.65
