Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,3,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,3,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,3,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,3,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,3,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,4,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,4,0,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2017,3,4,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,4,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,4,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,4,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,3,4,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,4,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,4,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,4,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,4,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,3,4,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,4,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,4,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,4,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,4,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,3,4,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,4,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,4,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,4,5,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,3,4,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,4,5,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,3,4,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,4,6,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,4,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,4,6,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2017,3,4,7,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,4,7,15,0.0,0.5,2.35,10.0,0.5,0.46,0.0
2017,3,4,7,30,0.0,1.0,2.5,10.0,1.0,0.92,0.0
2017,3,4,7,45,0.0,2.0,2.65,10.5,2.0,1.85,0.0
2017,3,4,8,0,0.0,3.0,2.8,11.0,3.0,2.78,0.0
2017,3,4,8,15,0.0,4.0,2.8,11.0,4.0,3.7,0.0
2017,3,4,8,30,0.0,5.0,2.8,11.0,5.0,4.63,0.0
2017,3,4,8,45,0.0,37.0,2.8,11.0,37.0,34.35,24.14
2017,3,4,9,0,0.0,69.0,2.8,11.0,69.0,64.2,49.65
2017,3,4,9,15,0.0,68.0,2.95,11.0,68.0,63.27,48.66
2017,3,4,9,30,0.0,67.0,3.1,11.0,67.0,62.35,47.7
2017,3,4,9,45,0.0,108.0,3.3,11.5,108.0,100.44,79.52
2017,3,4,10,0,0.0,149.0,3.5,12.0,149.0,138.36,110.61
2017,3,4,10,15,2.0,167.0,3.55,12.0,168.5,156.4,125.15
2017,3,4,10,30,4.0,185.0,3.6,12.0,188.0,174.79,139.94
2017,3,4,10,45,2.0,170.0,3.7,12.5,172.0,160.04,127.32
2017,3,4,11,0,0.0,155.0,3.8,13.0,156.0,144.91,114.51
2017,3,4,11,15,0.0,107.0,3.85,13.0,107.5,99.93,77.5
2017,3,4,11,30,0.0,59.0,3.9,13.0,59.0,55.02,40.31
2017,3,4,11,45,0.0,74.5,3.95,13.0,74.5,69.52,52.31
2017,3,4,12,0,0.0,90.0,4.0,13.0,90.0,84.04,64.25
2017,3,4,12,15,0.0,96.0,4.0,13.0,96.0,89.7,68.87
2017,3,4,12,30,0.0,102.0,4.0,13.0,102.0,95.39,73.52
2017,3,4,12,45,0.0,84.5,4.0,13.5,84.5,78.9,59.82
2017,3,4,13,0,0.0,67.0,4.0,14.0,67.0,62.53,46.24
2017,3,4,13,15,0.0,86.5,4.0,14.0,86.5,80.77,61.29
2017,3,4,13,30,0.0,106.0,4.0,14.0,106.0,99.24,76.47
2017,3,4,13,45,0.0,91.5,4.05,14.0,91.5,85.42,65.18
2017,3,4,14,0,0.0,77.0,4.1,14.0,77.0,71.84,54.07
2017,3,4,14,15,0.0,83.5,4.0,14.0,83.5,77.9,59.16
2017,3,4,14,30,0.0,90.0,3.9,14.0,90.0,83.96,64.26
2017,3,4,14,45,0.0,77.5,3.85,14.0,77.5,72.25,54.68
2017,3,4,15,0,0.0,65.0,3.8,14.0,65.0,60.55,45.08
2017,3,4,15,15,0.0,60.0,3.7,13.5,60.0,55.87,41.38
2017,3,4,15,30,0.0,55.0,3.6,13.0,55.0,51.19,37.65
2017,3,4,15,45,0.0,41.0,3.5,13.0,41.0,38.12,26.74
2017,3,4,16,0,0.0,27.0,3.4,13.0,27.0,25.08,15.75
2017,3,4,16,15,0.0,25.0,3.4,13.0,25.0,23.21,14.23
2017,3,4,16,30,0.0,23.0,3.4,13.0,23.0,21.34,12.69
2017,3,4,16,45,0.0,20.0,3.4,13.0,20.0,18.55,10.34
2017,3,4,17,0,0.0,17.0,3.4,13.0,17.0,15.76,7.96
2017,3,4,17,15,0.0,13.5,3.4,13.0,13.5,12.51,5.15
2017,3,4,17,30,0.0,10.0,3.4,13.0,10.0,9.26,2.31
2017,3,4,17,45,0.0,7.0,3.4,13.0,7.0,6.48,0.0
2017,3,4,18,0,0.0,4.0,3.4,13.0,4.0,3.7,0.0
2017,3,4,18,15,0.0,2.0,3.45,12.5,2.0,1.85,0.0
2017,3,4,18,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,4,18,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,3,4,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,3,4,19,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,4,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,4,19,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,4,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,4,20,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,4,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,4,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,4,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,4,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,3,4,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,4,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,3,4,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,4,22,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,4,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,4,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,4,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,4,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,4,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,4,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,5,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,5,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,3,5,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,1,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,3,5,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,5,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,5,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,5,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,3,5,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,5,2,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2017,3,5,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,5,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,3,5,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,5,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,3,5,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,5,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,3,5,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,5,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,5,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,5,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,5,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,5,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,5,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,5,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,3,5,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,5,6,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,3,5,7,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,5,7,15,154.0,20.5,1.65,12.5,39.5,16.02,4.58
2017,3,5,7,30,308.0,41.0,1.7,13.0,79.0,32.98,22.95
2017,3,5,7,45,408.5,52.0,1.8,13.5,130.0,39.97,29.85
2017,3,5,8,0,509.0,63.0,1.9,14.0,181.0,49.47,38.6
2017,3,5,8,15,569.0,71.0,1.9,14.5,235.5,95.69,55.04
2017,3,5,8,30,629.0,79.0,1.9,15.0,290.0,149.48,92.63
2017,3,5,8,45,657.5,88.5,1.95,15.5,342.0,205.67,139.42
2017,3,5,9,0,686.0,98.0,2.0,16.0,394.0,264.95,190.97
2017,3,5,9,15,343.0,107.0,2.15,16.5,255.0,206.76,157.46
2017,3,5,9,30,0.0,116.0,2.3,17.0,116.0,107.56,83.68
2017,3,5,9,45,0.0,135.5,2.45,17.5,135.5,125.65,98.14
2017,3,5,10,0,0.0,155.0,2.6,18.0,155.0,143.87,112.37
2017,3,5,10,15,3.0,175.5,2.75,18.5,177.5,164.81,128.65
2017,3,5,10,30,6.0,196.0,2.9,19.0,200.0,186.22,145.17
2017,3,5,10,45,5.5,193.5,3.1,19.5,198.0,184.29,143.1
2017,3,5,11,0,5.0,191.0,3.3,20.0,196.0,182.22,141.0
2017,3,5,11,15,10.5,228.5,3.4,20.0,237.5,222.34,172.43
2017,3,5,11,30,16.0,266.0,3.5,20.0,279.0,263.36,204.19
2017,3,5,11,45,16.0,268.5,3.6,20.5,281.5,267.0,206.39
2017,3,5,12,0,16.0,271.0,3.7,21.0,284.0,270.58,208.66
2017,3,5,12,15,14.0,261.0,3.75,21.0,272.5,260.17,200.52
2017,3,5,12,30,12.0,251.0,3.8,21.0,261.0,249.51,192.24
2017,3,5,12,45,15.5,272.0,3.85,21.5,285.0,274.19,210.99
2017,3,5,13,0,19.0,293.0,3.9,22.0,309.0,299.3,229.86
2017,3,5,13,15,24.5,308.0,3.9,22.0,328.0,320.7,246.35
2017,3,5,13,30,30.0,323.0,3.9,22.0,347.0,355.74,273.1
2017,3,5,13,45,102.0,352.5,3.95,22.0,431.0,459.26,353.47
2017,3,5,14,0,174.0,382.0,4.0,22.0,515.0,577.77,442.69
2017,3,5,14,15,129.5,361.0,3.95,22.0,458.5,514.15,394.72
2017,3,5,14,30,85.0,340.0,3.9,22.0,402.0,436.0,336.16
2017,3,5,14,45,63.5,310.0,3.85,22.0,355.5,383.52,296.88
2017,3,5,15,0,42.0,280.0,3.8,22.0,309.0,331.16,257.06
2017,3,5,15,15,87.0,278.5,3.65,22.0,332.0,372.16,290.73
2017,3,5,15,30,132.0,277.0,3.5,22.0,355.0,425.0,332.68
2017,3,5,15,45,72.0,229.5,3.4,22.0,271.5,303.95,238.91
2017,3,5,16,0,12.0,182.0,3.3,22.0,188.0,189.26,147.8
2017,3,5,16,15,6.0,146.5,2.95,21.5,149.5,147.56,115.14
2017,3,5,16,30,0.0,111.0,2.6,21.0,111.0,106.47,82.21
2017,3,5,16,45,247.5,108.5,2.3,20.5,189.0,306.23,250.06
2017,3,5,17,0,495.0,106.0,2.0,20.0,267.0,469.5,379.57
2017,3,5,17,15,429.0,93.5,1.85,19.5,214.0,391.89,316.74
2017,3,5,17,30,363.0,81.0,1.7,19.0,161.0,319.81,257.58
2017,3,5,17,45,263.5,63.5,1.55,18.5,113.0,230.86,183.01
2017,3,5,18,0,164.0,46.0,1.4,18.0,65.0,145.06,109.35
2017,3,5,18,15,82.0,23.0,1.45,17.5,32.5,68.56,19.74
2017,3,5,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,5,18,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,3,5,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,5,19,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,3,5,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,5,19,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,5,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,5,20,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,5,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,5,20,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,3,5,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,3,5,21,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,3,5,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,3,5,21,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,3,5,22,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,5,22,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,3,5,22,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,3,5,22,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,3,5,23,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,5,23,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,5,23,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,5,23,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,6,0,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,6,0,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,6,0,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,6,0,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,6,1,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,6,1,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2017,3,6,1,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,6,1,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2017,3,6,2,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,3,6,2,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2017,3,6,2,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,6,2,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2017,3,6,3,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,6,3,15,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,6,3,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,6,3,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,6,4,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,6,4,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2017,3,6,4,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,6,4,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,6,5,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,3,6,5,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2017,3,6,5,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,3,6,5,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,3,6,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,3,6,6,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,3,6,6,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,3,6,6,45,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2017,3,6,7,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,6,7,15,0.0,18.5,4.15,17.5,18.5,17.17,6.05
2017,3,6,7,30,0.0,37.0,4.3,18.0,37.0,33.73,23.14
2017,3,6,7,45,1.5,59.5,4.45,18.5,60.0,53.07,40.58
2017,3,6,8,0,3.0,82.0,4.6,19.0,83.0,72.28,57.68
2017,3,6,8,15,11.0,104.0,4.95,19.5,107.5,93.05,71.84
2017,3,6,8,30,19.0,126.0,5.3,20.0,132.0,115.1,89.43
2017,3,6,8,45,68.0,157.5,5.7,20.5,186.0,152.15,117.49
2017,3,6,9,0,117.0,189.0,6.1,21.0,240.0,196.97,152.25
2017,3,6,9,15,64.0,186.0,6.25,21.5,214.5,188.57,146.92
2017,3,6,9,30,11.0,183.0,6.4,22.0,189.0,172.1,134.18
2017,3,6,9,45,52.0,230.0,6.6,22.5,261.5,233.78,182.53
2017,3,6,10,0,93.0,277.0,6.8,23.0,334.0,301.52,235.23
2017,3,6,10,15,54.5,258.0,6.8,23.0,292.0,270.38,210.47
2017,3,6,10,30,16.0,239.0,6.8,23.0,250.0,232.19,179.83
2017,3,6,10,45,27.5,274.0,6.85,23.5,294.0,276.93,214.27
2017,3,6,11,0,39.0,309.0,6.9,24.0,338.0,321.46,248.07
2017,3,6,11,15,59.5,338.5,6.85,24.0,384.0,368.95,284.52
2017,3,6,11,30,80.0,368.0,6.8,24.0,430.0,418.6,322.33
2017,3,6,11,45,78.0,375.5,6.8,24.5,436.5,429.85,329.82
2017,3,6,12,0,76.0,383.0,6.8,25.0,443.0,440.78,337.13
2017,3,6,12,15,176.5,392.5,6.7,25.0,535.0,552.31,422.98
2017,3,6,12,30,277.0,402.0,6.6,25.0,627.0,670.44,511.66
2017,3,6,12,45,583.0,262.0,6.55,25.5,735.0,826.98,632.64
2017,3,6,13,0,889.0,122.0,6.5,26.0,843.0,971.25,734.76
2017,3,6,13,15,516.5,262.5,6.4,26.0,680.5,788.29,601.45
2017,3,6,13,30,144.0,403.0,6.3,26.0,518.0,564.5,428.15
2017,3,6,13,45,174.5,393.0,6.2,26.0,529.5,587.02,446.58
2017,3,6,14,0,205.0,383.0,6.1,26.0,541.0,608.76,463.73
2017,3,6,14,15,300.5,348.5,5.95,26.0,570.5,678.36,517.56
2017,3,6,14,30,396.0,314.0,5.8,26.0,600.0,731.16,558.73
2017,3,6,14,45,281.0,318.0,5.7,26.0,516.0,625.53,479.55
2017,3,6,15,0,166.0,322.0,5.6,26.0,432.0,508.12,390.76
2017,3,6,15,15,151.5,300.5,5.35,25.5,396.5,469.91,363.52
2017,3,6,15,30,137.0,279.0,5.1,25.0,361.0,431.58,335.66
2017,3,6,15,45,68.5,211.0,4.95,25.0,252.0,279.09,217.97
2017,3,6,16,0,0.0,143.0,4.8,25.0,143.0,137.71,105.24
2017,3,6,16,15,0.0,109.5,4.5,24.5,109.5,103.93,78.84
2017,3,6,16,30,0.0,76.0,4.2,24.0,76.0,70.74,52.36
2017,3,6,16,45,274.5,84.0,3.9,23.5,174.5,307.95,250.53
2017,3,6,17,0,549.0,92.0,3.6,23.0,273.0,492.65,397.21
2017,3,6,17,15,482.5,82.5,3.45,22.5,219.5,414.2,333.96
2017,3,6,17,30,416.0,73.0,3.3,22.0,166.0,339.41,272.59
2017,3,6,17,45,297.0,59.5,3.2,22.0,116.5,242.53,191.19
2017,3,6,18,0,178.0,46.0,3.1,22.0,67.0,150.77,112.84
2017,3,6,18,15,89.0,23.0,3.25,21.5,33.5,71.36,25.3
2017,3,6,18,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,3,6,18,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,3,6,19,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,3,6,19,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2017,3,6,19,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,3,6,19,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,3,6,20,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,3,6,20,15,0.0,0.0,4.05,19.5,0.0,0.0,0.0
2017,3,6,20,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,6,20,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,3,6,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,3,6,21,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,6,21,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,6,21,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,3,6,22,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,6,22,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2017,3,6,22,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,3,6,22,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,6,23,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,3,6,23,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,3,6,23,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,3,6,23,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,3,7,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,3,7,0,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2017,3,7,0,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,7,0,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,3,7,1,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,7,1,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,7,1,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,7,1,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,7,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,7,2,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2017,3,7,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,7,2,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,3,7,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,7,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,7,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,7,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,7,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,7,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,3,7,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,7,4,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,3,7,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,7,5,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,7,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,3,7,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,3,7,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,3,7,6,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2017,3,7,6,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,3,7,6,45,0.0,3.0,1.35,17.5,3.0,0.0,0.0
2017,3,7,7,0,0.0,6.0,1.5,18.0,6.0,5.72,0.0
2017,3,7,7,15,62.5,31.0,1.55,18.5,39.0,26.22,13.27
2017,3,7,7,30,125.0,56.0,1.6,19.0,72.0,44.49,32.29
2017,3,7,7,45,198.0,77.5,1.65,19.5,118.0,60.5,46.88
2017,3,7,8,0,271.0,99.0,1.7,20.0,164.0,79.33,58.51
2017,3,7,8,15,324.5,116.5,1.7,20.0,213.5,118.81,81.16
2017,3,7,8,30,378.0,134.0,1.7,20.0,263.0,163.17,112.66
2017,3,7,8,45,446.0,135.0,1.75,20.5,313.0,205.31,144.77
2017,3,7,9,0,514.0,136.0,1.8,21.0,363.0,255.27,185.09
2017,3,7,9,15,459.5,170.0,2.0,21.0,390.5,301.83,226.69
2017,3,7,9,30,405.0,204.0,2.2,21.0,418.0,341.78,261.48
2017,3,7,9,45,341.5,239.0,2.4,21.0,431.0,371.22,286.64
2017,3,7,10,0,278.0,274.0,2.6,21.0,444.0,393.8,305.12
2017,3,7,10,15,144.0,247.0,2.9,21.0,335.5,311.86,242.9
2017,3,7,10,30,10.0,220.0,3.2,21.0,227.0,210.93,163.17
2017,3,7,10,45,11.5,231.0,3.5,21.0,239.5,223.29,172.88
2017,3,7,11,0,13.0,242.0,3.8,21.0,252.0,235.83,182.48
2017,3,7,11,15,20.0,273.5,3.95,21.0,289.0,272.11,210.52
2017,3,7,11,30,27.0,305.0,4.1,21.0,326.0,315.18,243.52
2017,3,7,11,45,26.0,308.5,4.35,21.0,329.0,313.76,242.3
2017,3,7,12,0,25.0,312.0,4.6,21.0,332.0,318.05,245.61
2017,3,7,12,15,53.5,354.5,4.65,21.0,398.0,396.49,306.04
2017,3,7,12,30,82.0,397.0,4.7,21.0,464.0,469.76,361.54
2017,3,7,12,45,129.0,406.5,4.8,21.0,512.0,538.32,413.87
2017,3,7,13,0,176.0,416.0,4.9,21.0,560.0,598.36,459.57
2017,3,7,13,15,155.5,409.5,4.9,21.0,535.5,577.71,443.81
2017,3,7,13,30,135.0,403.0,4.9,21.0,511.0,555.79,427.42
2017,3,7,13,45,119.0,390.0,4.95,21.0,483.5,530.07,408.53
2017,3,7,14,0,103.0,377.0,5.0,21.0,456.0,489.77,378.78
2017,3,7,14,15,211.5,356.5,4.95,21.0,512.0,587.79,456.06
2017,3,7,14,30,320.0,336.0,4.9,21.0,568.0,683.81,529.89
2017,3,7,14,45,293.0,324.0,4.9,21.0,529.0,643.8,500.45
2017,3,7,15,0,266.0,312.0,4.9,21.0,490.0,603.19,470.95
2017,3,7,15,15,252.0,293.5,4.85,20.5,454.0,566.59,445.39
2017,3,7,15,30,238.0,275.0,4.8,20.0,418.0,515.6,408.78
2017,3,7,15,45,271.5,246.5,4.75,20.0,397.5,520.48,414.67
2017,3,7,16,0,305.0,218.0,4.7,20.0,377.0,508.14,407.37
2017,3,7,16,15,185.0,198.0,4.5,19.5,291.5,369.23,298.06
2017,3,7,16,30,65.0,178.0,4.3,19.0,206.0,240.28,193.46
2017,3,7,16,45,56.0,155.5,4.1,18.5,177.5,208.02,168.1
2017,3,7,17,0,47.0,133.0,3.9,18.0,149.0,176.33,142.51
2017,3,7,17,15,212.0,107.0,3.75,17.5,157.5,265.94,219.04
2017,3,7,17,30,377.0,81.0,3.6,17.0,166.0,327.72,268.9
2017,3,7,17,45,290.5,63.0,3.5,16.5,117.5,243.68,196.48
2017,3,7,18,0,204.0,45.0,3.4,16.0,69.0,168.82,130.23
2017,3,7,18,15,102.0,22.5,3.5,15.5,34.5,82.89,36.09
2017,3,7,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,3,7,18,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,3,7,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,3,7,19,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2017,3,7,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,7,19,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,7,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,7,20,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2017,3,7,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,3,7,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,3,7,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,7,21,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2017,3,7,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,7,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,7,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,7,22,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2017,3,7,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,7,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,7,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,7,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,7,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,7,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,3,8,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,8,0,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2017,3,8,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,8,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,3,8,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,8,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,3,8,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,3,8,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,3,8,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,5,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,6,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,6,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,8,6,45,17.0,5.5,2.3,10.5,6.0,0.0,0.0
2017,3,8,7,0,34.0,11.0,2.5,11.0,12.0,10.48,0.0
2017,3,8,7,15,156.0,30.0,2.5,11.5,49.5,23.57,12.55
2017,3,8,7,30,278.0,49.0,2.5,12.0,87.0,37.83,27.56
2017,3,8,7,45,139.0,52.5,2.5,12.5,71.5,42.2,32.07
2017,3,8,8,0,0.0,56.0,2.5,13.0,56.0,51.77,38.84
2017,3,8,8,15,0.0,72.0,2.45,13.5,72.0,66.22,51.18
2017,3,8,8,30,0.0,88.0,2.4,14.0,88.0,80.81,63.36
2017,3,8,8,45,0.0,93.5,2.4,14.5,93.5,86.28,67.64
2017,3,8,9,0,0.0,99.0,2.4,15.0,99.0,91.62,71.73
2017,3,8,9,15,1.5,134.0,2.3,15.5,135.0,123.9,98.0
2017,3,8,9,30,3.0,169.0,2.2,16.0,171.0,156.59,124.09
2017,3,8,9,45,5.0,183.0,2.15,16.5,186.5,171.07,135.08
2017,3,8,10,0,7.0,197.0,2.1,17.0,202.0,185.83,146.24
2017,3,8,10,15,133.0,258.0,2.1,17.0,349.0,316.1,249.68
2017,3,8,10,30,259.0,319.0,2.1,17.0,496.0,461.38,361.18
2017,3,8,10,45,258.0,337.0,2.15,17.5,520.0,494.43,384.5
2017,3,8,11,0,257.0,355.0,2.2,18.0,544.0,527.0,407.68
2017,3,8,11,15,546.5,249.0,2.25,18.5,669.0,660.39,510.49
2017,3,8,11,30,836.0,143.0,2.3,19.0,794.0,808.07,617.88
2017,3,8,11,45,497.5,276.0,2.35,19.5,665.5,695.9,531.36
2017,3,8,12,0,159.0,409.0,2.4,20.0,537.0,545.71,414.61
2017,3,8,12,15,118.5,402.5,2.45,20.5,498.5,511.78,389.18
2017,3,8,12,30,78.0,396.0,2.5,21.0,460.0,465.01,353.5
2017,3,8,12,45,63.0,381.5,2.65,21.5,433.5,440.14,334.78
2017,3,8,13,0,48.0,367.0,2.8,22.0,407.0,414.16,315.02
2017,3,8,13,15,31.0,314.5,2.8,22.0,340.5,345.18,263.56
2017,3,8,13,30,14.0,262.0,2.8,22.0,274.0,265.15,202.92
2017,3,8,13,45,11.0,238.5,2.8,22.5,248.0,239.38,183.14
2017,3,8,14,0,8.0,215.0,2.8,23.0,222.0,213.5,163.06
2017,3,8,14,15,22.0,260.0,2.8,23.0,277.0,273.08,209.56
2017,3,8,14,30,36.0,305.0,2.8,23.0,332.0,349.22,267.71
2017,3,8,14,45,43.0,299.0,2.8,23.0,329.5,351.06,269.58
2017,3,8,15,0,50.0,293.0,2.8,23.0,327.0,352.7,271.65
2017,3,8,15,15,37.5,262.5,2.75,23.0,287.0,308.18,238.08
2017,3,8,15,30,25.0,232.0,2.7,23.0,247.0,251.09,194.57
2017,3,8,15,45,134.5,230.5,2.7,23.0,302.0,370.93,291.12
2017,3,8,16,0,244.0,229.0,2.7,23.0,357.0,471.21,369.96
2017,3,8,16,15,177.0,207.5,2.45,22.5,295.0,374.43,295.86
2017,3,8,16,30,110.0,186.0,2.2,22.0,233.0,295.04,234.11
2017,3,8,16,45,97.5,163.0,2.0,21.5,200.5,246.5,196.8
2017,3,8,17,0,85.0,140.0,1.8,21.0,168.0,210.18,168.21
2017,3,8,17,15,230.0,110.5,1.65,20.5,167.5,281.35,227.5
2017,3,8,17,30,375.0,81.0,1.5,20.0,167.0,326.62,262.59
2017,3,8,17,45,283.0,64.0,1.35,19.5,118.5,241.04,190.71
2017,3,8,18,0,191.0,47.0,1.2,19.0,70.0,165.36,125.64
2017,3,8,18,15,95.5,23.5,1.2,18.5,35.0,74.88,35.11
2017,3,8,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,3,8,18,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,3,8,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,3,8,19,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,3,8,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,3,8,19,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,3,8,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,8,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,3,8,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,8,20,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,3,8,21,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,3,8,21,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2017,3,8,21,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,8,21,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,3,8,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,8,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,3,8,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,8,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,8,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,8,23,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2017,3,8,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,8,23,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,9,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,9,0,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,9,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,9,0,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,9,1,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,9,1,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,3,9,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,9,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,9,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,9,2,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,3,9,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,3,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,4,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,3,9,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,3,9,4,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,3,9,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,3,9,5,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,3,9,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,3,9,5,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,3,9,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,9,6,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2017,3,9,6,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,9,6,45,0.0,2.5,2.4,16.5,2.5,0.0,0.0
2017,3,9,7,0,0.0,5.0,2.7,17.0,5.0,4.77,0.0
2017,3,9,7,15,0.0,18.5,2.8,17.0,18.5,17.16,7.75
2017,3,9,7,30,0.0,32.0,2.9,17.0,32.0,29.72,20.05
2017,3,9,7,45,0.0,49.5,3.05,17.5,49.5,45.46,34.27
2017,3,9,8,0,0.0,67.0,3.2,18.0,67.0,60.96,45.75
2017,3,9,8,15,0.0,85.5,3.35,18.5,85.5,77.67,59.7
2017,3,9,8,30,0.0,104.0,3.5,19.0,104.0,94.56,73.5
2017,3,9,8,45,0.0,123.5,3.65,19.5,123.5,112.45,87.86
2017,3,9,9,0,0.0,143.0,3.8,20.0,143.0,130.51,102.11
2017,3,9,9,15,11.5,173.5,3.85,20.5,180.0,162.18,126.87
2017,3,9,9,30,23.0,204.0,3.9,21.0,217.0,195.56,152.77
2017,3,9,9,45,48.5,241.0,3.95,21.5,270.5,242.26,188.86
2017,3,9,10,0,74.0,278.0,4.0,22.0,324.0,293.34,227.99
2017,3,9,10,15,92.0,302.5,4.0,22.0,363.5,332.22,257.76
2017,3,9,10,30,110.0,327.0,4.0,22.0,403.0,373.18,288.92
2017,3,9,10,45,111.0,344.0,4.0,22.5,423.5,397.83,306.65
2017,3,9,11,0,112.0,361.0,4.0,23.0,444.0,422.5,324.21
2017,3,9,11,15,99.5,369.5,4.0,23.0,445.0,428.84,328.33
2017,3,9,11,30,87.0,378.0,4.0,23.0,446.0,433.91,331.5
2017,3,9,11,45,122.0,395.0,4.0,23.0,492.5,492.44,375.38
2017,3,9,12,0,157.0,412.0,4.0,23.0,539.0,547.11,415.83
2017,3,9,12,15,211.0,411.0,3.95,23.0,584.0,602.06,456.75
2017,3,9,12,30,265.0,410.0,3.9,23.0,629.0,668.76,505.43
2017,3,9,12,45,149.0,376.5,3.85,23.0,500.0,525.43,399.31
2017,3,9,13,0,33.0,343.0,3.8,23.0,371.0,374.61,284.95
2017,3,9,13,15,78.5,374.5,3.7,23.0,438.5,454.13,346.04
2017,3,9,13,30,124.0,406.0,3.6,23.0,506.0,548.28,415.72
2017,3,9,13,45,159.0,398.0,3.55,23.0,523.0,577.44,437.84
2017,3,9,14,0,194.0,390.0,3.5,23.0,540.0,605.95,459.73
2017,3,9,14,15,210.5,374.0,3.4,23.0,532.5,606.52,461.01
2017,3,9,14,30,227.0,358.0,3.3,23.0,525.0,605.77,461.56
2017,3,9,14,45,250.5,336.5,3.2,23.0,512.5,603.85,461.66
2017,3,9,15,0,274.0,315.0,3.1,23.0,500.0,614.18,470.41
2017,3,9,15,15,374.5,269.0,2.9,22.5,505.5,649.55,500.43
2017,3,9,15,30,475.0,223.0,2.7,22.0,511.0,692.27,534.93
2017,3,9,15,45,519.5,190.0,2.55,22.0,482.0,680.75,528.43
2017,3,9,16,0,564.0,157.0,2.4,22.0,453.0,663.66,518.19
2017,3,9,16,15,396.0,170.0,2.3,21.5,368.0,527.46,416.52
2017,3,9,16,30,228.0,183.0,2.2,21.0,283.0,391.28,311.76
2017,3,9,16,45,211.0,160.5,2.1,20.5,243.5,333.88,268.73
2017,3,9,17,0,194.0,138.0,2.0,20.0,204.0,289.21,234.01
2017,3,9,17,15,171.0,114.5,2.0,19.5,165.0,240.48,194.92
2017,3,9,17,30,148.0,91.0,2.0,19.0,126.0,193.36,155.89
2017,3,9,17,45,110.0,68.0,2.05,19.0,90.0,141.01,111.13
2017,3,9,18,0,72.0,45.0,2.1,19.0,54.0,91.8,68.36
2017,3,9,18,15,36.0,22.5,2.15,19.0,27.0,43.75,20.08
2017,3,9,18,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,3,9,18,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,3,9,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,19,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,19,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,19,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,3,9,20,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,3,9,20,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,20,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,3,9,20,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,3,9,21,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,3,9,21,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2017,3,9,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,3,9,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,3,9,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,3,9,22,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,9,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,3,9,22,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,3,9,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,3,9,23,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2017,3,9,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,9,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,10,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,10,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,10,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,10,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,3,10,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,10,1,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,3,10,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,3,10,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,10,2,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2017,3,10,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,3,10,2,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,3,10,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,10,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,10,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,10,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,10,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,10,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,3,10,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,3,10,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,3,10,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,3,10,5,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,3,10,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,6,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,6,45,0.0,6.5,0.85,16.5,6.5,0.0,0.0
2017,3,10,7,0,0.0,13.0,0.9,17.0,13.0,12.39,0.0
2017,3,10,7,15,86.5,33.0,1.0,17.5,45.5,27.01,15.92
2017,3,10,7,30,173.0,53.0,1.1,18.0,78.0,42.5,31.04
2017,3,10,7,45,224.0,73.0,1.2,18.5,120.5,57.42,44.58
2017,3,10,8,0,275.0,93.0,1.3,19.0,163.0,77.72,55.96
2017,3,10,8,15,310.5,110.5,1.2,19.5,207.5,115.83,78.82
2017,3,10,8,30,346.0,128.0,1.1,20.0,252.0,156.19,108.17
2017,3,10,8,45,409.0,139.5,1.05,20.5,308.5,204.52,145.37
2017,3,10,9,0,472.0,151.0,1.0,21.0,365.0,260.43,189.82
2017,3,10,9,15,476.5,171.5,1.1,21.5,409.0,312.0,232.64
2017,3,10,9,30,481.0,192.0,1.2,22.0,453.0,363.77,274.57
2017,3,10,9,45,438.0,223.5,1.3,22.5,477.0,404.0,306.82
2017,3,10,10,0,395.0,255.0,1.4,23.0,501.0,437.63,332.72
2017,3,10,10,15,402.5,268.5,1.5,23.0,533.0,478.94,364.24
2017,3,10,10,30,410.0,282.0,1.6,23.0,565.0,520.26,395.1
2017,3,10,10,45,358.5,316.0,1.75,23.5,572.0,541.86,409.7
2017,3,10,11,0,307.0,350.0,1.9,24.0,579.0,558.3,420.12
2017,3,10,11,15,315.5,361.0,1.95,24.0,603.0,592.71,444.68
2017,3,10,11,30,324.0,372.0,2.0,24.0,627.0,626.98,468.75
2017,3,10,11,45,342.5,375.0,2.15,24.0,650.0,661.26,493.52
2017,3,10,12,0,361.0,378.0,2.3,24.0,673.0,695.56,518.18
2017,3,10,12,15,625.0,250.0,2.35,24.0,766.0,825.16,614.42
2017,3,10,12,30,889.0,122.0,2.4,24.0,859.0,941.98,693.27
2017,3,10,12,45,723.5,217.0,2.5,24.0,816.5,919.2,677.95
2017,3,10,13,0,558.0,312.0,2.6,24.0,774.0,872.89,644.23
2017,3,10,13,15,436.5,351.0,2.65,24.0,709.5,807.23,597.8
2017,3,10,13,30,315.0,390.0,2.7,24.0,645.0,728.49,541.7
2017,3,10,13,45,164.0,319.5,2.75,24.0,452.0,496.6,376.28
2017,3,10,14,0,13.0,249.0,2.8,24.0,259.0,252.36,191.51
2017,3,10,14,15,256.0,263.0,2.85,23.5,451.5,540.99,416.55
2017,3,10,14,30,499.0,277.0,2.9,23.0,644.0,804.04,608.15
2017,3,10,14,45,395.0,295.0,2.95,23.0,577.5,707.93,537.87
2017,3,10,15,0,291.0,313.0,3.0,23.0,511.0,627.77,479.6
2017,3,10,15,15,334.5,282.5,3.0,22.5,497.0,628.96,484.53
2017,3,10,15,30,378.0,252.0,3.0,22.0,483.0,626.36,486.25
2017,3,10,15,45,335.5,238.5,3.0,22.0,431.5,565.88,442.29
2017,3,10,16,0,293.0,225.0,3.0,22.0,380.0,506.69,398.82
2017,3,10,16,15,184.5,205.0,2.9,21.5,299.0,376.9,299.59
2017,3,10,16,30,76.0,185.0,2.8,21.0,218.0,256.26,204.07
2017,3,10,16,45,69.5,161.5,2.7,20.5,188.5,224.13,179.51
2017,3,10,17,0,63.0,138.0,2.6,20.0,159.0,192.28,154.36
2017,3,10,17,15,51.5,113.5,2.5,19.5,129.0,156.34,125.13
2017,3,10,17,30,40.0,89.0,2.4,19.0,99.0,121.09,95.77
2017,3,10,17,45,25.0,65.5,2.3,19.0,71.5,86.03,65.82
2017,3,10,18,0,10.0,42.0,2.2,19.0,44.0,47.64,33.01
2017,3,10,18,15,5.0,21.0,2.15,18.5,22.0,22.02,8.15
2017,3,10,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,10,18,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,10,19,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,10,19,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2017,3,10,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,10,19,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,3,10,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,10,20,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,3,10,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,10,20,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,3,10,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,21,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2017,3,10,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,10,21,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,3,10,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,10,22,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,3,10,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,10,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,3,10,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,10,23,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,3,10,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,10,23,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,3,11,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,3,11,0,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2017,3,11,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,3,11,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,3,11,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,3,11,1,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,3,11,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,11,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,11,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,11,2,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,3,11,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,3,11,2,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,3,11,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,3,11,3,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,3,11,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,3,11,3,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,3,11,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,3,11,4,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,3,11,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,3,11,4,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,3,11,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,3,11,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,3,11,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,3,11,5,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,11,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,3,11,6,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,3,11,6,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,3,11,6,45,0.0,3.0,1.5,15.0,3.0,0.0,0.0
2017,3,11,7,0,0.0,6.0,1.7,15.0,6.0,5.72,0.0
2017,3,11,7,15,0.0,20.5,1.95,15.0,20.5,19.02,9.94
2017,3,11,7,30,0.0,35.0,2.2,15.0,35.0,32.52,22.81
2017,3,11,7,45,0.0,53.5,2.45,15.5,53.5,48.92,37.7
2017,3,11,8,0,0.0,72.0,2.7,16.0,72.0,65.25,49.78
2017,3,11,8,15,0.0,91.0,2.85,16.0,91.0,82.42,64.29
2017,3,11,8,30,0.0,110.0,3.0,16.0,110.0,99.78,78.7
2017,3,11,8,45,0.0,126.5,3.15,16.5,126.5,115.16,91.06
2017,3,11,9,0,0.0,143.0,3.3,17.0,143.0,130.6,103.27
2017,3,11,9,15,3.0,160.5,3.35,17.0,162.0,148.02,117.07
2017,3,11,9,30,6.0,178.0,3.4,17.0,181.0,165.9,131.17
2017,3,11,9,45,3.0,169.0,3.5,17.5,170.5,157.54,123.8
2017,3,11,10,0,0.0,160.0,3.6,18.0,160.0,148.46,115.92
2017,3,11,10,15,2.5,174.0,3.6,18.0,176.0,163.14,127.46
2017,3,11,10,30,5.0,188.0,3.6,18.0,192.0,178.17,139.21
2017,3,11,10,45,5.5,191.5,3.65,18.5,196.0,182.4,142.05
2017,3,11,11,0,6.0,195.0,3.7,19.0,200.0,186.65,144.93
2017,3,11,11,15,25.5,271.0,3.65,19.0,291.5,278.05,216.73
2017,3,11,11,30,45.0,347.0,3.6,19.0,383.0,370.25,287.33
2017,3,11,11,45,27.5,289.0,3.6,19.5,311.5,302.24,234.1
2017,3,11,12,0,10.0,231.0,3.6,20.0,240.0,226.73,174.96
2017,3,11,12,15,18.0,280.0,3.55,20.0,295.5,282.04,218.0
2017,3,11,12,30,26.0,329.0,3.5,20.0,351.0,348.44,268.58
2017,3,11,12,45,22.0,311.5,3.45,20.0,330.0,319.02,245.92
2017,3,11,13,0,18.0,294.0,3.4,20.0,309.0,299.02,230.65
2017,3,11,13,15,19.0,296.0,3.35,19.5,312.0,302.97,234.28
2017,3,11,13,30,20.0,298.0,3.3,19.0,315.0,306.94,237.91
2017,3,11,13,45,10.5,225.0,3.25,19.0,234.5,225.33,174.69
2017,3,11,14,0,1.0,152.0,3.2,19.0,154.0,144.58,111.05
2017,3,11,14,15,0.5,140.5,3.1,19.0,141.5,133.01,102.07
2017,3,11,14,30,0.0,129.0,3.0,19.0,129.0,121.43,92.95
2017,3,11,14,45,7.5,183.5,2.95,19.0,188.5,182.5,142.15
2017,3,11,15,0,15.0,238.0,2.9,19.0,248.0,245.82,192.43
2017,3,11,15,15,7.5,199.5,2.85,18.5,204.5,199.78,156.47
2017,3,11,15,30,0.0,161.0,2.8,18.0,161.0,154.24,120.52
2017,3,11,15,45,5.5,173.0,2.75,18.0,176.0,172.19,135.65
2017,3,11,16,0,11.0,185.0,2.7,18.0,191.0,190.75,151.16
2017,3,11,16,15,116.5,186.0,2.6,17.5,237.5,300.06,242.83
2017,3,11,16,30,222.0,187.0,2.5,17.0,284.0,379.47,308.8
2017,3,11,16,45,208.5,164.0,2.4,17.0,246.0,336.13,274.43
2017,3,11,17,0,195.0,141.0,2.3,17.0,208.0,293.25,240.23
2017,3,11,17,15,172.5,117.5,2.25,16.5,169.0,244.79,200.88
2017,3,11,17,30,150.0,94.0,2.2,16.0,130.0,197.93,161.63
2017,3,11,17,45,118.5,70.5,2.15,16.0,94.0,148.14,118.53
2017,3,11,18,0,87.0,47.0,2.1,16.0,58.0,100.75,76.75
2017,3,11,18,15,43.5,23.5,2.1,15.5,29.0,48.11,25.95
2017,3,11,18,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,3,11,18,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,3,11,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,3,11,19,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,3,11,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,3,11,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,3,11,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,3,11,20,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,3,11,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,3,11,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,3,11,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,3,11,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,3,11,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,3,11,21,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,3,11,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,3,11,22,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2017,3,11,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,11,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,3,11,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,3,11,23,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,3,11,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,3,11,23,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,3,12,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,3,12,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,3,12,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,3,12,0,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,3,12,1,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,3,12,1,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2017,3,12,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,3,12,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2017,3,12,2,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,3,12,2,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2017,3,12,2,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,3,12,2,45,0.0,0.0,5.8,11.5,0.0,0.0,0.0
2017,3,12,3,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,3,12,3,15,0.0,0.0,6.1,10.5,0.0,0.0,0.0
2017,3,12,3,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2017,3,12,3,45,0.0,0.0,6.15,9.5,0.0,0.0,0.0
2017,3,12,4,0,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2017,3,12,4,15,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2017,3,12,4,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,3,12,4,45,0.0,0.0,5.95,9.0,0.0,0.0,0.0
2017,3,12,5,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2017,3,12,5,15,0.0,0.0,5.8,8.5,0.0,0.0,0.0
2017,3,12,5,30,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2017,3,12,5,45,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2017,3,12,6,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2017,3,12,6,15,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2017,3,12,6,30,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2017,3,12,6,45,24.0,8.0,5.35,8.0,9.0,0.0,0.0
2017,3,12,7,0,48.0,16.0,5.3,8.0,18.0,13.46,0.0
2017,3,12,7,15,151.5,38.0,5.25,8.0,59.0,30.92,20.61
2017,3,12,7,30,255.0,60.0,5.2,8.0,100.0,46.14,35.72
2017,3,12,7,45,350.0,74.0,5.2,8.0,152.5,55.46,44.8
2017,3,12,8,0,445.0,88.0,5.2,8.0,205.0,76.18,53.42
2017,3,12,8,15,222.5,50.0,5.15,8.0,108.5,58.61,36.38
2017,3,12,8,30,0.0,12.0,5.1,8.0,12.0,11.12,4.1
2017,3,12,8,45,0.0,39.0,5.1,8.5,39.0,36.22,25.93
2017,3,12,9,0,0.0,66.0,5.1,9.0,66.0,61.4,47.49
2017,3,12,9,15,0.0,87.5,5.05,9.0,87.5,81.48,64.48
2017,3,12,9,30,0.0,109.0,5.0,9.0,109.0,101.25,81.04
2017,3,12,9,45,0.0,111.0,4.95,9.0,111.0,103.24,82.45
2017,3,12,10,0,0.0,113.0,4.9,9.0,113.0,105.21,83.86
2017,3,12,10,15,0.0,110.0,4.85,9.5,110.0,102.52,81.23
2017,3,12,10,30,0.0,107.0,4.8,10.0,107.0,99.8,78.61
2017,3,12,10,45,0.0,112.0,4.8,10.5,112.0,104.52,82.23
2017,3,12,11,0,0.0,117.0,4.8,11.0,117.0,109.26,85.86
2017,3,12,11,15,1.5,139.5,4.7,11.0,141.0,131.59,104.22
2017,3,12,11,30,3.0,162.0,4.6,11.0,165.0,154.19,122.68
2017,3,12,11,45,4.5,175.5,4.6,11.5,180.0,168.53,134.07
2017,3,12,12,0,6.0,189.0,4.6,12.0,195.0,183.06,145.56
2017,3,12,12,15,6.5,190.5,4.5,12.0,197.0,185.36,147.34
2017,3,12,12,30,7.0,192.0,4.4,12.0,199.0,187.67,149.17
2017,3,12,12,45,6.0,184.0,4.35,12.5,190.0,179.4,142.16
2017,3,12,13,0,5.0,176.0,4.3,13.0,181.0,171.03,135.12
2017,3,12,13,15,7.0,199.0,4.15,13.0,205.5,195.55,155.0
2017,3,12,13,30,9.0,222.0,4.0,13.0,230.0,220.42,175.02
2017,3,12,13,45,6.0,194.0,3.9,13.0,199.0,190.3,150.79
2017,3,12,14,0,3.0,166.0,3.8,13.0,168.0,160.16,126.49
2017,3,12,14,15,9.5,212.5,3.6,13.0,219.5,212.71,169.38
2017,3,12,14,30,16.0,259.0,3.4,13.0,271.0,266.71,212.84
2017,3,12,14,45,14.5,246.0,3.2,13.0,256.5,252.69,201.75
2017,3,12,15,0,13.0,233.0,3.0,13.0,242.0,238.65,190.83
2017,3,12,15,15,15.5,228.5,2.8,13.0,238.5,237.17,190.15
2017,3,12,15,30,18.0,224.0,2.6,13.0,235.0,235.73,189.49
2017,3,12,15,45,21.5,214.0,2.45,13.0,226.5,229.31,184.94
2017,3,12,16,0,25.0,204.0,2.3,13.0,218.0,222.8,180.32
2017,3,12,16,15,16.0,178.5,2.15,12.5,187.0,189.2,153.42
2017,3,12,16,30,7.0,153.0,2.0,12.0,156.0,156.13,126.61
2017,3,12,16,45,3.5,133.5,1.9,12.0,135.0,134.24,108.69
2017,3,12,17,0,0.0,114.0,1.8,12.0,114.0,112.62,90.71
2017,3,12,17,15,0.0,92.5,1.55,11.5,92.5,91.13,72.77
2017,3,12,17,30,0.0,71.0,1.3,11.0,71.0,69.47,54.28
2017,3,12,17,45,0.0,51.0,1.1,11.0,51.0,49.27,36.62
2017,3,12,18,0,0.0,31.0,0.9,11.0,31.0,28.8,18.58
2017,3,12,18,15,0.0,17.0,0.85,10.5,17.0,15.77,5.42
2017,3,12,18,30,0.0,3.0,0.8,10.0,3.0,2.86,0.0
2017,3,12,18,45,0.0,1.5,0.75,10.0,1.5,0.0,0.0
2017,3,12,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,12,19,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2017,3,12,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,12,19,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,3,12,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,12,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,12,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,12,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,12,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,12,21,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2017,3,12,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,12,21,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,3,12,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,12,22,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,12,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,12,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,12,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,12,23,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,3,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,12,23,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,3,13,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,13,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,13,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,13,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,13,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,13,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,13,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,13,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,13,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,13,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,3,13,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,13,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,13,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,13,3,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,3,13,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,13,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,13,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,13,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,13,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,13,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,13,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,13,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,3,13,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,13,5,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,13,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,13,6,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,3,13,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,13,6,45,14.5,8.0,2.1,8.5,8.5,7.63,0.0
2017,3,13,7,0,29.0,16.0,2.2,9.0,17.0,14.18,0.0
2017,3,13,7,15,107.5,41.5,2.35,9.0,57.0,33.53,23.06
2017,3,13,7,30,186.0,67.0,2.5,9.0,97.0,52.77,41.59
2017,3,13,7,45,267.5,87.0,2.65,9.5,148.5,67.48,55.39
2017,3,13,8,0,349.0,107.0,2.8,10.0,200.0,89.73,65.68
2017,3,13,8,15,174.5,110.5,2.9,10.0,157.0,106.14,78.82
2017,3,13,8,30,0.0,114.0,3.0,10.0,114.0,103.32,83.5
2017,3,13,8,45,0.0,93.5,3.2,10.5,93.5,86.44,68.73
2017,3,13,9,0,0.0,73.0,3.4,11.0,73.0,67.94,52.65
2017,3,13,9,15,0.0,101.5,3.5,11.5,101.5,94.24,74.58
2017,3,13,9,30,0.0,130.0,3.6,12.0,130.0,120.37,96.0
2017,3,13,9,45,3.5,163.0,3.75,12.5,165.5,152.35,121.93
2017,3,13,10,0,7.0,196.0,3.9,13.0,201.0,184.99,148.05
2017,3,13,10,15,159.5,259.0,4.1,13.0,371.5,333.23,268.79
2017,3,13,10,30,312.0,322.0,4.3,13.0,542.0,499.19,400.27
2017,3,13,10,45,254.5,349.0,4.5,13.5,533.5,505.4,403.25
2017,3,13,11,0,197.0,376.0,4.7,14.0,525.0,501.86,398.9
2017,3,13,11,15,212.0,387.5,4.8,14.5,553.0,536.46,424.98
2017,3,13,11,30,227.0,399.0,4.9,15.0,581.0,571.75,451.21
2017,3,13,11,45,543.5,276.5,5.05,15.5,723.0,739.33,584.8
2017,3,13,12,0,860.0,154.0,5.2,16.0,865.0,910.32,712.66
2017,3,13,12,15,863.0,154.5,5.25,16.5,874.0,940.3,731.7
2017,3,13,12,30,866.0,155.0,5.3,17.0,883.0,967.09,749.28
2017,3,13,12,45,877.0,148.5,5.35,17.5,884.5,990.74,764.64
2017,3,13,13,0,888.0,142.0,5.4,18.0,886.0,1002.79,771.94
2017,3,13,13,15,886.5,141.5,5.35,18.0,877.0,1022.12,785.28
2017,3,13,13,30,885.0,141.0,5.3,18.0,868.0,1029.42,790.3
2017,3,13,13,45,889.0,135.0,5.3,18.5,851.5,1023.31,785.08
2017,3,13,14,0,893.0,129.0,5.3,19.0,835.0,1022.2,783.6
2017,3,13,14,15,886.5,127.0,5.2,19.0,808.0,1020.16,782.37
2017,3,13,14,30,880.0,125.0,5.1,19.0,781.0,1005.51,772.53
2017,3,13,14,45,880.0,118.0,5.0,19.0,748.5,987.67,760.71
2017,3,13,15,0,880.0,111.0,4.9,19.0,716.0,966.0,746.35
2017,3,13,15,15,866.5,108.0,4.7,18.5,674.0,932.91,724.71
2017,3,13,15,30,853.0,105.0,4.5,18.0,632.0,896.88,700.99
2017,3,13,15,45,840.0,99.5,4.35,18.0,585.0,855.67,672.5
2017,3,13,16,0,827.0,94.0,4.2,18.0,538.0,811.98,642.4
2017,3,13,16,15,800.5,90.0,3.8,17.5,484.5,757.15,603.98
2017,3,13,16,30,774.0,86.0,3.4,17.0,431.0,701.42,564.31
2017,3,13,16,45,741.0,79.5,3.0,17.0,375.0,637.65,516.75
2017,3,13,17,0,708.0,73.0,2.6,17.0,319.0,578.06,470.13
2017,3,13,17,15,652.0,66.0,2.25,16.0,261.5,501.23,409.75
2017,3,13,17,30,596.0,59.0,1.9,15.0,204.0,428.18,349.87
2017,3,13,17,45,509.5,49.0,1.6,14.0,149.5,340.34,275.64
2017,3,13,18,0,423.0,39.0,1.3,13.0,95.0,260.93,205.41
2017,3,13,18,15,261.5,24.5,1.25,12.5,53.5,153.88,100.59
2017,3,13,18,30,100.0,10.0,1.2,12.0,12.0,43.61,0.0
2017,3,13,18,45,50.0,5.0,1.2,11.5,6.0,0.0,0.0
2017,3,13,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,13,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,3,13,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,13,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,13,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,13,20,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,3,13,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,13,20,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,3,13,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,13,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,13,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,13,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,13,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,13,22,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2017,3,13,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,13,22,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,3,13,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,13,23,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2017,3,13,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,13,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,3,14,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,14,0,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2017,3,14,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,14,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,3,14,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,14,1,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2017,3,14,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,3,14,1,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,3,14,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,3,14,2,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2017,3,14,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,3,14,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,3,14,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,14,3,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2017,3,14,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,3,14,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,3,14,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,3,14,4,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,3,14,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,14,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,14,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,14,5,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,3,14,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,14,5,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,14,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,14,6,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2017,3,14,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,14,6,45,104.0,9.0,1.2,4.5,14.5,8.58,0.0
2017,3,14,7,0,208.0,18.0,1.3,5.0,29.0,14.46,0.0
