Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,14,7,15,349.0,31.0,1.35,5.5,76.0,24.33,15.66
2017,3,14,7,30,490.0,44.0,1.4,6.0,123.0,33.63,24.93
2017,3,14,7,45,567.0,52.5,1.45,7.0,179.5,38.42,29.6
2017,3,14,8,0,644.0,61.0,1.5,8.0,236.0,62.51,36.25
2017,3,14,8,15,693.5,67.0,1.5,8.5,294.0,116.18,65.9
2017,3,14,8,30,743.0,73.0,1.5,9.0,352.0,179.01,114.55
2017,3,14,8,45,775.0,78.0,1.5,10.0,408.0,239.47,166.86
2017,3,14,9,0,807.0,83.0,1.5,11.0,464.0,303.22,223.28
2017,3,14,9,15,830.5,86.5,1.5,11.5,516.5,365.65,278.69
2017,3,14,9,30,854.0,90.0,1.5,12.0,569.0,429.68,333.86
2017,3,14,9,45,870.0,93.0,1.55,12.5,616.0,491.06,385.35
2017,3,14,10,0,886.0,96.0,1.6,13.0,663.0,553.47,435.72
2017,3,14,10,15,898.5,98.5,1.75,13.5,703.5,611.63,481.75
2017,3,14,10,30,911.0,101.0,1.9,14.0,744.0,668.85,525.72
2017,3,14,10,45,919.0,103.0,2.05,15.0,777.5,721.37,564.02
2017,3,14,11,0,927.0,105.0,2.2,16.0,811.0,771.97,598.73
2017,3,14,11,15,933.0,106.0,2.4,16.5,836.0,817.93,630.16
2017,3,14,11,30,939.0,107.0,2.6,17.0,861.0,861.33,659.58
2017,3,14,11,45,942.0,108.0,2.8,17.5,877.5,899.48,685.2
2017,3,14,12,0,945.0,109.0,3.0,18.0,894.0,934.48,708.58
2017,3,14,12,15,946.0,109.5,3.1,18.5,901.5,963.87,727.34
2017,3,14,12,30,947.0,110.0,3.2,19.0,909.0,989.71,743.72
2017,3,14,12,45,944.5,110.5,3.35,19.5,906.5,1008.6,755.88
2017,3,14,13,0,942.0,111.0,3.5,20.0,904.0,1023.6,765.58
2017,3,14,13,15,939.0,110.5,3.55,20.0,893.5,1033.14,772.48
2017,3,14,13,30,936.0,110.0,3.6,20.0,883.0,1038.7,776.93
2017,3,14,13,45,929.5,110.0,3.7,20.0,863.0,1037.4,777.37
2017,3,14,14,0,923.0,110.0,3.8,20.0,843.0,1032.15,775.36
2017,3,14,14,15,915.5,108.5,3.8,20.0,815.0,1020.39,768.44
2017,3,14,14,30,908.0,107.0,3.8,20.0,787.0,1004.85,759.14
2017,3,14,14,45,897.0,105.5,3.85,20.0,751.5,982.31,745.54
2017,3,14,15,0,886.0,104.0,3.9,20.0,716.0,956.38,729.69
2017,3,14,15,15,872.0,101.5,3.85,20.0,673.5,923.36,708.34
2017,3,14,15,30,858.0,99.0,3.8,20.0,631.0,895.09,690.32
2017,3,14,15,45,839.5,95.5,3.75,20.0,583.0,851.25,661.2
2017,3,14,16,0,821.0,92.0,3.7,20.0,535.0,805.3,630.39
2017,3,14,16,15,794.5,88.0,3.4,19.5,482.0,750.62,592.84
2017,3,14,16,30,768.0,84.0,3.1,19.0,429.0,695.07,554.03
2017,3,14,16,45,732.0,78.5,2.85,18.5,373.0,630.53,507.83
2017,3,14,17,0,696.0,73.0,2.6,18.0,317.0,570.38,462.46
2017,3,14,17,15,640.0,66.0,2.35,17.0,259.5,494.05,403.0
2017,3,14,17,30,584.0,59.0,2.1,16.0,202.0,421.55,344.02
2017,3,14,17,45,495.5,49.5,1.9,15.0,148.5,333.85,270.28
2017,3,14,18,0,407.0,40.0,1.7,14.0,95.0,254.76,200.71
2017,3,14,18,15,251.5,25.5,1.7,13.5,54.0,151.73,101.43
2017,3,14,18,30,96.0,11.0,1.7,13.0,13.0,43.22,0.0
2017,3,14,18,45,48.0,5.5,1.7,13.0,6.5,0.0,0.0
2017,3,14,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,14,19,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2017,3,14,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,14,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,14,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,14,20,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2017,3,14,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,14,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,14,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,14,21,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,3,14,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,22,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,3,14,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,14,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,14,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,14,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,14,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,14,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,15,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,15,0,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,3,15,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,15,0,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,3,15,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,15,1,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2017,3,15,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,15,1,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,3,15,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,15,2,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,3,15,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,15,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,15,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,15,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,3,15,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,15,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,3,15,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,15,4,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,15,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,3,15,4,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,3,15,5,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,3,15,5,15,0.0,0.0,0.45,6.5,0.0,0.0,0.0
2017,3,15,5,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,3,15,5,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,3,15,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,3,15,6,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2017,3,15,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,15,6,45,82.5,10.5,1.45,8.0,15.0,10.01,0.0
2017,3,15,7,0,165.0,21.0,1.7,9.0,30.0,16.6,0.3
2017,3,15,7,15,296.5,35.5,1.75,9.5,75.5,28.31,18.94
2017,3,15,7,30,428.0,50.0,1.8,10.0,121.0,38.79,29.14
2017,3,15,7,45,513.0,58.5,1.9,10.5,176.5,43.26,33.52
2017,3,15,8,0,598.0,67.0,2.0,11.0,232.0,67.72,40.31
2017,3,15,8,15,649.0,74.0,2.05,12.0,289.5,119.58,69.5
2017,3,15,8,30,700.0,81.0,2.1,13.0,347.0,177.75,113.88
2017,3,15,8,45,738.0,85.0,2.2,14.0,403.0,236.45,163.96
2017,3,15,9,0,776.0,89.0,2.3,15.0,459.0,301.88,220.93
2017,3,15,9,15,800.5,93.0,2.35,15.5,511.0,363.32,275.03
2017,3,15,9,30,825.0,97.0,2.4,16.0,563.0,426.54,329.24
2017,3,15,9,45,844.0,99.5,2.5,16.5,610.0,487.25,380.05
2017,3,15,10,0,863.0,102.0,2.6,17.0,657.0,548.44,429.55
2017,3,15,10,15,875.5,104.5,2.65,17.5,697.5,606.24,474.73
2017,3,15,10,30,888.0,107.0,2.7,18.0,738.0,662.34,517.21
2017,3,15,10,45,897.5,108.5,2.8,18.5,771.5,714.31,555.69
2017,3,15,11,0,907.0,110.0,2.9,19.0,805.0,764.55,591.0
2017,3,15,11,15,913.5,111.5,2.95,19.0,830.0,810.55,622.6
2017,3,15,11,30,920.0,113.0,3.0,19.0,855.0,854.1,652.27
2017,3,15,11,45,927.0,112.0,3.1,19.5,872.5,892.92,677.55
2017,3,15,12,0,934.0,111.0,3.2,20.0,890.0,928.86,700.74
2017,3,15,12,15,935.5,111.5,3.25,20.0,897.5,958.36,720.48
2017,3,15,12,30,937.0,112.0,3.3,20.0,905.0,984.35,737.95
2017,3,15,12,45,935.5,112.5,3.35,20.5,903.5,1003.92,749.76
2017,3,15,13,0,934.0,113.0,3.4,21.0,902.0,1019.69,759.16
2017,3,15,13,15,931.0,112.5,3.45,21.0,891.5,1029.07,765.92
2017,3,15,13,30,928.0,112.0,3.5,21.0,881.0,1034.51,770.28
2017,3,15,13,45,922.0,111.5,3.55,21.0,861.5,1033.06,770.26
2017,3,15,14,0,916.0,111.0,3.6,21.0,842.0,1027.69,767.84
2017,3,15,14,15,909.0,109.5,3.6,21.0,814.5,1016.38,761.25
2017,3,15,14,30,902.0,108.0,3.6,21.0,787.0,1001.3,752.33
2017,3,15,14,45,884.5,109.5,3.6,21.0,750.0,975.95,736.58
2017,3,15,15,0,867.0,111.0,3.6,21.0,713.0,955.74,724.47
2017,3,15,15,15,852.5,108.5,3.55,20.5,670.5,922.42,704.38
2017,3,15,15,30,838.0,106.0,3.5,20.0,628.0,886.27,682.27
2017,3,15,15,45,815.0,103.5,3.45,20.0,579.5,840.21,651.69
2017,3,15,16,0,792.0,101.0,3.4,20.0,531.0,792.37,619.57
2017,3,15,16,15,460.5,148.5,3.15,19.5,393.0,554.5,443.39
2017,3,15,16,30,129.0,196.0,2.9,19.0,255.0,319.68,256.47
2017,3,15,16,45,119.5,172.0,2.7,19.0,221.0,281.97,227.69
2017,3,15,17,0,110.0,148.0,2.5,19.0,187.0,244.62,197.95
2017,3,15,17,15,323.0,107.5,2.25,18.0,193.0,344.16,281.74
2017,3,15,17,30,536.0,67.0,2.0,17.0,199.0,403.88,329.17
2017,3,15,17,45,442.0,56.0,1.75,16.5,146.0,313.85,252.75
2017,3,15,18,0,348.0,45.0,1.5,16.0,93.0,232.93,182.3
2017,3,15,18,15,174.0,29.0,1.6,15.5,53.0,124.72,83.93
2017,3,15,18,30,0.0,13.0,1.7,15.0,13.0,12.39,0.0
2017,3,15,18,45,0.0,6.5,1.8,15.0,6.5,0.0,0.0
2017,3,15,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,15,19,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,3,15,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,3,15,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,3,15,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,3,15,20,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2017,3,15,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,3,15,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,3,15,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,3,15,21,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2017,3,15,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,3,15,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,3,15,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,15,22,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,3,15,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,3,15,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,3,15,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,3,15,23,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2017,3,15,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,15,23,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,3,16,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,16,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,16,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,16,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,16,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,16,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,3,16,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,16,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,16,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,16,2,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,3,16,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,16,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,16,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,16,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,3,16,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,16,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,16,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,16,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,3,16,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,16,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,16,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,16,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,3,16,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,16,5,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,16,6,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,16,6,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2017,3,16,6,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,3,16,6,45,42.5,12.0,3.1,13.5,14.5,11.44,0.0
2017,3,16,7,0,85.0,24.0,3.3,14.0,29.0,19.86,4.06
2017,3,16,7,15,199.5,43.5,3.4,14.5,73.0,33.82,23.3
2017,3,16,7,30,314.0,63.0,3.5,15.0,117.0,48.01,36.62
2017,3,16,7,45,393.0,77.0,3.65,15.5,170.0,57.21,45.15
2017,3,16,8,0,472.0,91.0,3.8,16.0,223.0,84.18,55.32
2017,3,16,8,15,236.0,72.5,3.95,16.5,138.5,80.09,52.27
2017,3,16,8,30,0.0,54.0,4.1,17.0,54.0,50.19,36.81
2017,3,16,8,45,0.0,69.0,4.3,17.5,69.0,64.2,48.33
2017,3,16,9,0,0.0,84.0,4.5,18.0,84.0,78.22,59.68
2017,3,16,9,15,0.0,94.0,4.65,18.5,94.0,87.45,66.93
2017,3,16,9,30,0.0,104.0,4.8,19.0,104.0,96.71,74.14
2017,3,16,9,45,0.0,127.0,5.0,19.5,127.0,117.94,90.98
2017,3,16,10,0,0.0,150.0,5.2,20.0,150.0,139.29,107.72
2017,3,16,10,15,1.0,158.0,5.3,20.5,159.0,147.53,113.83
2017,3,16,10,30,2.0,166.0,5.4,21.0,168.0,155.89,120.04
2017,3,16,10,45,1.0,147.0,5.5,21.5,148.0,137.86,105.26
2017,3,16,11,0,0.0,128.0,5.6,22.0,128.0,119.56,90.36
2017,3,16,11,15,0.5,140.0,5.6,22.0,141.0,131.31,99.58
2017,3,16,11,30,1.0,152.0,5.6,22.0,154.0,143.16,108.83
2017,3,16,11,45,0.5,136.0,5.6,22.5,137.0,127.81,96.4
2017,3,16,12,0,0.0,120.0,5.6,23.0,120.0,112.37,83.96
2017,3,16,12,15,58.5,275.0,5.6,23.0,325.0,320.5,247.62
2017,3,16,12,30,117.0,430.0,5.6,23.0,530.0,545.02,416.32
2017,3,16,12,45,144.5,432.5,5.6,23.5,556.0,579.76,441.18
2017,3,16,13,0,172.0,435.0,5.6,24.0,582.0,614.9,466.74
2017,3,16,13,15,97.5,375.5,5.55,24.0,459.0,472.87,360.89
2017,3,16,13,30,23.0,316.0,5.5,24.0,336.0,327.66,250.03
2017,3,16,13,45,191.5,342.0,5.5,24.0,496.5,548.2,421.56
2017,3,16,14,0,360.0,368.0,5.5,24.0,657.0,758.29,577.69
2017,3,16,14,15,380.5,348.5,5.45,24.0,644.5,758.29,578.13
2017,3,16,14,30,401.0,329.0,5.4,24.0,632.0,755.97,577.96
2017,3,16,14,45,340.5,327.0,5.35,24.0,576.5,693.42,532.17
2017,3,16,15,0,280.0,325.0,5.3,24.0,521.0,631.31,486.38
2017,3,16,15,15,516.5,233.0,5.2,24.0,567.0,754.4,584.11
2017,3,16,15,30,753.0,141.0,5.1,24.0,613.0,856.08,660.43
2017,3,16,15,45,732.5,135.5,5.0,24.0,565.5,811.12,628.98
2017,3,16,16,0,712.0,130.0,4.9,24.0,518.0,764.5,596.9
2017,3,16,16,15,681.5,124.0,4.7,23.5,466.0,708.02,557.89
2017,3,16,16,30,651.0,118.0,4.5,23.0,414.0,651.27,517.78
2017,3,16,16,45,613.0,109.0,4.3,22.5,359.5,585.95,469.44
2017,3,16,17,0,575.0,100.0,4.1,22.0,305.0,521.87,420.8
2017,3,16,17,15,514.5,90.0,4.05,21.5,249.5,444.47,360.09
2017,3,16,17,30,454.0,80.0,4.0,21.0,194.0,369.67,299.25
2017,3,16,17,45,374.0,65.0,3.95,20.5,143.0,287.63,230.35
2017,3,16,18,0,294.0,50.0,3.9,20.0,92.0,213.98,166.34
2017,3,16,18,15,167.5,31.0,4.0,19.5,52.5,125.59,85.02
2017,3,16,18,30,41.0,12.0,4.1,19.0,13.0,25.42,0.0
2017,3,16,18,45,20.5,6.0,4.2,19.0,6.5,0.0,0.0
2017,3,16,19,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,3,16,19,15,0.0,0.0,4.35,18.5,0.0,0.0,0.0
2017,3,16,19,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,3,16,19,45,0.0,0.0,4.5,17.5,0.0,0.0,0.0
2017,3,16,20,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,3,16,20,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2017,3,16,20,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,3,16,20,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,3,16,21,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,3,16,21,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,3,16,21,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,16,21,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,16,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,16,22,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,16,22,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,16,22,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,3,16,23,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,3,16,23,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,3,16,23,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,3,16,23,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,3,17,0,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,3,17,0,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,3,17,0,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,17,0,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,3,17,1,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,3,17,1,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2017,3,17,1,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,3,17,1,45,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2017,3,17,2,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2017,3,17,2,15,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,3,17,2,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2017,3,17,2,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2017,3,17,3,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2017,3,17,3,15,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2017,3,17,3,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,3,17,3,45,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2017,3,17,4,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,3,17,4,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,3,17,4,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,3,17,4,45,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,3,17,5,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,3,17,5,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,3,17,5,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,17,5,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,3,17,6,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,3,17,6,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,3,17,6,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,3,17,6,45,51.5,12.5,4.9,16.5,16.0,11.91,0.0
2017,3,17,7,0,103.0,25.0,5.1,17.0,32.0,20.68,6.38
2017,3,17,7,15,215.0,44.0,5.35,17.5,76.5,34.12,23.35
2017,3,17,7,30,327.0,63.0,5.6,18.0,121.0,47.88,36.08
2017,3,17,7,45,415.0,74.0,5.95,18.5,175.0,54.78,42.49
2017,3,17,8,0,503.0,85.0,6.3,19.0,229.0,82.94,52.31
2017,3,17,8,15,555.5,94.0,6.45,19.5,284.0,130.73,80.29
2017,3,17,8,30,608.0,103.0,6.6,20.0,339.0,185.25,121.65
2017,3,17,8,45,304.0,96.5,6.75,20.5,214.5,151.28,108.22
2017,3,17,9,0,0.0,90.0,6.9,21.0,90.0,83.67,63.39
2017,3,17,9,15,0.0,109.5,6.85,21.0,109.5,101.54,77.76
2017,3,17,9,30,0.0,129.0,6.8,21.0,129.0,119.5,92.05
2017,3,17,9,45,0.5,147.0,6.8,21.5,147.5,136.45,105.2
2017,3,17,10,0,1.0,165.0,6.8,22.0,166.0,153.57,118.37
2017,3,17,10,15,6.5,199.5,6.7,22.5,204.0,188.94,145.91
2017,3,17,10,30,12.0,234.0,6.6,23.0,242.0,225.19,173.79
2017,3,17,10,45,12.5,241.5,6.55,23.5,250.5,233.77,179.81
2017,3,17,11,0,13.0,249.0,6.5,24.0,259.0,242.37,185.86
2017,3,17,11,15,14.0,256.0,6.4,24.0,267.0,250.92,192.23
2017,3,17,11,30,15.0,263.0,6.3,24.0,275.0,259.54,198.67
2017,3,17,11,45,210.5,317.5,6.2,24.5,494.5,496.99,383.59
2017,3,17,12,0,406.0,372.0,6.1,25.0,714.0,732.37,557.8
2017,3,17,12,15,371.5,390.5,6.0,25.0,705.5,735.74,557.91
2017,3,17,12,30,337.0,409.0,5.9,25.0,697.0,736.2,556.79
2017,3,17,12,45,372.5,393.0,5.8,25.0,711.0,764.41,577.84
2017,3,17,13,0,408.0,377.0,5.7,25.0,725.0,791.85,598.17
2017,3,17,13,15,409.0,371.5,5.6,25.0,717.0,795.69,600.79
2017,3,17,13,30,410.0,366.0,5.5,25.0,709.0,797.57,602.2
2017,3,17,13,45,631.0,252.0,5.45,25.0,766.5,914.06,690.99
2017,3,17,14,0,852.0,138.0,5.4,25.0,824.0,1005.58,754.64
2017,3,17,14,15,844.0,136.5,5.25,25.0,797.0,993.73,745.83
2017,3,17,14,30,836.0,135.0,5.1,25.0,770.0,978.29,735.35
2017,3,17,14,45,810.5,139.5,5.0,25.0,732.0,949.31,716.1
2017,3,17,15,0,785.0,144.0,4.9,25.0,694.0,917.51,695.03
2017,3,17,15,15,768.5,140.5,4.75,25.0,652.5,888.13,675.36
2017,3,17,15,30,752.0,137.0,4.6,25.0,611.0,851.09,650.33
2017,3,17,15,45,734.5,131.0,4.5,25.0,564.5,808.1,621.37
2017,3,17,16,0,717.0,125.0,4.4,25.0,518.0,763.27,591.07
2017,3,17,16,15,687.0,119.5,4.1,24.5,466.0,707.55,552.97
2017,3,17,16,30,657.0,114.0,3.8,24.0,414.0,651.53,514.0
2017,3,17,16,45,620.0,105.5,3.55,23.5,360.0,587.22,466.92
2017,3,17,17,0,583.0,97.0,3.3,23.0,306.0,524.08,419.35
2017,3,17,17,15,523.5,87.5,3.05,22.0,250.5,447.5,360.31
2017,3,17,17,30,464.0,78.0,2.8,21.0,195.0,372.75,300.46
2017,3,17,17,45,378.0,64.5,2.6,20.5,143.5,288.87,230.53
2017,3,17,18,0,292.0,51.0,2.4,20.0,92.0,214.12,166.1
2017,3,17,18,15,167.0,32.0,2.55,19.5,53.0,126.58,86.85
2017,3,17,18,30,42.0,13.0,2.7,19.0,14.0,26.72,0.0
2017,3,17,18,45,21.0,6.5,2.9,19.0,7.0,0.0,0.0
2017,3,17,19,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,3,17,19,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2017,3,17,19,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,3,17,19,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,3,17,20,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,17,20,15,0.0,0.0,3.6,17.5,0.0,0.0,0.0
2017,3,17,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,3,17,20,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,3,17,21,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,17,21,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2017,3,17,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,17,21,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,3,17,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,3,17,22,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,3,17,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,17,22,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,17,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,17,23,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,3,17,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,3,17,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,3,18,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,18,0,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2017,3,18,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,18,0,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,3,18,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,18,1,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,3,18,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,18,1,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,3,18,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,18,2,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,3,18,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,3,18,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,3,18,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,3,18,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,3,18,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,3,18,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,3,18,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,3,18,4,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,3,18,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,18,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,18,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,18,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,18,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,18,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,18,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,18,6,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,3,18,6,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,18,6,45,47.5,14.0,2.1,16.0,17.0,13.34,0.0
2017,3,18,7,0,95.0,28.0,2.4,17.0,34.0,23.02,9.4
2017,3,18,7,15,205.0,47.5,2.55,17.5,79.0,36.83,25.81
2017,3,18,7,30,315.0,67.0,2.7,18.0,124.0,50.88,38.77
2017,3,18,7,45,401.5,79.0,2.85,18.5,178.0,58.43,45.71
2017,3,18,8,0,488.0,91.0,3.0,19.0,232.0,87.36,55.67
2017,3,18,8,15,245.0,111.5,3.05,19.5,182.5,116.89,81.51
2017,3,18,8,30,2.0,132.0,3.1,20.0,133.0,119.18,93.1
2017,3,18,8,45,2.0,145.0,3.15,20.5,146.0,131.92,102.97
2017,3,18,9,0,2.0,158.0,3.2,21.0,159.0,144.58,112.6
2017,3,18,9,15,2.5,165.5,3.15,21.5,167.0,152.53,118.33
2017,3,18,9,30,3.0,173.0,3.1,22.0,175.0,160.42,123.97
2017,3,18,9,45,2.0,169.0,3.05,22.5,170.5,157.17,120.78
2017,3,18,10,0,1.0,165.0,3.0,23.0,166.0,153.58,117.38
2017,3,18,10,15,29.0,244.0,2.95,23.0,265.5,243.59,187.5
2017,3,18,10,30,57.0,323.0,2.9,23.0,365.0,337.4,258.68
2017,3,18,10,45,53.5,334.0,2.9,23.5,374.5,350.51,267.31
2017,3,18,11,0,50.0,345.0,2.9,24.0,384.0,363.23,275.82
2017,3,18,11,15,45.0,348.5,2.9,24.0,384.5,367.24,278.36
2017,3,18,11,30,40.0,352.0,2.9,24.0,385.0,370.65,280.5
2017,3,18,11,45,455.5,247.0,2.9,24.5,632.0,640.89,487.49
2017,3,18,12,0,871.0,142.0,2.9,25.0,879.0,915.98,678.35
2017,3,18,12,15,577.5,283.5,2.9,25.0,774.0,822.49,609.74
2017,3,18,12,30,284.0,425.0,2.9,25.0,669.0,703.85,520.49
2017,3,18,12,45,354.0,397.5,2.9,25.5,701.0,751.96,555.64
2017,3,18,13,0,424.0,370.0,2.9,26.0,733.0,809.67,595.49
2017,3,18,13,15,391.0,381.0,2.9,26.0,712.5,788.63,580.37
2017,3,18,13,30,358.0,392.0,2.9,26.0,692.0,774.73,570.44
2017,3,18,13,45,261.0,399.5,2.95,26.0,616.0,692.17,512.08
2017,3,18,14,0,164.0,407.0,3.0,26.0,540.0,594.76,442.5
2017,3,18,14,15,509.5,267.0,3.0,26.0,659.0,809.65,603.97
2017,3,18,14,30,855.0,127.0,3.0,26.0,778.0,988.67,726.41
2017,3,18,14,45,590.5,222.5,3.0,26.0,662.5,835.75,622.96
2017,3,18,15,0,326.0,318.0,3.0,26.0,547.0,666.55,500.68
2017,3,18,15,15,572.0,214.0,2.95,25.5,587.0,784.75,593.5
2017,3,18,15,30,818.0,110.0,2.9,25.0,627.0,875.04,658.48
2017,3,18,15,45,459.5,178.5,2.9,25.0,465.0,618.48,476.68
2017,3,18,16,0,101.0,247.0,2.9,25.0,303.0,346.73,268.37
2017,3,18,16,15,50.5,190.0,2.7,24.5,218.0,239.05,186.32
2017,3,18,16,30,0.0,133.0,2.5,24.0,133.0,128.5,98.51
2017,3,18,16,45,0.0,116.0,2.35,24.0,116.0,111.91,85.69
2017,3,18,17,0,0.0,99.0,2.2,24.0,99.0,95.3,72.53
2017,3,18,17,15,273.5,82.0,1.95,23.0,151.5,282.01,227.78
2017,3,18,17,30,547.0,65.0,1.7,22.0,204.0,408.05,326.16
2017,3,18,17,45,458.5,54.5,1.5,21.5,151.0,320.76,253.37
2017,3,18,18,0,370.0,44.0,1.3,21.0,98.0,242.13,186.42
2017,3,18,18,15,229.0,29.0,1.35,20.5,57.0,147.8,102.35
2017,3,18,18,30,88.0,14.0,1.4,20.0,16.0,43.37,0.0
2017,3,18,18,45,44.0,7.0,1.45,20.0,8.0,0.0,0.0
2017,3,18,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,3,18,19,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2017,3,18,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,3,18,19,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,3,18,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,3,18,20,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,3,18,20,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,18,20,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,3,18,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,18,21,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2017,3,18,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,3,18,21,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,3,18,22,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,3,18,22,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2017,3,18,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,3,18,22,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,3,18,23,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,3,18,23,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,18,23,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,3,18,23,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,3,19,0,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,3,19,0,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2017,3,19,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,19,0,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,3,19,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,19,1,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,19,1,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,3,19,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,19,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,19,2,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,3,19,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,19,2,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,19,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,19,3,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,3,19,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,3,19,3,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,3,19,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,3,19,4,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,3,19,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,19,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,19,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,19,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,19,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,19,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,19,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,19,6,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2017,3,19,6,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,3,19,6,45,74.0,14.5,2.35,16.0,20.0,13.82,0.0
2017,3,19,7,0,148.0,29.0,2.7,17.0,40.0,22.87,10.49
2017,3,19,7,15,267.5,45.5,2.85,17.5,86.5,35.15,24.48
2017,3,19,7,30,387.0,62.0,3.0,18.0,133.0,46.89,35.35
2017,3,19,7,45,478.0,70.5,3.2,18.5,189.5,52.67,40.7
2017,3,19,8,0,569.0,79.0,3.4,19.0,246.0,82.83,49.23
2017,3,19,8,15,620.0,86.0,3.45,19.5,303.0,133.34,79.19
2017,3,19,8,30,671.0,93.0,3.5,20.0,360.0,190.23,122.69
2017,3,19,8,45,715.0,95.5,3.6,20.5,416.5,247.64,170.97
2017,3,19,9,0,759.0,98.0,3.7,21.0,473.0,309.84,224.48
2017,3,19,9,15,783.5,102.0,3.7,21.5,525.0,373.43,279.14
2017,3,19,9,30,808.0,106.0,3.7,22.0,577.0,435.85,331.62
2017,3,19,9,45,829.5,108.0,3.75,22.5,624.5,496.46,381.27
2017,3,19,10,0,851.0,110.0,3.8,23.0,672.0,557.82,429.89
2017,3,19,10,15,864.0,112.0,3.85,23.5,712.0,614.66,473.63
2017,3,19,10,30,877.0,114.0,3.9,24.0,752.0,670.09,515.0
2017,3,19,10,45,887.0,115.5,3.95,24.5,785.5,721.83,552.55
2017,3,19,11,0,897.0,117.0,4.0,25.0,819.0,771.9,586.89
2017,3,19,11,15,903.5,118.5,4.05,25.0,843.5,817.37,617.81
2017,3,19,11,30,910.0,120.0,4.1,25.0,868.0,860.41,646.86
2017,3,19,11,45,914.0,120.5,4.15,25.5,884.5,897.72,670.52
2017,3,19,12,0,918.0,121.0,4.2,26.0,901.0,932.03,692.0
2017,3,19,12,15,919.5,121.0,4.2,26.0,908.0,960.41,710.53
2017,3,19,12,30,921.0,121.0,4.2,26.0,915.0,985.34,726.82
2017,3,19,12,45,920.0,121.0,4.25,26.0,913.0,1004.35,739.53
2017,3,19,13,0,919.0,121.0,4.3,26.0,911.0,1019.61,749.92
2017,3,19,13,15,916.0,120.5,4.3,26.0,900.0,1028.59,756.02
2017,3,19,13,30,913.0,120.0,4.3,26.0,889.0,1033.69,759.76
2017,3,19,13,45,907.5,119.0,4.3,26.5,869.0,1031.9,757.64
2017,3,19,14,0,902.0,118.0,4.3,27.0,849.0,1026.23,753.18
2017,3,19,14,15,894.5,116.5,4.25,26.5,821.0,1014.24,747.4
2017,3,19,14,30,887.0,115.0,4.2,26.0,793.0,998.56,739.32
2017,3,19,14,45,868.5,117.0,4.2,26.0,755.5,972.65,723.34
2017,3,19,15,0,850.0,119.0,4.2,26.0,718.0,952.2,711.16
2017,3,19,15,15,835.0,116.0,4.15,26.0,676.0,917.9,689.29
2017,3,19,15,30,820.0,113.0,4.1,26.0,634.0,880.85,665.55
2017,3,19,15,45,798.0,110.0,4.05,26.0,585.0,835.25,635.73
2017,3,19,16,0,776.0,107.0,4.0,26.0,536.0,787.87,604.39
2017,3,19,16,15,748.5,102.5,3.75,25.5,483.5,736.93,570.46
2017,3,19,16,30,721.0,98.0,3.5,25.0,431.0,681.6,532.75
2017,3,19,16,45,683.0,91.5,3.3,24.5,375.0,616.17,486.67
2017,3,19,17,0,645.0,85.0,3.1,24.0,319.0,551.91,438.9
2017,3,19,17,15,588.5,77.5,2.8,23.0,263.0,476.65,381.39
2017,3,19,17,30,532.0,70.0,2.5,22.0,207.0,405.27,324.59
2017,3,19,17,45,446.5,58.5,2.2,21.5,153.5,319.0,253.21
2017,3,19,18,0,361.0,47.0,1.9,21.0,100.0,241.01,186.41
2017,3,19,18,15,223.5,30.5,1.9,20.5,58.5,145.9,102.25
2017,3,19,18,30,86.0,14.0,1.9,20.0,17.0,42.69,0.0
2017,3,19,18,45,43.0,7.0,1.95,20.0,8.5,0.0,0.0
2017,3,19,19,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,3,19,19,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2017,3,19,19,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,3,19,19,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,3,19,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,19,20,15,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2017,3,19,20,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,3,19,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,3,19,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,3,19,21,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,3,19,21,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,3,19,21,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,3,19,22,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,19,22,15,0.0,0.0,3.65,17.5,0.0,0.0,0.0
2017,3,19,22,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,19,22,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,3,19,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,3,19,23,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2017,3,19,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,3,19,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,3,20,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,3,20,0,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,3,20,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,3,20,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,3,20,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,3,20,1,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,3,20,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,20,1,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,20,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,20,2,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,20,2,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,20,2,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,3,20,3,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,3,20,3,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2017,3,20,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,3,20,3,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,3,20,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,3,20,4,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,3,20,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,3,20,4,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,3,20,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,3,20,5,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,3,20,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,3,20,5,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,3,20,6,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,3,20,6,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,3,20,6,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,3,20,6,45,97.5,14.5,3.5,16.5,22.0,13.82,0.0
2017,3,20,7,0,195.0,29.0,3.8,17.0,44.0,22.81,11.31
2017,3,20,7,15,314.0,44.5,4.0,17.5,93.0,34.29,23.82
2017,3,20,7,30,433.0,60.0,4.2,18.0,142.0,46.63,35.16
2017,3,20,7,45,516.5,69.0,4.45,18.5,199.5,51.09,39.32
2017,3,20,8,0,600.0,78.0,4.7,19.0,257.0,84.78,49.36
2017,3,20,8,15,649.5,85.0,4.75,19.5,315.0,137.26,81.08
2017,3,20,8,30,699.0,92.0,4.8,20.0,373.0,195.9,126.43
2017,3,20,8,45,741.5,95.0,4.85,20.5,431.0,255.25,176.78
2017,3,20,9,0,784.0,98.0,4.9,21.0,489.0,322.13,234.47
2017,3,20,9,15,808.0,102.0,4.9,21.5,541.5,384.14,288.38
2017,3,20,9,30,832.0,106.0,4.9,22.0,594.0,447.85,342.33
2017,3,20,9,45,854.0,107.0,4.95,22.5,642.5,509.15,393.02
2017,3,20,10,0,876.0,108.0,5.0,23.0,691.0,571.2,442.7
2017,3,20,10,15,644.5,208.5,5.0,23.0,651.0,577.5,447.38
2017,3,20,10,30,413.0,309.0,5.0,23.0,611.0,555.37,428.69
2017,3,20,10,45,668.5,211.5,5.0,23.5,726.0,667.66,515.76
2017,3,20,11,0,924.0,114.0,5.0,24.0,841.0,790.6,607.1
2017,3,20,11,15,930.0,115.5,5.0,24.0,866.0,836.74,638.35
2017,3,20,11,30,936.0,117.0,5.0,24.0,891.0,880.32,667.96
2017,3,20,11,45,948.5,112.5,5.0,24.5,909.5,920.69,693.77
2017,3,20,12,0,961.0,108.0,5.0,25.0,928.0,958.36,717.49
2017,3,20,12,15,962.0,108.5,4.95,25.0,935.5,987.79,736.56
2017,3,20,12,30,963.0,109.0,4.9,25.0,943.0,1013.59,753.19
2017,3,20,12,45,962.0,109.0,4.9,25.5,941.0,1033.23,764.61
2017,3,20,13,0,961.0,109.0,4.9,26.0,939.0,1048.96,773.51
2017,3,20,13,15,958.5,108.5,4.85,26.0,927.5,1058.71,779.71
2017,3,20,13,30,956.0,108.0,4.8,26.0,916.0,1064.42,783.4
2017,3,20,13,45,951.5,107.0,4.8,26.0,896.0,1063.54,783.4
2017,3,20,14,0,947.0,106.0,4.8,26.0,876.0,1058.61,780.93
2017,3,20,14,15,940.0,104.5,4.7,26.0,847.5,1046.67,773.09
2017,3,20,14,30,933.0,103.0,4.6,26.0,819.0,1030.84,762.86
2017,3,20,14,45,919.0,103.0,4.55,26.0,781.5,1006.22,747.39
2017,3,20,15,0,905.0,103.0,4.5,26.0,744.0,978.24,730.0
2017,3,20,15,15,891.5,100.5,4.4,25.5,701.0,944.74,709.97
2017,3,20,15,30,878.0,98.0,4.3,25.0,658.0,908.31,687.83
2017,3,20,15,45,861.5,94.0,4.2,25.0,609.0,872.06,664.37
2017,3,20,16,0,845.0,90.0,4.1,25.0,560.0,826.0,633.85
2017,3,20,16,15,819.5,86.5,3.75,24.5,506.0,771.38,597.09
2017,3,20,16,30,794.0,83.0,3.4,24.0,452.0,715.78,559.05
2017,3,20,16,45,761.0,77.5,3.1,23.5,395.0,651.87,514.32
2017,3,20,17,0,728.0,72.0,2.8,23.0,338.0,588.43,467.96
2017,3,20,17,15,675.5,65.5,2.55,22.0,279.5,516.02,412.95
2017,3,20,17,30,623.0,59.0,2.3,21.0,221.0,443.98,355.87
2017,3,20,17,45,541.0,50.0,2.05,20.5,165.5,357.76,284.47
2017,3,20,18,0,459.0,41.0,1.8,20.0,110.0,279.48,216.87
2017,3,20,18,15,308.5,27.5,1.85,19.5,65.0,177.68,126.5
2017,3,20,18,30,158.0,14.0,1.9,19.0,20.0,67.27,0.0
2017,3,20,18,45,79.0,7.0,1.95,18.5,10.0,0.0,0.0
2017,3,20,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,3,20,19,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,20,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,20,19,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,3,20,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,3,20,20,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2017,3,20,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,20,20,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,3,20,21,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,20,21,15,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2017,3,20,21,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,3,20,21,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,3,20,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,20,22,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2017,3,20,22,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,3,20,22,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,3,20,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,3,20,23,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,3,20,23,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,3,20,23,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,3,21,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,3,21,0,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,3,21,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,3,21,0,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,3,21,1,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,3,21,1,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,3,21,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,3,21,1,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,3,21,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,3,21,2,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2017,3,21,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,3,21,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,3,21,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,3,21,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,3,21,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,21,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,21,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,21,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,21,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,21,4,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,21,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,21,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,3,21,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,5,45,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2017,3,21,6,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,3,21,6,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,3,21,6,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,3,21,6,45,106.5,15.5,4.05,15.5,24.5,14.77,0.0
2017,3,21,7,0,213.0,31.0,4.3,16.0,49.0,24.38,13.22
2017,3,21,7,15,333.0,45.5,4.45,16.5,98.5,36.27,25.71
2017,3,21,7,30,453.0,60.0,4.6,17.0,148.0,46.32,35.08
2017,3,21,7,45,545.5,66.0,4.75,18.0,206.5,48.21,36.9
2017,3,21,8,0,638.0,72.0,4.9,19.0,265.0,82.99,46.13
2017,3,21,8,15,684.5,78.0,4.9,19.5,323.0,136.86,79.1
2017,3,21,8,30,731.0,84.0,4.9,20.0,381.0,196.41,125.63
2017,3,21,8,45,771.0,86.0,4.95,20.5,438.5,259.39,179.33
2017,3,21,9,0,811.0,88.0,5.0,21.0,496.0,323.08,234.88
2017,3,21,9,15,833.0,91.5,5.0,21.5,548.0,385.52,289.43
2017,3,21,9,30,855.0,95.0,5.0,22.0,600.0,449.34,343.71
2017,3,21,9,45,874.0,96.0,5.0,22.5,647.5,512.06,395.51
2017,3,21,10,0,893.0,97.0,5.0,23.0,695.0,572.95,444.27
2017,3,21,10,15,904.5,99.5,4.95,23.5,735.0,630.8,489.0
2017,3,21,10,30,916.0,102.0,4.9,24.0,775.0,687.56,531.42
2017,3,21,10,45,924.0,103.0,4.85,24.5,808.0,739.13,568.79
2017,3,21,11,0,932.0,104.0,4.8,25.0,841.0,788.72,601.82
2017,3,21,11,15,937.5,105.5,4.75,25.0,865.0,834.65,632.8
2017,3,21,11,30,943.0,107.0,4.7,25.0,889.0,877.97,661.65
2017,3,21,11,45,941.0,110.5,4.7,25.5,903.5,914.09,684.3
2017,3,21,12,0,939.0,114.0,4.7,26.0,918.0,946.77,704.45
2017,3,21,12,15,940.0,114.0,4.65,26.0,925.0,975.06,722.61
2017,3,21,12,30,941.0,114.0,4.6,26.0,932.0,999.81,738.38
2017,3,21,12,45,939.0,114.5,4.55,26.5,929.0,1018.55,748.8
2017,3,21,13,0,937.0,115.0,4.5,27.0,926.0,1033.44,756.86
2017,3,21,13,15,934.0,114.5,4.45,27.0,915.0,1042.41,762.65
2017,3,21,13,30,931.0,114.0,4.4,27.0,904.0,1047.42,766.01
2017,3,21,13,45,925.0,113.5,4.4,27.0,883.5,1045.51,765.32
2017,3,21,14,0,919.0,113.0,4.4,27.0,863.0,1039.65,762.25
2017,3,21,14,15,911.0,111.5,4.35,27.0,834.5,1026.86,754.49
2017,3,21,14,30,903.0,110.0,4.3,27.0,806.0,1010.31,744.44
2017,3,21,14,45,887.5,110.5,4.25,27.0,768.5,985.18,728.81
2017,3,21,15,0,872.0,111.0,4.2,27.0,731.0,956.87,711.15
2017,3,21,15,15,857.5,108.0,4.15,26.5,688.0,930.57,696.27
2017,3,21,15,30,843.0,105.0,4.1,26.0,645.0,893.24,673.76
2017,3,21,15,45,823.0,102.0,4.05,26.0,596.5,848.57,644.7
2017,3,21,16,0,803.0,99.0,4.0,26.0,548.0,801.95,614.03
2017,3,21,16,15,776.5,95.0,3.75,25.5,494.5,747.36,577.64
2017,3,21,16,30,750.0,91.0,3.5,25.0,441.0,691.98,540.06
2017,3,21,16,45,712.0,85.5,3.25,24.5,384.5,629.86,496.69
2017,3,21,17,0,674.0,80.0,3.0,24.0,328.0,565.44,449.0
2017,3,21,17,15,619.5,73.0,2.7,23.0,271.0,490.58,392.04
2017,3,21,17,30,565.0,66.0,2.4,22.0,214.0,419.44,335.64
2017,3,21,17,45,478.5,56.0,2.15,21.5,160.0,332.64,264.08
2017,3,21,18,0,392.0,46.0,1.9,21.0,106.0,254.19,196.99
2017,3,21,18,15,253.0,31.0,2.05,20.5,63.0,159.07,113.62
2017,3,21,18,30,114.0,16.0,2.2,20.0,20.0,66.76,0.0
2017,3,21,18,45,57.0,8.0,2.35,19.5,10.0,0.0,0.0
2017,3,21,19,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,3,21,19,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,3,21,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,3,21,19,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,3,21,20,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,21,20,15,0.0,0.0,3.65,18.5,0.0,0.0,0.0
2017,3,21,20,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,21,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2017,3,21,21,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,21,21,15,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2017,3,21,21,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,21,21,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,21,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,21,22,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2017,3,21,22,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,3,21,22,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,3,21,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,21,23,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,3,21,23,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,3,21,23,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,3,22,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,22,0,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,3,22,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,22,0,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,22,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,22,1,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,3,22,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,22,1,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,22,2,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,22,2,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,3,22,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,22,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,3,22,3,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,22,3,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,22,3,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,22,3,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,3,22,4,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,3,22,4,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,3,22,4,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,22,4,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,3,22,5,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,22,5,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,22,5,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,3,22,5,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,22,6,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,22,6,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2017,3,22,6,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,3,22,6,45,46.0,18.0,2.75,17.5,22.0,17.16,0.0
2017,3,22,7,0,92.0,36.0,3.0,18.0,44.0,29.25,17.43
2017,3,22,7,15,185.5,58.0,3.1,18.5,90.0,46.16,34.04
2017,3,22,7,30,279.0,80.0,3.2,19.0,136.0,62.5,48.87
2017,3,22,7,45,362.5,93.5,3.35,19.5,190.0,68.78,54.6
2017,3,22,8,0,446.0,107.0,3.5,20.0,244.0,103.03,67.38
2017,3,22,8,15,230.5,128.0,3.5,20.5,199.5,130.86,92.93
2017,3,22,8,30,15.0,149.0,3.5,21.0,155.0,136.0,105.78
2017,3,22,8,45,17.5,168.5,3.5,21.5,176.5,155.88,121.23
2017,3,22,9,0,20.0,188.0,3.5,22.0,198.0,176.14,136.78
2017,3,22,9,15,21.5,208.0,3.45,22.0,219.5,196.85,152.82
2017,3,22,9,30,23.0,228.0,3.4,22.0,241.0,217.83,168.92
2017,3,22,9,45,41.5,263.5,3.4,22.5,290.5,259.93,200.94
2017,3,22,10,0,60.0,299.0,3.4,23.0,340.0,306.2,235.75
2017,3,22,10,15,102.5,331.0,3.45,23.5,405.0,366.04,280.7
2017,3,22,10,30,145.0,363.0,3.5,24.0,470.0,432.52,329.93
2017,3,22,10,45,93.0,352.0,3.55,24.5,422.0,394.53,299.94
2017,3,22,11,0,41.0,341.0,3.6,25.0,374.0,352.73,267.05
2017,3,22,11,15,187.0,368.5,3.7,25.0,524.0,501.21,380.07
2017,3,22,11,30,333.0,396.0,3.8,25.0,674.0,663.06,498.43
2017,3,22,11,45,608.0,267.0,3.9,25.5,786.0,794.62,596.47
2017,3,22,12,0,883.0,138.0,4.0,26.0,898.0,922.8,685.07
2017,3,22,12,15,585.5,285.5,4.05,26.0,791.0,835.22,621.63
2017,3,22,12,30,288.0,433.0,4.1,26.0,684.0,716.52,531.34
2017,3,22,12,45,589.5,284.0,4.15,26.0,796.5,872.62,649.35
2017,3,22,13,0,891.0,135.0,4.2,26.0,909.0,1010.88,744.14
2017,3,22,13,15,888.0,134.5,4.25,26.0,898.0,1019.45,749.35
2017,3,22,13,30,885.0,134.0,4.3,26.0,887.0,1024.25,753.2
2017,3,22,13,45,576.0,268.5,4.35,26.0,754.5,876.77,652.83
2017,3,22,14,0,267.0,403.0,4.4,26.0,622.0,705.29,525.98
2017,3,22,14,15,563.5,265.0,4.4,26.0,707.0,862.2,646.32
2017,3,22,14,30,860.0,127.0,4.4,26.0,792.0,996.78,739.99
2017,3,22,14,45,845.5,126.5,4.45,26.0,755.5,972.03,723.91
2017,3,22,15,0,831.0,126.0,4.5,26.0,719.0,944.13,706.85
2017,3,22,15,15,815.5,123.0,4.5,26.0,676.5,909.55,684.96
2017,3,22,15,30,800.0,120.0,4.5,26.0,634.0,872.33,661.16
2017,3,22,15,45,778.5,116.5,4.5,26.0,585.5,826.94,631.44
2017,3,22,16,0,757.0,113.0,4.5,26.0,537.0,783.98,603.22
2017,3,22,16,15,729.0,108.0,4.35,25.5,484.5,728.7,566.32
2017,3,22,16,30,701.0,103.0,4.2,25.0,432.0,672.94,528.41
2017,3,22,16,45,659.0,97.5,4.1,24.5,376.5,606.49,481.14
2017,3,22,17,0,617.0,92.0,4.0,24.0,321.0,541.58,432.7
2017,3,22,17,15,560.5,83.5,3.75,23.5,265.0,466.26,374.21
2017,3,22,17,30,504.0,75.0,3.5,23.0,209.0,394.89,316.78
2017,3,22,17,45,415.0,63.5,3.25,22.5,156.0,308.05,245.0
2017,3,22,18,0,326.0,52.0,3.0,22.0,103.0,229.57,178.1
2017,3,22,18,15,200.0,34.5,3.15,21.5,61.5,141.1,101.04
2017,3,22,18,30,74.0,17.0,3.3,21.0,20.0,49.96,0.0
2017,3,22,18,45,37.0,8.5,3.5,20.5,10.0,0.0,0.0
2017,3,22,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,3,22,19,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2017,3,22,19,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,3,22,19,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,3,22,20,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,22,20,15,0.0,0.0,3.8,18.5,0.0,0.0,0.0
2017,3,22,20,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,22,20,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,3,22,21,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,22,21,15,0.0,0.0,3.55,17.5,0.0,0.0,0.0
2017,3,22,21,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,3,22,21,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,3,22,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,3,22,22,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,3,22,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,22,22,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,22,23,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,22,23,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,3,22,23,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,3,22,23,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,3,23,0,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,23,0,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,23,0,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,23,0,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,23,1,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,23,1,15,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,23,1,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,3,23,1,45,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,3,23,2,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,3,23,2,15,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2017,3,23,2,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,3,23,2,45,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,3,23,3,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,3,23,3,15,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2017,3,23,3,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,3,23,3,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2017,3,23,4,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,23,4,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2017,3,23,4,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,23,4,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2017,3,23,5,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,23,5,15,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,23,5,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,23,5,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,23,6,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,23,6,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2017,3,23,6,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,3,23,6,45,127.0,17.0,4.85,17.5,28.5,16.2,0.0
2017,3,23,7,0,254.0,34.0,5.1,18.0,57.0,26.69,15.81
2017,3,23,7,15,371.0,47.0,5.35,18.5,108.0,37.14,26.37
2017,3,23,7,30,488.0,60.0,5.6,19.0,159.0,45.74,34.34
2017,3,23,7,45,567.5,67.0,5.9,19.5,217.0,48.56,36.99
2017,3,23,8,0,647.0,74.0,6.2,20.0,275.0,88.44,48.86
2017,3,23,8,15,692.5,80.0,6.3,20.0,333.5,143.0,83.43
2017,3,23,8,30,738.0,86.0,6.4,20.0,392.0,203.1,131.24
2017,3,23,8,45,777.0,88.0,6.5,20.5,449.5,266.51,185.78
2017,3,23,9,0,816.0,90.0,6.6,21.0,507.0,330.43,241.95
2017,3,23,9,15,838.0,93.5,6.7,21.5,559.5,393.23,297.25
2017,3,23,9,30,860.0,97.0,6.8,22.0,612.0,457.39,352.36
2017,3,23,9,45,879.5,98.0,6.9,22.5,660.0,520.68,405.31
2017,3,23,10,0,899.0,99.0,7.0,23.0,708.0,582.15,455.37
2017,3,23,10,15,910.0,101.0,7.1,23.5,748.0,639.52,500.86
2017,3,23,10,30,921.0,103.0,7.2,24.0,788.0,695.7,544.21
2017,3,23,10,45,930.0,104.0,7.3,24.5,821.0,748.12,583.67
2017,3,23,11,0,939.0,105.0,7.4,25.0,854.0,798.62,618.76
2017,3,23,11,15,944.5,106.5,7.45,25.0,878.5,844.74,651.45
2017,3,23,11,30,950.0,108.0,7.5,25.0,903.0,888.21,682.08
2017,3,23,11,45,953.5,108.5,7.6,25.5,919.0,926.12,707.41
2017,3,23,12,0,957.0,109.0,7.7,26.0,935.0,960.85,730.38
2017,3,23,12,15,958.0,109.0,7.7,26.0,942.0,989.44,750.06
2017,3,23,12,30,959.0,109.0,7.7,26.0,949.0,1014.41,767.27
2017,3,23,12,45,956.0,110.5,7.75,26.0,946.5,1033.37,780.61
2017,3,23,13,0,953.0,112.0,7.8,26.0,944.0,1048.41,791.37
2017,3,23,13,15,950.5,111.5,7.8,26.0,932.5,1057.86,798.17
2017,3,23,13,30,948.0,111.0,7.8,26.0,921.0,1063.29,802.37
2017,3,23,13,45,942.5,110.5,7.8,26.0,901.0,1061.72,801.89
2017,3,23,14,0,937.0,110.0,7.8,26.0,881.0,1056.14,798.82
2017,3,23,14,15,930.5,108.5,7.8,26.0,852.5,1044.53,791.72
2017,3,23,14,30,924.0,107.0,7.8,26.0,824.0,1029.06,782.1
2017,3,23,14,45,910.5,107.0,7.8,26.0,787.0,1004.81,766.43
2017,3,23,15,0,897.0,107.0,7.8,26.0,750.0,977.22,748.5
2017,3,23,15,15,883.5,104.5,7.7,25.5,707.0,943.69,727.41
2017,3,23,15,30,870.0,102.0,7.6,25.0,664.0,914.87,709.66
2017,3,23,15,45,701.0,141.5,7.55,24.5,572.5,793.21,623.72
2017,3,23,16,0,532.0,181.0,7.5,24.0,481.0,668.2,531.13
2017,3,23,16,15,653.0,136.0,7.3,23.5,469.0,700.47,560.35
2017,3,23,16,30,774.0,91.0,7.1,23.0,457.0,710.58,570.54
2017,3,23,16,45,734.5,86.5,6.95,23.0,399.0,647.34,523.54
2017,3,23,17,0,695.0,82.0,6.8,23.0,341.0,581.97,472.66
2017,3,23,17,15,641.0,75.0,6.6,22.5,283.0,506.27,412.54
2017,3,23,17,30,587.0,68.0,6.4,22.0,225.0,434.18,353.2
2017,3,23,17,45,499.0,58.5,6.2,21.5,169.0,345.85,278.62
2017,3,23,18,0,411.0,49.0,6.0,21.0,113.0,265.85,208.8
2017,3,23,18,15,205.5,36.5,5.95,20.5,68.5,145.72,105.84
2017,3,23,18,30,0.0,24.0,5.9,20.0,24.0,26.86,0.0
2017,3,23,18,45,0.0,12.0,5.85,19.5,12.0,11.44,0.0
2017,3,23,19,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2017,3,23,19,15,0.0,0.0,5.8,18.5,0.0,0.0,0.0
2017,3,23,19,30,0.0,0.0,5.8,18.0,0.0,0.0,0.0
2017,3,23,19,45,0.0,0.0,5.85,18.0,0.0,0.0,0.0
2017,3,23,20,0,0.0,0.0,5.9,18.0,0.0,0.0,0.0
2017,3,23,20,15,0.0,0.0,5.9,18.0,0.0,0.0,0.0
2017,3,23,20,30,0.0,0.0,5.9,18.0,0.0,0.0,0.0
2017,3,23,20,45,0.0,0.0,5.95,18.0,0.0,0.0,0.0
2017,3,23,21,0,0.0,0.0,6.0,18.0,0.0,0.0,0.0
2017,3,23,21,15,0.0,0.0,6.05,18.0,0.0,0.0,0.0
2017,3,23,21,30,0.0,0.0,6.1,18.0,0.0,0.0,0.0
2017,3,23,21,45,0.0,0.0,6.15,18.0,0.0,0.0,0.0
2017,3,23,22,0,0.0,0.0,6.2,18.0,0.0,0.0,0.0
2017,3,23,22,15,0.0,0.0,6.2,18.0,0.0,0.0,0.0
2017,3,23,22,30,0.0,0.0,6.2,18.0,0.0,0.0,0.0
2017,3,23,22,45,0.0,0.0,6.25,18.0,0.0,0.0,0.0
2017,3,23,23,0,0.0,0.0,6.3,18.0,0.0,0.0,0.0
2017,3,23,23,15,0.0,0.0,6.35,18.0,0.0,0.0,0.0
2017,3,23,23,30,0.0,0.0,6.4,18.0,0.0,0.0,0.0
2017,3,23,23,45,0.0,0.0,6.45,18.0,0.0,0.0,0.0
2017,3,24,0,0,0.0,0.0,6.5,18.0,0.0,0.0,0.0
2017,3,24,0,15,0.0,0.0,6.5,18.0,0.0,0.0,0.0
2017,3,24,0,30,0.0,0.0,6.5,18.0,0.0,0.0,0.0
2017,3,24,0,45,0.0,0.0,6.5,18.0,0.0,0.0,0.0
2017,3,24,1,0,0.0,0.0,6.5,18.0,0.0,0.0,0.0
2017,3,24,1,15,0.0,0.0,6.3,18.0,0.0,0.0,0.0
2017,3,24,1,30,0.0,0.0,6.1,18.0,0.0,0.0,0.0
2017,3,24,1,45,0.0,0.0,5.9,18.0,0.0,0.0,0.0
2017,3,24,2,0,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2017,3,24,2,15,0.0,0.0,5.4,17.5,0.0,0.0,0.0
2017,3,24,2,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2017,3,24,2,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2017,3,24,3,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,3,24,3,15,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2017,3,24,3,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,24,3,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,3,24,4,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,24,4,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,24,4,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,24,4,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,3,24,5,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,3,24,5,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,24,5,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,3,24,5,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,3,24,6,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,3,24,6,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,3,24,6,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,3,24,6,45,0.0,1.0,3.25,17.5,1.0,0.92,0.0
2017,3,24,7,0,0.0,2.0,3.3,18.0,2.0,1.85,0.0
2017,3,24,7,15,0.0,4.5,3.3,18.0,4.5,4.16,0.0
2017,3,24,7,30,0.0,7.0,3.3,18.0,7.0,6.48,0.05
