Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,24,7,45,0.0,9.5,3.35,18.5,9.5,8.8,2.13
2017,3,24,8,0,0.0,12.0,3.4,19.0,12.0,11.12,3.75
2017,3,24,8,15,0.0,27.5,3.6,19.5,27.5,25.52,15.82
2017,3,24,8,30,0.0,43.0,3.8,20.0,43.0,39.95,27.75
2017,3,24,8,45,11.5,119.0,4.05,20.5,125.0,112.13,86.52
2017,3,24,9,0,23.0,195.0,4.3,21.0,207.0,183.28,143.09
2017,3,24,9,15,91.5,238.0,4.4,21.0,292.5,246.24,191.66
2017,3,24,9,30,160.0,281.0,4.5,21.0,378.0,319.64,248.67
2017,3,24,9,45,80.0,215.5,4.65,21.5,264.0,236.44,183.9
2017,3,24,10,0,0.0,150.0,4.8,22.0,150.0,139.31,106.48
2017,3,24,10,15,58.0,257.0,4.75,22.0,300.5,272.79,211.81
2017,3,24,10,30,116.0,364.0,4.7,22.0,451.0,413.26,319.22
2017,3,24,10,45,61.5,279.0,4.7,22.5,325.5,304.72,235.04
2017,3,24,11,0,7.0,194.0,4.7,23.0,200.0,186.46,142.17
2017,3,24,11,15,163.5,299.0,4.65,23.0,437.0,416.8,322.42
2017,3,24,11,30,320.0,404.0,4.6,23.0,674.0,660.91,502.97
2017,3,24,11,45,164.0,301.5,4.6,23.5,440.5,436.84,335.19
2017,3,24,12,0,8.0,199.0,4.6,24.0,207.0,194.33,147.02
2017,3,24,12,15,4.0,147.5,4.6,24.5,151.5,142.16,106.55
2017,3,24,12,30,0.0,96.0,4.6,25.0,96.0,89.85,65.41
2017,3,24,12,45,272.0,222.0,4.6,25.5,460.5,504.17,388.69
2017,3,24,13,0,544.0,348.0,4.6,26.0,825.0,906.64,673.48
2017,3,24,13,15,529.5,346.5,4.55,26.0,806.0,901.1,666.86
2017,3,24,13,30,515.0,345.0,4.5,26.0,787.0,892.76,661.16
2017,3,24,13,45,685.0,250.0,4.5,26.0,824.0,970.3,719.58
2017,3,24,14,0,855.0,155.0,4.5,26.0,861.0,1033.47,761.94
2017,3,24,14,15,849.0,153.0,4.5,26.0,834.5,1022.57,755.18
2017,3,24,14,30,843.0,151.0,4.5,26.0,808.0,1008.03,746.66
2017,3,24,14,45,851.0,140.0,4.5,26.5,777.5,993.58,736.9
2017,3,24,15,0,859.0,129.0,4.5,27.0,747.0,975.04,724.55
2017,3,24,15,15,846.0,126.0,4.4,26.5,705.0,942.02,704.84
2017,3,24,15,30,833.0,123.0,4.3,26.0,663.0,906.11,683.15
2017,3,24,15,45,826.0,115.0,4.25,26.0,616.5,867.16,658.11
2017,3,24,16,0,819.0,107.0,4.2,26.0,570.0,825.39,630.93
2017,3,24,16,15,793.0,102.5,3.75,25.5,516.0,769.8,593.2
2017,3,24,16,30,767.0,98.0,3.3,25.0,462.0,717.22,557.11
2017,3,24,16,45,739.5,90.0,2.9,24.5,405.5,655.22,513.65
2017,3,24,17,0,712.0,82.0,2.5,24.0,349.0,593.35,467.95
2017,3,24,17,15,657.0,75.0,2.3,22.5,290.0,516.15,411.01
2017,3,24,17,30,602.0,68.0,2.1,21.0,231.0,442.64,354.21
2017,3,24,17,45,515.0,58.5,1.9,20.0,174.0,354.0,282.11
2017,3,24,18,0,428.0,49.0,1.7,19.0,117.0,273.61,213.89
2017,3,24,18,15,282.0,33.5,1.7,18.5,71.0,172.83,126.65
2017,3,24,18,30,136.0,18.0,1.7,18.0,25.0,77.75,0.0
2017,3,24,18,45,68.0,9.0,1.75,17.5,12.5,8.58,0.0
2017,3,24,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,24,19,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2017,3,24,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,19,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,3,24,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,24,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,24,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,24,21,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,24,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,24,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,24,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,24,22,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2017,3,24,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,24,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,24,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,24,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,24,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,3,24,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,3,25,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,3,25,0,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2017,3,25,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,25,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,3,25,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,25,1,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2017,3,25,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,25,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,25,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,25,2,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2017,3,25,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,25,2,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,25,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,25,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,25,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,25,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,3,25,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,25,4,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2017,3,25,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,25,4,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,25,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,25,5,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,3,25,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,25,5,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,25,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,25,6,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2017,3,25,6,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,25,6,45,170.5,16.0,3.4,11.5,33.0,12.78,0.0
2017,3,25,7,0,341.0,32.0,3.7,12.0,66.0,25.59,15.96
2017,3,25,7,15,452.5,42.5,3.9,12.5,119.0,32.51,23.13
2017,3,25,7,30,564.0,53.0,4.1,13.0,172.0,39.1,29.38
2017,3,25,7,45,632.0,59.5,4.3,14.0,231.0,41.96,31.99
2017,3,25,8,0,700.0,66.0,4.5,15.0,290.0,92.1,49.95
2017,3,25,8,15,742.0,71.0,4.35,15.5,349.0,148.52,86.97
2017,3,25,8,30,784.0,76.0,4.2,16.0,408.0,210.03,136.89
2017,3,25,8,45,814.0,79.5,4.05,16.5,465.0,271.96,191.29
2017,3,25,9,0,844.0,83.0,3.9,17.0,522.0,336.81,248.76
2017,3,25,9,15,865.0,86.0,3.7,17.5,575.0,400.44,304.51
2017,3,25,9,30,886.0,89.0,3.5,18.0,628.0,467.6,361.2
2017,3,25,9,45,901.5,91.5,3.3,19.0,675.0,529.56,411.09
2017,3,25,10,0,917.0,94.0,3.1,20.0,722.0,591.36,458.6
2017,3,25,10,15,928.0,96.0,2.95,20.5,763.0,649.55,502.43
2017,3,25,10,30,939.0,98.0,2.8,21.0,804.0,706.51,543.63
2017,3,25,10,45,946.5,99.5,2.65,21.5,837.0,759.07,579.72
2017,3,25,11,0,954.0,101.0,2.5,22.0,870.0,809.54,611.42
2017,3,25,11,15,960.0,102.0,2.45,22.5,894.5,856.02,640.37
2017,3,25,11,30,966.0,103.0,2.4,23.0,919.0,899.82,667.05
2017,3,25,11,45,969.0,104.0,2.4,23.5,935.5,938.17,690.18
2017,3,25,12,0,972.0,105.0,2.4,24.0,952.0,973.25,710.97
2017,3,25,12,15,973.5,105.0,2.4,24.5,959.0,1002.51,727.86
2017,3,25,12,30,975.0,105.0,2.4,25.0,966.0,1028.1,742.38
2017,3,25,12,45,974.0,105.0,2.45,25.5,963.5,1047.53,753.54
2017,3,25,13,0,973.0,105.0,2.5,26.0,961.0,1062.99,762.32
2017,3,25,13,15,971.0,104.5,2.45,26.0,949.5,1072.91,768.15
2017,3,25,13,30,969.0,104.0,2.4,26.0,938.0,1078.73,771.58
2017,3,25,13,45,965.0,103.0,2.35,26.5,918.0,1077.92,769.51
2017,3,25,14,0,961.0,102.0,2.3,27.0,898.0,1073.01,765.09
2017,3,25,14,15,954.5,101.0,2.15,27.0,869.5,1061.56,757.08
2017,3,25,14,30,948.0,100.0,2.0,27.0,841.0,1046.18,746.77
2017,3,25,14,45,940.0,97.5,1.95,27.0,804.5,1023.83,733.53
2017,3,25,15,0,932.0,95.0,1.9,27.0,768.0,997.82,718.12
2017,3,25,15,15,919.5,92.5,1.7,27.0,724.5,964.16,696.02
2017,3,25,15,30,907.0,90.0,1.5,27.0,681.0,927.43,671.98
2017,3,25,15,45,890.5,87.0,1.3,27.0,631.0,883.82,643.43
2017,3,25,16,0,874.0,84.0,1.1,27.0,581.0,837.92,613.25
2017,3,25,16,15,850.5,81.0,0.9,26.5,526.5,790.8,583.15
2017,3,25,16,30,827.0,78.0,0.7,26.0,472.0,735.81,547.29
2017,3,25,16,45,794.0,73.5,0.55,25.5,414.0,671.41,505.06
2017,3,25,17,0,761.0,69.0,0.4,25.0,356.0,607.45,461.58
2017,3,25,17,15,711.0,63.5,0.5,23.5,296.5,532.62,411.53
2017,3,25,17,30,661.0,58.0,0.6,22.0,237.0,464.02,362.43
2017,3,25,17,45,579.5,50.0,0.75,21.0,180.0,377.06,295.38
2017,3,25,18,0,498.0,42.0,0.9,20.0,123.0,297.92,230.32
2017,3,25,18,15,351.5,30.0,1.0,19.0,75.5,196.81,144.08
2017,3,25,18,30,205.0,18.0,1.1,18.0,28.0,102.85,0.0
2017,3,25,18,45,102.5,9.0,1.25,17.5,14.0,37.81,0.0
2017,3,25,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,25,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2017,3,25,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,25,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,25,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,3,25,20,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2017,3,25,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,25,20,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,3,25,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,25,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,3,25,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,25,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,25,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,25,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,3,25,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,23,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2017,3,25,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,25,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,26,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,26,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,3,26,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,26,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,3,26,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,26,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,26,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,26,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,3,26,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,3,26,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,3,26,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,26,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,3,26,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,26,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,3,26,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,26,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,26,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,26,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,3,26,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,3,26,4,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,3,26,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,26,5,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,3,26,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,26,5,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,3,26,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,26,6,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2017,3,26,6,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,3,26,6,45,97.0,20.0,3.2,16.0,30.5,15.83,0.0
2017,3,26,7,0,194.0,40.0,3.7,17.0,61.0,31.23,20.46
2017,3,26,7,15,296.0,56.5,4.0,17.5,110.0,43.12,31.85
2017,3,26,7,30,398.0,73.0,4.3,18.0,159.0,54.46,42.22
2017,3,26,7,45,466.5,84.5,4.65,19.0,214.0,61.41,48.34
2017,3,26,8,0,535.0,96.0,5.0,20.0,269.0,105.6,64.91
2017,3,26,8,15,581.5,104.0,5.15,20.5,325.0,155.01,97.45
2017,3,26,8,30,628.0,112.0,5.3,21.0,381.0,210.31,141.16
2017,3,26,8,45,660.0,119.0,5.45,21.5,435.0,266.65,189.23
2017,3,26,9,0,692.0,126.0,5.6,22.0,489.0,326.44,240.79
2017,3,26,9,15,716.0,131.5,5.6,22.5,539.0,385.03,291.03
2017,3,26,9,30,740.0,137.0,5.6,23.0,589.0,445.47,341.55
2017,3,26,9,45,755.0,142.5,5.7,24.0,633.5,503.03,387.94
2017,3,26,10,0,770.0,148.0,5.8,25.0,678.0,560.83,432.94
2017,3,26,10,15,552.0,247.5,5.85,25.0,638.5,564.18,434.82
2017,3,26,10,30,334.0,347.0,5.9,25.0,599.0,543.26,416.58
2017,3,26,10,45,353.0,358.0,5.95,25.5,635.0,587.09,448.69
2017,3,26,11,0,372.0,369.0,6.0,26.0,671.0,631.82,480.77
2017,3,26,11,15,598.5,267.0,5.95,26.5,768.0,737.77,561.69
2017,3,26,11,30,825.0,165.0,5.9,27.0,865.0,850.36,643.52
2017,3,26,11,45,835.5,162.0,5.9,27.5,881.5,887.64,667.19
2017,3,26,12,0,846.0,159.0,5.9,28.0,898.0,922.5,689.34
2017,3,26,12,15,847.0,159.0,5.85,28.0,904.5,949.05,706.82
2017,3,26,12,30,848.0,159.0,5.8,28.0,911.0,972.34,722.12
2017,3,26,12,45,844.5,160.5,5.75,28.0,907.5,989.49,733.32
2017,3,26,13,0,841.0,162.0,5.7,28.0,904.0,1003.05,742.2
2017,3,26,13,15,838.0,161.5,5.6,28.0,893.0,1011.39,747.35
2017,3,26,13,30,835.0,161.0,5.5,28.0,882.0,1016.06,750.18
2017,3,26,13,45,826.5,161.0,5.45,28.0,861.5,1012.11,747.74
2017,3,26,14,0,818.0,161.0,5.4,28.0,841.0,1004.52,743.06
2017,3,26,14,15,809.5,159.0,5.35,28.0,813.0,991.24,734.71
2017,3,26,14,30,801.0,157.0,5.3,28.0,785.0,974.5,724.2
2017,3,26,14,45,782.0,157.5,5.25,28.0,748.5,946.97,706.48
2017,3,26,15,0,763.0,158.0,5.2,28.0,712.0,922.5,690.96
2017,3,26,15,15,747.0,154.5,5.15,27.5,670.0,888.2,670.05
2017,3,26,15,30,731.0,151.0,5.1,27.0,628.0,851.53,647.36
2017,3,26,15,45,711.0,145.5,5.1,27.0,581.0,806.98,617.89
2017,3,26,16,0,691.0,140.0,5.1,27.0,534.0,760.84,587.0
2017,3,26,16,15,661.5,133.5,4.95,26.5,482.0,704.69,548.89
2017,3,26,16,30,632.0,127.0,4.8,26.0,430.0,648.33,509.39
2017,3,26,16,45,593.0,118.5,4.7,26.0,375.0,583.12,461.03
2017,3,26,17,0,554.0,110.0,4.6,26.0,320.0,519.31,412.58
2017,3,26,17,15,497.0,99.5,4.35,25.0,265.0,440.87,352.55
2017,3,26,17,30,440.0,89.0,4.1,24.0,210.0,371.32,297.42
2017,3,26,17,45,353.5,75.0,3.85,23.5,157.0,287.53,228.41
2017,3,26,18,0,267.0,61.0,3.6,23.0,104.0,212.88,165.19
2017,3,26,18,15,133.5,41.5,3.6,22.5,63.0,114.97,83.05
2017,3,26,18,30,0.0,22.0,3.6,22.0,22.0,22.89,0.0
2017,3,26,18,45,0.0,11.0,3.6,21.5,11.0,10.48,0.0
2017,3,26,19,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,3,26,19,15,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2017,3,26,19,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,3,26,19,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,3,26,20,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,3,26,20,15,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2017,3,26,20,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,26,20,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,26,21,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,26,21,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,3,26,21,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,26,21,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,3,26,22,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,26,22,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,3,26,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,3,26,22,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,3,26,23,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,3,26,23,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,3,26,23,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,3,26,23,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,3,27,0,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,27,0,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,27,0,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,27,0,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,27,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,27,1,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,3,27,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,3,27,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,3,27,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,3,27,2,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2017,3,27,2,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,3,27,2,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,3,27,3,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,3,27,3,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,27,3,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,3,27,3,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,3,27,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,3,27,4,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2017,3,27,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,27,4,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,3,27,5,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,27,5,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,27,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,3,27,5,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,3,27,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,3,27,6,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,3,27,6,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,3,27,6,45,50.0,23.0,1.7,18.5,28.5,19.71,0.0
2017,3,27,7,0,100.0,46.0,1.9,19.0,57.0,36.93,25.23
2017,3,27,7,15,182.5,70.0,1.85,19.5,105.0,54.98,41.86
2017,3,27,7,30,265.0,94.0,1.8,20.0,153.0,72.38,57.4
2017,3,27,7,45,334.5,110.5,1.75,20.5,206.5,83.99,67.55
2017,3,27,8,0,404.0,127.0,1.7,21.0,260.0,122.09,81.9
2017,3,27,8,15,205.5,137.5,1.65,21.5,205.5,138.37,99.2
2017,3,27,8,30,7.0,148.0,1.6,22.0,151.0,134.39,103.94
2017,3,27,8,45,41.5,188.5,1.55,22.5,210.5,176.2,135.5
2017,3,27,9,0,76.0,229.0,1.5,23.0,270.0,225.81,172.92
2017,3,27,9,15,201.0,247.5,1.4,23.5,368.5,294.67,223.49
2017,3,27,9,30,326.0,266.0,1.3,24.0,467.0,379.36,286.03
2017,3,27,9,45,313.5,291.5,1.2,24.5,496.0,418.11,314.25
2017,3,27,10,0,301.0,317.0,1.1,25.0,525.0,455.29,340.44
2017,3,27,10,15,527.0,249.5,0.9,25.0,639.0,551.99,410.74
2017,3,27,10,30,753.0,182.0,0.7,25.0,753.0,668.59,491.85
2017,3,27,10,45,780.0,175.0,0.55,25.5,788.5,719.93,523.15
2017,3,27,11,0,807.0,168.0,0.4,26.0,824.0,770.36,553.12
2017,3,27,11,15,814.0,169.5,0.35,26.5,847.5,813.34,577.63
2017,3,27,11,30,821.0,171.0,0.3,27.0,871.0,854.21,599.93
2017,3,27,11,45,844.5,159.5,0.3,27.5,890.5,894.18,622.2
2017,3,27,12,0,868.0,148.0,0.3,28.0,910.0,932.25,643.03
2017,3,27,12,15,869.5,148.5,0.35,28.0,916.5,953.19,655.76
2017,3,27,12,30,871.0,149.0,0.4,28.0,923.0,977.13,670.66
2017,3,27,12,45,873.0,147.0,0.5,28.5,921.0,995.73,682.21
2017,3,27,13,0,875.0,145.0,0.6,29.0,919.0,1010.83,691.87
2017,3,27,13,15,871.5,144.5,0.65,29.0,907.5,1018.44,697.54
2017,3,27,13,30,868.0,144.0,0.7,29.0,896.0,1022.35,701.26
2017,3,27,13,45,862.5,142.5,0.8,29.5,876.0,1028.84,706.38
2017,3,27,14,0,857.0,141.0,0.9,30.0,856.0,1022.38,703.83
2017,3,27,14,15,848.5,139.5,1.0,30.0,827.5,1009.23,698.88
2017,3,27,14,30,840.0,138.0,1.1,30.0,799.0,992.51,691.79
2017,3,27,14,45,806.5,146.0,1.25,30.0,757.5,958.63,674.9
2017,3,27,15,0,773.0,154.0,1.4,30.0,716.0,927.71,659.53
2017,3,27,15,15,756.0,150.5,1.55,29.5,673.5,892.19,642.02
2017,3,27,15,30,739.0,147.0,1.7,29.0,631.0,854.33,622.42
2017,3,27,15,45,714.5,143.0,1.9,29.0,582.5,807.28,595.32
2017,3,27,16,0,690.0,139.0,2.1,29.0,534.0,758.93,566.47
2017,3,27,16,15,660.0,132.5,2.15,28.5,482.0,702.39,531.12
2017,3,27,16,30,630.0,126.0,2.2,28.0,430.0,645.68,494.14
2017,3,27,16,45,587.0,119.0,2.25,27.5,374.5,579.32,448.29
2017,3,27,17,0,544.0,112.0,2.3,27.0,319.0,510.53,399.07
2017,3,27,17,15,488.0,101.0,2.1,26.0,264.0,436.9,344.14
2017,3,27,17,30,432.0,90.0,1.9,25.0,209.0,367.76,290.53
2017,3,27,17,45,347.0,76.0,1.75,24.5,157.0,285.15,223.9
2017,3,27,18,0,262.0,62.0,1.6,24.0,105.0,211.52,162.65
2017,3,27,18,15,161.0,41.0,1.6,23.5,64.0,124.62,89.98
2017,3,27,18,30,60.0,20.0,1.6,23.0,23.0,49.74,6.55
2017,3,27,18,45,30.0,10.0,1.65,22.5,11.5,18.06,0.0
2017,3,27,19,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,3,27,19,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2017,3,27,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,3,27,19,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2017,3,27,20,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,3,27,20,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,3,27,20,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,3,27,20,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,3,27,21,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,3,27,21,15,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2017,3,27,21,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,3,27,21,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,3,27,22,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,3,27,22,15,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,3,27,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,3,27,22,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,3,27,23,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,3,27,23,15,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2017,3,27,23,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,27,23,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,3,28,0,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,3,28,0,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,3,28,0,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,28,0,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,3,28,1,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,1,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,1,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,1,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,2,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,2,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,2,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,3,28,3,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,3,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,3,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,3,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,4,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,4,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,4,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,3,28,5,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,28,5,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,28,5,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,28,5,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,3,28,6,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,3,28,6,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,3,28,6,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,28,6,45,48.5,23.0,3.6,19.5,29.0,19.83,2.91
2017,3,28,7,0,97.0,46.0,3.8,20.0,58.0,36.98,25.31
2017,3,28,7,15,171.5,70.5,4.05,20.5,104.5,55.36,42.06
2017,3,28,7,30,246.0,95.0,4.3,21.0,151.0,73.06,57.81
2017,3,28,7,45,327.0,109.0,4.55,21.5,205.5,82.94,66.45
2017,3,28,8,0,408.0,123.0,4.8,22.0,260.0,120.28,79.83
2017,3,28,8,15,213.5,142.0,4.95,22.0,214.5,143.47,103.15
2017,3,28,8,30,19.0,161.0,5.1,22.0,169.0,147.57,114.53
2017,3,28,8,45,9.5,154.0,5.3,22.5,158.0,142.25,110.08
2017,3,28,9,0,0.0,147.0,5.5,23.0,147.0,134.78,103.79
2017,3,28,9,15,0.0,145.5,5.65,23.5,145.5,134.11,102.7
2017,3,28,9,30,0.0,144.0,5.8,24.0,144.0,133.21,101.47
2017,3,28,9,45,1.0,154.5,5.95,24.5,155.5,143.61,109.2
2017,3,28,10,0,2.0,165.0,6.1,25.0,167.0,154.16,117.01
2017,3,28,10,15,6.0,196.5,6.25,25.0,201.5,185.99,141.69
2017,3,28,10,30,10.0,228.0,6.4,25.0,236.0,218.46,166.69
2017,3,28,10,45,10.0,225.5,6.55,25.5,234.0,217.2,165.14
2017,3,28,11,0,10.0,223.0,6.7,26.0,232.0,215.82,163.58
2017,3,28,11,15,8.5,205.5,6.85,26.0,213.0,199.07,150.51
2017,3,28,11,30,7.0,188.0,7.0,26.0,194.0,182.0,137.21
2017,3,28,11,45,31.0,298.0,7.15,26.5,325.0,313.13,237.71
2017,3,28,12,0,55.0,408.0,7.3,27.0,456.0,445.73,336.55
2017,3,28,12,15,55.5,412.0,7.35,27.0,461.5,454.39,342.67
2017,3,28,12,30,56.0,416.0,7.4,27.0,467.0,462.88,348.96
2017,3,28,12,45,78.5,431.5,7.45,27.0,502.0,504.23,380.25
2017,3,28,13,0,101.0,447.0,7.5,27.0,537.0,546.41,411.97
2017,3,28,13,15,110.5,444.5,7.5,27.0,541.5,557.25,420.38
2017,3,28,13,30,120.0,442.0,7.5,27.0,546.0,580.25,437.67
2017,3,28,13,45,86.0,410.5,7.55,27.0,484.5,503.17,380.65
2017,3,28,14,0,52.0,379.0,7.6,27.0,423.0,437.72,331.6
2017,3,28,14,15,374.0,297.0,7.6,27.0,594.0,710.58,544.44
2017,3,28,14,30,696.0,215.0,7.6,27.0,765.0,941.46,717.25
2017,3,28,14,45,429.0,286.5,7.6,27.0,620.5,747.74,572.88
2017,3,28,15,0,162.0,358.0,7.6,27.0,476.0,541.18,414.32
2017,3,28,15,15,81.0,242.0,7.55,26.5,301.0,321.77,249.0
2017,3,28,15,30,0.0,126.0,7.5,26.0,126.0,118.72,88.95
2017,3,28,15,45,164.0,184.5,7.45,26.0,279.0,353.6,279.06
2017,3,28,16,0,328.0,243.0,7.4,26.0,432.0,554.79,436.74
2017,3,28,16,15,246.0,228.0,7.25,25.5,362.0,461.87,365.15
2017,3,28,16,30,164.0,213.0,7.1,25.0,292.0,362.83,288.06
2017,3,28,16,45,288.0,180.5,7.0,24.5,299.0,420.15,337.25
2017,3,28,17,0,412.0,148.0,6.9,24.0,306.0,463.73,374.42
2017,3,28,17,15,357.5,132.0,6.6,23.5,253.0,382.59,309.82
2017,3,28,17,30,303.0,116.0,6.3,23.0,200.0,316.78,255.98
2017,3,28,17,45,240.5,93.5,6.0,22.5,150.5,243.82,195.07
2017,3,28,18,0,178.0,71.0,5.7,22.0,101.0,177.3,138.35
2017,3,28,18,15,103.0,45.0,5.55,21.5,60.5,107.13,78.21
2017,3,28,18,30,28.0,19.0,5.4,21.0,20.0,32.94,5.25
2017,3,28,18,45,14.0,9.5,5.25,21.0,10.0,13.03,0.0
2017,3,28,19,0,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,3,28,19,15,0.0,0.0,5.05,20.5,0.0,0.0,0.0
2017,3,28,19,30,0.0,0.0,5.0,20.0,0.0,0.0,0.0
2017,3,28,19,45,0.0,0.0,4.95,20.0,0.0,0.0,0.0
2017,3,28,20,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,3,28,20,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,3,28,20,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,3,28,20,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,3,28,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,3,28,21,15,0.0,0.0,5.0,20.0,0.0,0.0,0.0
2017,3,28,21,30,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,3,28,21,45,0.0,0.0,5.25,20.0,0.0,0.0,0.0
2017,3,28,22,0,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2017,3,28,22,15,0.0,0.0,5.45,20.0,0.0,0.0,0.0
2017,3,28,22,30,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2017,3,28,22,45,0.0,0.0,5.55,20.0,0.0,0.0,0.0
2017,3,28,23,0,0.0,0.0,5.6,20.0,0.0,0.0,0.0
2017,3,28,23,15,0.0,0.0,5.55,20.0,0.0,0.0,0.0
2017,3,28,23,30,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2017,3,28,23,45,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2017,3,29,0,0,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2017,3,29,0,15,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2017,3,29,0,30,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,3,29,0,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,3,29,1,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2017,3,29,1,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2017,3,29,1,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,3,29,1,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,3,29,2,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,3,29,2,15,0.0,0.0,3.45,19.5,0.0,0.0,0.0
2017,3,29,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,3,29,2,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,3,29,3,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,29,3,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,3,29,3,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,3,29,3,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,3,29,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,3,29,4,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,3,29,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,3,29,4,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,3,29,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,3,29,5,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,3,29,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,29,5,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,3,29,6,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,29,6,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,3,29,6,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,3,29,6,45,121.0,22.0,2.85,17.0,36.5,17.28,3.84
2017,3,29,7,0,242.0,44.0,3.1,17.0,73.0,34.19,23.45
2017,3,29,7,15,347.0,58.0,3.05,17.0,125.0,43.98,32.85
2017,3,29,7,30,452.0,72.0,3.0,17.0,177.0,53.34,41.5
2017,3,29,7,45,276.5,104.5,3.0,17.0,174.5,80.29,65.34
2017,3,29,8,0,101.0,137.0,3.0,17.0,172.0,118.09,90.09
2017,3,29,8,15,152.0,162.0,2.95,17.5,224.5,154.54,116.53
2017,3,29,8,30,203.0,187.0,2.9,18.0,277.0,197.83,149.42
2017,3,29,8,45,289.0,199.0,2.85,19.0,345.0,243.85,183.89
2017,3,29,9,0,375.0,211.0,2.8,20.0,413.0,303.19,229.79
2017,3,29,9,15,623.0,156.5,2.9,20.5,529.5,376.61,285.69
2017,3,29,9,30,871.0,102.0,3.0,21.0,646.0,478.66,365.31
2017,3,29,9,45,892.0,103.0,3.15,22.0,694.5,543.36,416.51
2017,3,29,10,0,913.0,104.0,3.3,23.0,743.0,606.31,464.79
2017,3,29,10,15,923.5,106.0,3.4,23.5,783.0,663.9,508.31
2017,3,29,10,30,934.0,108.0,3.5,24.0,823.0,720.21,549.59
2017,3,29,10,45,943.0,108.5,3.65,24.5,856.0,772.49,586.62
2017,3,29,11,0,952.0,109.0,3.8,25.0,889.0,822.79,619.94
2017,3,29,11,15,956.5,110.0,3.95,25.0,912.5,867.79,650.54
2017,3,29,11,30,961.0,111.0,4.1,25.0,936.0,910.0,679.13
2017,3,29,11,45,965.0,110.5,4.25,25.5,951.5,947.31,702.95
2017,3,29,12,0,969.0,110.0,4.4,26.0,967.0,981.4,724.52
2017,3,29,12,15,969.0,110.5,4.45,26.0,972.5,1009.42,742.93
2017,3,29,12,30,969.0,111.0,4.5,26.0,978.0,1033.73,758.96
2017,3,29,12,45,966.5,111.5,4.6,26.5,974.5,1051.83,769.8
2017,3,29,13,0,964.0,112.0,4.7,27.0,971.0,1065.95,778.44
2017,3,29,13,15,960.5,111.5,4.7,27.0,958.5,1074.03,783.92
2017,3,29,13,30,957.0,111.0,4.7,27.0,946.0,1078.03,786.94
2017,3,29,13,45,949.0,111.5,4.7,27.0,923.5,1074.54,785.26
2017,3,29,14,0,941.0,112.0,4.7,27.0,901.0,1067.05,781.16
2017,3,29,14,15,933.5,110.5,4.7,27.0,871.5,1053.96,773.57
2017,3,29,14,30,926.0,109.0,4.7,27.0,842.0,1037.02,763.6
2017,3,29,14,45,913.5,108.0,4.7,27.0,804.5,1012.1,748.44
2017,3,29,15,0,901.0,107.0,4.7,27.0,767.0,983.81,731.12
2017,3,29,15,15,887.0,104.5,4.55,26.5,723.0,949.27,709.84
2017,3,29,15,30,873.0,102.0,4.4,26.0,679.0,911.88,686.97
2017,3,29,15,45,853.0,99.5,4.25,26.0,628.5,873.88,662.17
2017,3,29,16,0,833.0,97.0,4.1,26.0,578.0,826.37,630.59
2017,3,29,16,15,807.5,93.0,3.7,25.5,523.5,771.03,593.33
2017,3,29,16,30,782.0,89.0,3.3,25.0,469.0,714.8,554.88
2017,3,29,16,45,744.5,85.0,2.95,24.5,411.5,649.42,509.22
2017,3,29,17,0,707.0,81.0,2.6,24.0,354.0,588.42,464.49
2017,3,29,17,15,655.0,74.5,2.35,23.0,295.5,513.79,408.56
2017,3,29,17,30,603.0,68.0,2.1,22.0,237.0,442.61,353.0
2017,3,29,17,45,517.0,59.0,1.9,21.0,180.5,354.96,282.25
2017,3,29,18,0,431.0,50.0,1.7,20.0,124.0,275.55,215.43
2017,3,29,18,15,295.0,36.0,1.8,19.5,77.5,179.94,133.88
2017,3,29,18,30,159.0,22.0,1.9,19.0,31.0,92.36,30.59
2017,3,29,18,45,79.5,11.0,2.05,18.5,15.5,33.06,0.0
2017,3,29,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,29,19,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2017,3,29,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,3,29,19,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,3,29,20,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,29,20,15,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2017,3,29,20,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,3,29,20,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,3,29,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,3,29,21,15,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2017,3,29,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,3,29,21,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,3,29,22,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,3,29,22,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2017,3,29,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,3,29,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,3,29,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,3,29,23,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2017,3,29,23,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,29,23,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,30,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,30,0,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2017,3,30,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,3,30,0,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,3,30,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,30,1,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2017,3,30,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,3,30,1,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,3,30,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,30,2,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2017,3,30,2,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,3,30,2,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,3,30,3,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,30,3,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,3,30,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,30,3,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,3,30,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,30,4,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2017,3,30,4,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,30,4,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,3,30,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,30,5,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,3,30,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,30,5,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,30,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,30,6,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2017,3,30,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,30,6,45,189.0,18.5,3.35,10.5,42.0,14.31,3.58
2017,3,30,7,0,378.0,37.0,3.5,11.0,84.0,29.14,19.81
2017,3,30,7,15,477.5,47.0,3.6,12.0,138.0,35.41,25.98
2017,3,30,7,30,577.0,57.0,3.7,13.0,192.0,41.39,31.53
2017,3,30,7,45,637.5,64.0,3.8,14.0,251.0,47.62,37.07
2017,3,30,8,0,698.0,71.0,3.9,15.0,310.0,101.3,54.87
2017,3,30,8,15,739.0,76.0,4.0,15.5,369.5,161.89,97.77
2017,3,30,8,30,780.0,81.0,4.1,16.0,429.0,223.4,148.7
2017,3,30,8,45,810.0,85.0,4.2,17.0,486.0,285.74,203.34
2017,3,30,9,0,840.0,89.0,4.3,18.0,543.0,350.98,260.54
2017,3,30,9,15,861.0,92.0,4.2,18.5,596.0,414.43,315.72
2017,3,30,9,30,882.0,95.0,4.1,19.0,649.0,481.4,371.94
2017,3,30,9,45,897.5,97.5,4.0,19.5,696.5,543.06,422.27
2017,3,30,10,0,913.0,100.0,3.9,20.0,744.0,604.54,470.6
2017,3,30,10,15,924.0,102.0,3.75,20.5,784.5,662.34,514.33
2017,3,30,10,30,935.0,104.0,3.6,21.0,825.0,718.9,555.55
2017,3,30,10,45,943.5,105.5,3.45,21.5,857.5,771.72,591.94
2017,3,30,11,0,952.0,107.0,3.3,22.0,890.0,822.53,624.46
2017,3,30,11,15,957.0,108.0,3.15,22.5,914.0,867.83,652.46
2017,3,30,11,30,962.0,109.0,3.0,23.0,938.0,910.37,678.03
2017,3,30,11,45,967.0,108.0,2.9,23.5,954.0,947.99,700.17
2017,3,30,12,0,972.0,107.0,2.8,24.0,970.0,982.42,719.91
2017,3,30,12,15,973.0,107.5,2.65,24.0,976.0,1011.33,736.76
2017,3,30,12,30,974.0,108.0,2.5,24.0,982.0,1036.55,751.07
2017,3,30,12,45,972.0,108.5,2.4,24.5,978.5,1055.11,760.07
2017,3,30,13,0,970.0,109.0,2.3,25.0,975.0,1069.68,766.57
2017,3,30,13,15,967.0,108.5,2.25,25.0,963.0,1078.2,771.45
2017,3,30,13,30,964.0,108.0,2.2,25.0,951.0,1082.63,773.96
2017,3,30,13,45,956.5,108.5,2.15,25.0,929.5,1079.54,771.95
2017,3,30,14,0,949.0,109.0,2.1,25.0,908.0,1072.42,767.65
2017,3,30,14,15,942.0,107.5,2.15,25.0,879.0,1059.66,761.29
2017,3,30,14,30,935.0,106.0,2.2,25.0,850.0,1043.02,752.63
2017,3,30,14,45,921.5,106.0,2.3,25.5,812.0,1018.01,737.82
2017,3,30,15,0,908.0,106.0,2.4,26.0,774.0,989.65,720.89
2017,3,30,15,15,895.0,104.0,2.45,25.5,730.0,956.38,702.96
2017,3,30,15,30,882.0,102.0,2.5,25.0,686.0,920.19,682.9
2017,3,30,15,45,861.5,99.5,2.6,25.0,635.5,881.4,659.9
2017,3,30,16,0,841.0,97.0,2.7,25.0,585.0,833.13,630.02
2017,3,30,16,15,816.0,93.5,2.6,24.5,530.5,778.43,595.03
2017,3,30,16,30,791.0,90.0,2.5,24.0,476.0,722.77,558.69
2017,3,30,16,45,755.5,85.0,2.4,23.5,418.0,657.25,514.32
2017,3,30,17,0,720.0,80.0,2.3,23.0,360.0,595.78,470.53
2017,3,30,17,15,668.5,73.5,2.15,22.0,301.0,520.8,414.77
2017,3,30,17,30,617.0,67.0,2.0,21.0,242.0,449.22,359.2
2017,3,30,17,45,536.5,58.0,1.95,20.0,185.0,363.67,290.31
2017,3,30,18,0,456.0,49.0,1.9,19.0,128.0,285.79,224.6
2017,3,30,18,15,319.0,35.5,2.0,18.5,80.5,188.9,141.59
2017,3,30,18,30,182.0,22.0,2.1,18.0,33.0,101.29,39.82
2017,3,30,18,45,91.0,11.0,2.25,17.5,16.5,36.3,0.0
2017,3,30,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,3,30,19,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2017,3,30,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,30,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,3,30,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,30,20,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,3,30,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,3,30,20,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,30,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,30,21,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2017,3,30,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,3,30,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,3,30,22,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,3,30,22,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2017,3,30,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,3,30,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,3,30,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,3,30,23,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2017,3,30,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,30,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,31,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,31,0,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2017,3,31,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,31,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,3,31,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,31,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,3,31,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,31,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,31,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,31,2,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2017,3,31,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,31,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,31,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,31,3,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,31,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,31,3,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,31,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,31,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,3,31,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,31,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,31,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,31,5,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,31,5,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,31,5,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,3,31,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,31,6,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2017,3,31,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,31,6,45,192.0,19.5,3.65,12.5,44.0,15.07,4.88
2017,3,31,7,0,384.0,39.0,3.9,13.0,88.0,30.78,21.14
2017,3,31,7,15,482.0,48.5,4.0,14.0,142.5,36.52,26.77
2017,3,31,7,30,580.0,58.0,4.1,15.0,197.0,42.01,31.83
2017,3,31,7,45,639.5,65.0,4.2,16.0,255.5,50.1,38.96
2017,3,31,8,0,699.0,72.0,4.3,17.0,314.0,103.97,56.15
2017,3,31,8,15,738.0,77.0,4.55,18.0,372.5,164.47,99.0
2017,3,31,8,30,777.0,82.0,4.8,19.0,431.0,225.57,149.23
2017,3,31,8,45,803.0,86.5,5.1,20.0,487.0,287.14,203.06
2017,3,31,9,0,829.0,91.0,5.4,21.0,543.0,351.12,259.07
2017,3,31,9,15,848.5,94.0,5.55,21.5,594.5,413.34,313.33
2017,3,31,9,30,868.0,97.0,5.7,22.0,646.0,476.54,366.96
2017,3,31,9,45,882.0,99.5,5.85,22.5,691.5,538.99,418.45
2017,3,31,10,0,896.0,102.0,6.0,23.0,737.0,598.76,466.42
2017,3,31,10,15,906.0,104.5,6.1,23.5,776.0,655.48,510.61
2017,3,31,10,30,916.0,107.0,6.2,24.0,815.0,710.92,552.61
2017,3,31,10,45,923.5,108.5,6.3,25.0,847.0,762.09,588.68
2017,3,31,11,0,931.0,110.0,6.4,26.0,879.0,811.21,621.0
2017,3,31,11,15,935.5,111.0,6.4,26.0,902.5,855.21,651.4
2017,3,31,11,30,940.0,112.0,6.4,26.0,926.0,896.47,679.7
2017,3,31,11,45,943.0,112.5,6.4,26.5,941.0,933.02,703.16
2017,3,31,12,0,946.0,113.0,6.4,27.0,956.0,966.38,724.27
2017,3,31,12,15,947.0,113.5,6.35,27.0,962.0,994.56,742.93
2017,3,31,12,30,948.0,114.0,6.3,27.0,968.0,1019.16,759.17
2017,3,31,12,45,947.5,113.5,6.3,27.5,965.5,1037.61,770.03
2017,3,31,13,0,947.0,113.0,6.3,28.0,963.0,1052.22,778.38
2017,3,31,13,15,944.5,112.5,6.2,28.0,951.0,1060.94,783.83
2017,3,31,13,30,942.0,112.0,6.1,28.0,939.0,1065.68,786.76
2017,3,31,13,45,937.0,111.5,6.1,28.0,918.5,1063.92,786.18
2017,3,31,14,0,932.0,111.0,6.1,28.0,898.0,1058.19,783.13
2017,3,31,14,15,924.5,109.5,6.05,28.0,869.0,1044.98,774.88
2017,3,31,14,30,917.0,108.0,6.0,28.0,840.0,1027.97,764.25
2017,3,31,14,45,899.0,110.5,6.0,28.0,801.0,1001.57,747.68
2017,3,31,15,0,881.0,113.0,6.0,28.0,762.0,972.1,729.08
2017,3,31,15,15,867.5,110.5,5.95,27.5,718.5,946.33,714.22
2017,3,31,15,30,854.0,108.0,5.9,27.0,675.0,909.55,691.61
2017,3,31,15,45,828.0,107.5,5.85,27.0,624.5,861.55,659.56
2017,3,31,16,0,802.0,107.0,5.8,27.0,574.0,811.99,626.15
2017,3,31,16,15,776.5,102.5,5.7,26.5,520.5,757.09,589.46
2017,3,31,16,30,751.0,98.0,5.6,26.0,467.0,704.89,554.12
2017,3,31,16,45,709.5,94.0,5.5,25.5,409.0,638.08,507.0
2017,3,31,17,0,668.0,90.0,5.4,25.0,351.0,572.72,458.05
2017,3,31,17,15,616.0,83.0,5.3,24.0,293.5,499.24,401.98
2017,3,31,17,30,564.0,76.0,5.2,23.0,236.0,429.22,346.36
2017,3,31,17,45,477.5,66.0,5.15,22.5,180.5,342.02,274.22
2017,3,31,18,0,391.0,56.0,5.1,22.0,125.0,263.02,206.64
2017,3,31,18,15,263.5,40.0,4.95,21.5,79.0,170.47,127.24
2017,3,31,18,30,136.0,24.0,4.8,21.0,33.0,87.78,37.7
2017,3,31,18,45,68.0,12.0,4.7,20.5,16.5,30.7,0.0
2017,3,31,19,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2017,3,31,19,15,0.0,0.0,4.55,19.5,0.0,0.0,0.0
2017,3,31,19,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,3,31,19,45,0.0,0.0,4.5,18.5,0.0,0.0,0.0
2017,3,31,20,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,3,31,20,15,0.0,0.0,4.4,17.5,0.0,0.0,0.0
2017,3,31,20,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,31,20,45,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2017,3,31,21,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,31,21,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2017,3,31,21,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,3,31,21,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,3,31,22,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,3,31,22,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2017,3,31,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,3,31,22,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,3,31,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,3,31,23,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,3,31,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,3,31,23,45,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2017,4,1,0,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,4,1,0,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2017,4,1,0,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,4,1,0,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,1,1,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,1,1,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2017,4,1,1,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,1,1,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,1,2,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,1,2,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,4,1,2,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,4,1,2,45,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2017,4,1,3,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,4,1,3,15,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,4,1,3,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,4,1,3,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,4,1,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,4,1,4,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,4,1,4,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,1,4,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,1,5,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,1,5,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,4,1,5,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,4,1,5,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,6,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,4,1,6,15,0.0,2.5,3.9,17.0,2.5,0.0,0.0
2017,4,1,6,30,0.0,5.0,4.0,17.0,5.0,4.77,0.0
2017,4,1,6,45,76.5,30.0,4.15,17.5,40.0,24.6,12.23
2017,4,1,7,0,153.0,55.0,4.3,18.0,75.0,43.82,31.86
2017,4,1,7,15,235.5,75.5,4.5,18.0,124.0,59.16,46.04
2017,4,1,7,30,318.0,96.0,4.7,18.0,173.0,71.11,56.94
2017,4,1,7,45,393.5,108.0,4.95,18.5,228.5,82.55,60.76
2017,4,1,8,0,469.0,120.0,5.2,19.0,284.0,126.89,82.83
2017,4,1,8,15,234.5,122.0,5.4,19.5,204.0,133.34,94.85
2017,4,1,8,30,0.0,124.0,5.6,20.0,124.0,113.15,88.01
2017,4,1,8,45,0.0,128.0,5.85,20.5,128.0,117.47,91.05
2017,4,1,9,0,0.0,132.0,6.1,21.0,132.0,121.62,93.9
2017,4,1,9,15,0.0,100.0,6.15,21.5,100.0,93.06,70.32
2017,4,1,9,30,0.0,68.0,6.2,22.0,68.0,63.34,45.95
2017,4,1,9,45,0.0,87.5,6.3,22.5,87.5,81.59,60.42
2017,4,1,10,0,0.0,107.0,6.4,23.0,107.0,99.73,74.63
2017,4,1,10,15,1.0,130.0,6.35,23.5,131.0,121.7,91.74
2017,4,1,10,30,2.0,153.0,6.3,24.0,155.0,143.87,108.83
2017,4,1,10,45,1.0,132.0,6.3,24.5,133.0,123.9,92.74
2017,4,1,11,0,0.0,111.0,6.3,25.0,111.0,103.69,76.55
2017,4,1,11,15,0.0,120.5,6.3,25.0,120.5,112.65,83.49
2017,4,1,11,30,0.0,130.0,6.3,25.0,130.0,121.65,90.44
2017,4,1,11,45,0.0,128.0,6.3,25.5,128.0,119.87,88.79
2017,4,1,12,0,0.0,126.0,6.3,26.0,126.0,118.08,87.16
2017,4,1,12,15,6.0,182.5,6.25,26.0,188.0,177.27,133.2
2017,4,1,12,30,12.0,239.0,6.2,26.0,250.0,237.42,179.42
2017,4,1,12,45,96.0,352.5,6.2,26.0,439.0,450.0,341.94
2017,4,1,13,0,180.0,466.0,6.2,26.0,628.0,654.01,491.78
2017,4,1,13,15,125.5,444.5,6.1,26.0,557.5,583.19,438.54
2017,4,1,13,30,71.0,423.0,6.0,26.0,487.0,497.86,375.02
2017,4,1,13,45,61.5,403.5,5.95,26.0,458.0,470.32,355.05
2017,4,1,14,0,52.0,384.0,5.9,26.0,429.0,442.22,334.43
2017,4,1,14,15,121.0,392.0,5.85,25.5,490.5,535.3,406.63
2017,4,1,14,30,190.0,400.0,5.8,25.0,552.0,613.67,467.13
2017,4,1,14,45,97.5,293.0,5.75,25.0,371.0,405.98,312.03
2017,4,1,15,0,5.0,186.0,5.7,25.0,190.0,182.11,138.37
2017,4,1,15,15,4.5,183.0,5.65,25.0,186.5,178.95,136.43
2017,4,1,15,30,4.0,180.0,5.6,25.0,183.0,175.89,134.36
2017,4,1,15,45,15.0,202.0,5.55,25.0,211.0,208.65,160.84
2017,4,1,16,0,26.0,224.0,5.5,25.0,239.0,242.01,187.71
2017,4,1,16,15,13.0,127.5,5.4,24.5,135.0,131.47,100.91
2017,4,1,16,30,0.0,31.0,5.3,24.0,31.0,28.8,17.94
2017,4,1,16,45,0.0,27.0,5.25,24.0,27.0,25.07,14.98
2017,4,1,17,0,0.0,23.0,5.2,24.0,23.0,21.34,11.97
2017,4,1,17,15,0.0,19.0,5.0,23.5,19.0,17.62,8.97
2017,4,1,17,30,0.0,15.0,4.8,23.0,15.0,13.9,5.91
2017,4,1,17,45,0.0,11.5,4.6,22.5,11.5,10.65,3.2
2017,4,1,18,0,0.0,8.0,4.4,22.0,8.0,7.4,0.45
2017,4,1,18,15,0.0,5.0,4.35,21.5,5.0,4.62,0.0
2017,4,1,18,30,0.0,2.0,4.3,21.0,2.0,1.85,0.0
2017,4,1,18,45,0.0,1.0,4.25,20.5,1.0,0.95,0.0
2017,4,1,19,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,1,19,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,1,19,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,4,1,19,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,4,1,20,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,4,1,20,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2017,4,1,20,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,1,20,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,1,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,1,21,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2017,4,1,21,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,1,21,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,4,1,22,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,1,22,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,4,1,22,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,1,22,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,4,1,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,1,23,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,1,23,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,1,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,4,2,0,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,2,0,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,2,0,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,2,0,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,4,2,1,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,2,1,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,4,2,1,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,2,1,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,4,2,2,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,2,2,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,2,2,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,2,2,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,2,3,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,2,3,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,4,2,3,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,2,3,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,2,4,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,2,4,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,4,2,4,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,2,4,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,2,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,2,5,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,2,5,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,2,5,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,2,6,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,2,6,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,4,2,6,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,2,6,45,0.0,0.5,2.65,18.0,0.5,0.46,0.0
2017,4,2,7,0,0.0,1.0,2.8,18.0,1.0,0.92,0.0
2017,4,2,7,15,0.0,2.0,2.9,18.5,2.0,1.85,0.0
2017,4,2,7,30,0.0,3.0,3.0,19.0,3.0,2.78,0.0
2017,4,2,7,45,0.0,4.0,3.1,19.5,4.0,3.7,0.0
2017,4,2,8,0,0.0,5.0,3.2,20.0,5.0,4.63,0.0
2017,4,2,8,15,0.0,29.0,3.4,20.0,29.0,26.92,16.91
2017,4,2,8,30,0.0,53.0,3.6,20.0,53.0,49.27,35.4
2017,4,2,8,45,0.0,35.0,3.85,20.5,35.0,32.52,21.33
2017,4,2,9,0,0.0,17.0,4.1,21.0,17.0,15.79,7.4
2017,4,2,9,15,0.0,16.0,4.15,21.5,16.0,14.87,6.57
2017,4,2,9,30,0.0,15.0,4.2,22.0,15.0,13.95,5.76
2017,4,2,9,45,0.0,41.5,4.3,22.5,41.5,38.64,25.76
2017,4,2,10,0,0.0,68.0,4.4,23.0,68.0,63.39,45.53
2017,4,2,10,15,12.0,183.5,4.4,23.0,193.0,177.77,136.14
2017,4,2,10,30,24.0,299.0,4.4,23.0,318.0,293.06,224.83
2017,4,2,10,45,167.0,349.5,4.4,23.5,488.5,448.06,343.49
2017,4,2,11,0,310.0,400.0,4.4,24.0,659.0,617.06,467.89
2017,4,2,11,15,580.5,274.5,4.4,24.0,775.5,736.16,559.21
2017,4,2,11,30,851.0,149.0,4.4,24.0,892.0,864.94,652.6
2017,4,2,11,45,630.5,273.0,4.45,24.5,828.5,828.58,622.61
2017,4,2,12,0,410.0,397.0,4.5,25.0,765.0,767.68,573.06
2017,4,2,12,15,624.0,283.0,4.6,25.0,847.0,876.88,655.98
2017,4,2,12,30,838.0,169.0,4.7,25.0,929.0,979.61,727.88
2017,4,2,12,45,856.5,157.0,4.8,25.5,931.5,1003.58,742.6
2017,4,2,13,0,875.0,145.0,4.9,26.0,934.0,1015.69,750.0
2017,4,2,13,15,874.0,144.0,5.05,26.0,924.0,1024.82,757.53
2017,4,2,13,30,873.0,143.0,5.2,26.0,914.0,1030.27,762.76
2017,4,2,13,45,882.5,134.0,5.4,26.0,898.5,1034.22,767.53
2017,4,2,14,0,892.0,125.0,5.6,26.0,883.0,1034.18,769.74
2017,4,2,14,15,887.5,123.5,5.6,25.5,857.0,1024.2,765.47
2017,4,2,14,30,883.0,122.0,5.6,25.0,831.0,1010.53,758.85
2017,4,2,14,45,651.0,215.5,5.65,25.0,725.5,890.88,677.56
2017,4,2,15,0,419.0,309.0,5.7,25.0,620.0,755.62,576.98
2017,4,2,15,15,627.0,213.0,5.65,24.5,648.0,841.3,647.42
2017,4,2,15,30,835.0,117.0,5.6,24.0,676.0,902.84,693.93
2017,4,2,15,45,638.0,169.0,5.55,24.0,577.5,769.5,599.38
2017,4,2,16,0,441.0,221.0,5.5,24.0,479.0,635.76,498.34
2017,4,2,16,15,602.5,159.0,5.35,23.5,477.0,684.79,541.13
2017,4,2,16,30,764.0,97.0,5.2,23.0,475.0,709.95,563.19
2017,4,2,16,45,730.0,91.5,5.05,22.5,417.5,649.44,520.06
2017,4,2,17,0,696.0,86.0,4.9,22.0,360.0,586.37,472.79
2017,4,2,17,15,643.5,79.0,4.75,21.0,301.5,511.24,415.1
2017,4,2,17,30,591.0,72.0,4.6,20.0,243.0,439.65,357.92
2017,4,2,17,45,501.5,63.5,4.45,19.5,185.5,351.3,284.31
2017,4,2,18,0,412.0,55.0,4.3,19.0,128.0,271.43,215.52
2017,4,2,18,15,287.5,39.5,4.4,18.5,81.5,178.59,135.39
2017,4,2,18,30,163.0,24.0,4.5,18.0,35.0,97.41,50.07
2017,4,2,18,45,81.5,12.0,4.6,17.5,17.5,34.48,0.0
2017,4,2,19,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,4,2,19,15,0.0,0.0,4.7,16.5,0.0,0.0,0.0
2017,4,2,19,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,4,2,19,45,0.0,0.0,4.75,15.5,0.0,0.0,0.0
2017,4,2,20,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,4,2,20,15,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2017,4,2,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,4,2,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,4,2,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,4,2,21,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2017,4,2,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,2,21,45,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2017,4,2,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,2,22,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2017,4,2,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,2,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,4,2,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,2,23,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2017,4,2,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,2,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,4,3,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,3,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,4,3,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,3,0,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,4,3,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,3,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,4,3,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,3,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,4,3,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,3,2,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2017,4,3,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,4,3,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,4,3,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,3,3,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,4,3,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,4,3,3,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,3,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,3,4,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,3,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,3,4,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,4,3,5,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,4,3,5,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,4,3,5,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,4,3,5,45,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2017,4,3,6,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,4,3,6,15,45.0,6.0,4.7,10.5,7.5,0.0,0.0
2017,4,3,6,30,90.0,12.0,4.9,11.0,15.0,11.44,0.0
2017,4,3,6,45,248.0,27.0,5.1,12.0,57.0,21.55,11.51
2017,4,3,7,0,406.0,42.0,5.3,13.0,99.0,32.86,23.16
2017,4,3,7,15,497.5,52.0,5.3,13.5,154.5,38.94,29.06
2017,4,3,7,30,589.0,62.0,5.3,14.0,210.0,44.71,34.4
2017,4,3,7,45,649.0,68.0,5.3,15.0,269.5,57.64,36.01
2017,4,3,8,0,709.0,74.0,5.3,16.0,329.0,111.71,61.21
2017,4,3,8,15,746.5,79.5,5.3,17.0,388.0,173.3,106.33
2017,4,3,8,30,784.0,85.0,5.3,18.0,447.0,235.24,158.01
2017,4,3,8,45,810.5,88.5,5.35,19.0,502.5,296.55,211.91
2017,4,3,9,0,837.0,92.0,5.4,20.0,558.0,360.3,267.75
