Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,13,11,45,390.0,415.5,4.4,25.5,772.0,752.96,560.19
2017,4,13,12,0,322.0,451.0,4.4,26.0,750.0,741.96,549.36
2017,4,13,12,15,350.5,440.0,4.4,26.0,766.5,771.3,570.61
2017,4,13,12,30,379.0,429.0,4.4,26.0,783.0,800.2,591.28
2017,4,13,12,45,334.0,445.5,4.4,26.0,757.0,784.31,578.95
2017,4,13,13,0,289.0,462.0,4.4,26.0,731.0,765.77,565.01
2017,4,13,13,15,247.5,463.5,4.4,26.0,692.0,722.3,534.35
2017,4,13,13,30,206.0,465.0,4.4,26.0,653.0,687.05,509.11
2017,4,13,13,45,316.5,418.0,4.4,26.0,698.5,764.63,567.42
2017,4,13,14,0,427.0,371.0,4.4,26.0,744.0,838.88,622.05
2017,4,13,14,15,432.5,355.0,4.35,25.5,722.5,827.63,616.07
2017,4,13,14,30,438.0,339.0,4.3,25.0,701.0,813.96,608.97
2017,4,13,14,45,381.5,344.0,4.25,25.0,649.5,748.28,562.87
2017,4,13,15,0,325.0,349.0,4.2,25.0,598.0,694.94,524.87
2017,4,13,15,15,337.0,324.5,4.15,24.5,569.5,673.8,512.71
2017,4,13,15,30,349.0,300.0,4.1,24.0,541.0,650.39,498.64
2017,4,13,15,45,252.0,290.0,4.1,24.0,458.0,545.89,421.38
2017,4,13,16,0,155.0,280.0,4.1,24.0,375.0,434.46,337.39
2017,4,13,16,15,145.0,258.0,3.95,23.5,340.5,398.23,311.6
2017,4,13,16,30,135.0,236.0,3.8,23.0,306.0,362.26,285.32
2017,4,13,16,45,292.5,185.0,3.7,23.0,314.0,423.18,336.94
2017,4,13,17,0,450.0,134.0,3.6,23.0,322.0,468.5,374.75
2017,4,13,17,15,384.0,128.0,3.4,22.5,271.5,398.96,320.1
2017,4,13,17,30,318.0,122.0,3.2,22.0,221.0,326.57,262.41
2017,4,13,17,45,267.0,101.5,3.05,22.0,173.0,261.15,208.59
2017,4,13,18,0,216.0,81.0,2.9,22.0,125.0,200.91,157.74
2017,4,13,18,15,147.5,57.5,2.95,21.5,83.0,135.12,102.21
2017,4,13,18,30,79.0,34.0,3.0,21.0,41.0,76.43,50.86
2017,4,13,18,45,39.5,17.0,3.05,20.5,20.5,27.27,0.0
2017,4,13,19,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,13,19,15,0.0,0.0,3.1,19.5,0.0,0.0,0.0
2017,4,13,19,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,13,19,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,13,20,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,13,20,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2017,4,13,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,13,20,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,13,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,13,21,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2017,4,13,21,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,13,21,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,4,13,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,4,13,22,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,4,13,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,4,13,22,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,4,13,23,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,4,13,23,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2017,4,13,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,4,13,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,4,14,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,0,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,0,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,1,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,1,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,1,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,2,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,4,14,2,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,4,14,2,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,4,14,3,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,4,14,3,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2017,4,14,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,4,14,3,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,4,14,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,4,14,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,4,14,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,4,14,4,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,4,14,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,4,14,5,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,4,14,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,4,14,5,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2017,4,14,6,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,4,14,6,15,55.5,14.5,1.95,16.5,18.5,13.82,0.0
2017,4,14,6,30,111.0,29.0,2.2,17.0,37.0,23.86,11.61
2017,4,14,6,45,215.0,48.0,2.5,17.5,81.5,37.07,26.15
2017,4,14,7,0,319.0,67.0,2.8,18.0,126.0,50.67,38.66
2017,4,14,7,15,395.5,80.0,2.9,18.5,179.5,58.94,46.19
2017,4,14,7,30,472.0,93.0,3.0,19.0,233.0,66.8,53.07
2017,4,14,7,45,528.0,102.0,3.2,19.5,289.5,97.67,61.97
2017,4,14,8,0,584.0,111.0,3.4,20.0,346.0,147.14,91.44
2017,4,14,8,15,475.0,151.5,3.4,20.5,361.0,200.79,138.51
2017,4,14,8,30,366.0,192.0,3.4,21.0,376.0,244.81,179.49
2017,4,14,8,45,349.0,220.5,3.45,21.5,411.5,289.11,216.79
2017,4,14,9,0,332.0,249.0,3.5,22.0,447.0,331.47,251.72
2017,4,14,9,15,180.0,257.0,3.5,22.0,366.0,301.38,231.75
2017,4,14,9,30,28.0,265.0,3.5,22.0,285.0,251.55,193.96
2017,4,14,9,45,173.0,305.0,3.55,22.5,435.5,365.76,281.64
2017,4,14,10,0,318.0,345.0,3.6,23.0,586.0,497.1,380.05
2017,4,14,10,15,284.5,372.5,3.6,23.5,595.5,520.99,396.07
2017,4,14,10,30,251.0,400.0,3.6,24.0,605.0,541.34,409.38
2017,4,14,10,45,548.5,276.5,3.6,24.5,746.5,664.24,503.36
2017,4,14,11,0,846.0,153.0,3.6,25.0,888.0,805.81,606.35
2017,4,14,11,15,599.0,290.0,3.55,25.0,817.0,771.57,576.78
2017,4,14,11,30,352.0,427.0,3.5,25.0,746.0,713.83,529.85
2017,4,14,11,45,381.0,418.5,3.5,25.5,768.5,747.95,553.5
2017,4,14,12,0,410.0,410.0,3.5,26.0,791.0,782.19,576.43
2017,4,14,12,15,281.5,448.0,3.45,26.0,710.0,714.41,525.99
2017,4,14,12,30,153.0,486.0,3.4,26.0,629.0,632.15,465.26
2017,4,14,12,45,495.5,330.5,3.4,26.0,792.5,834.73,616.23
2017,4,14,13,0,838.0,175.0,3.4,26.0,956.0,1023.45,745.09
2017,4,14,13,15,835.0,174.0,3.35,26.0,943.5,1029.99,747.65
2017,4,14,13,30,832.0,173.0,3.3,26.0,931.0,1032.9,749.53
2017,4,14,13,45,495.5,309.5,3.3,26.5,758.0,842.5,618.73
2017,4,14,14,0,159.0,446.0,3.3,27.0,585.0,625.73,460.23
2017,4,14,14,15,482.5,305.0,3.25,27.0,708.0,825.15,609.59
2017,4,14,14,30,806.0,164.0,3.2,27.0,831.0,989.29,722.55
2017,4,14,14,45,795.0,161.0,3.15,27.0,795.0,964.64,705.81
2017,4,14,15,0,784.0,158.0,3.1,27.0,759.0,936.95,688.73
2017,4,14,15,15,769.0,154.0,3.05,26.5,716.0,906.76,671.33
2017,4,14,15,30,754.0,150.0,3.0,26.0,673.0,869.03,648.74
2017,4,14,15,45,731.5,146.5,3.0,26.0,624.5,823.18,619.47
2017,4,14,16,0,709.0,143.0,3.0,26.0,576.0,775.94,588.92
2017,4,14,16,15,682.5,137.0,2.9,25.5,523.5,721.64,553.54
2017,4,14,16,30,656.0,131.0,2.8,25.0,471.0,666.96,516.76
2017,4,14,16,45,616.5,124.5,2.7,25.0,415.5,602.38,470.13
2017,4,14,17,0,577.0,118.0,2.6,25.0,360.0,539.28,423.48
2017,4,14,17,15,527.5,108.5,2.35,24.0,304.5,464.97,368.18
2017,4,14,17,30,478.0,99.0,2.1,23.0,249.0,399.11,317.33
2017,4,14,17,45,409.5,85.5,1.85,22.5,195.5,323.07,256.1
2017,4,14,18,0,341.0,72.0,1.6,22.0,142.0,253.93,198.59
2017,4,14,18,15,244.0,54.0,1.7,21.5,95.5,175.55,133.09
2017,4,14,18,30,147.0,36.0,1.8,21.0,49.0,102.1,69.45
2017,4,14,18,45,73.5,18.0,1.95,21.0,24.5,37.73,0.0
2017,4,14,19,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,4,14,19,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2017,4,14,19,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,4,14,19,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,4,14,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,14,20,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,4,14,20,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,4,14,20,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,4,14,21,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,14,21,15,0.0,0.0,3.95,19.5,0.0,0.0,0.0
2017,4,14,21,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,14,21,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,14,22,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,14,22,15,0.0,0.0,3.45,18.5,0.0,0.0,0.0
2017,4,14,22,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,14,22,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,14,23,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,14,23,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2017,4,14,23,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,14,23,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,0,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,0,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,0,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,0,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,1,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,1,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,1,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,1,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,2,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,4,15,2,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,4,15,2,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,4,15,3,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,15,3,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,4,15,3,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,4,15,3,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,4,15,4,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,4,15,4,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,4,15,4,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,15,4,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,15,5,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,15,5,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,15,5,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,15,5,45,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2017,4,15,6,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,15,6,15,54.5,15.5,2.85,18.0,19.5,14.77,0.0
2017,4,15,6,30,109.0,31.0,3.1,18.0,39.0,25.42,13.41
2017,4,15,6,45,222.0,48.5,3.35,18.5,84.5,37.37,26.36
2017,4,15,7,0,335.0,66.0,3.6,19.0,130.0,49.77,37.75
2017,4,15,7,15,172.0,85.5,3.75,19.5,119.0,66.26,52.38
2017,4,15,7,30,9.0,105.0,3.9,20.0,108.0,91.85,74.58
2017,4,15,7,45,307.5,104.0,4.1,20.5,228.5,89.61,60.55
2017,4,15,8,0,606.0,103.0,4.3,21.0,349.0,143.94,87.48
2017,4,15,8,15,402.0,161.5,4.35,21.5,334.5,197.07,138.25
2017,4,15,8,30,198.0,220.0,4.4,22.0,320.0,231.48,174.43
2017,4,15,8,45,174.5,247.5,4.45,22.5,343.0,262.62,200.22
2017,4,15,9,0,151.0,275.0,4.5,23.0,366.0,291.12,223.19
2017,4,15,9,15,172.0,299.5,4.5,23.5,411.0,333.19,255.37
2017,4,15,9,30,193.0,324.0,4.5,24.0,456.0,377.76,289.06
2017,4,15,9,45,163.5,346.5,4.55,24.5,463.5,396.2,302.47
2017,4,15,10,0,134.0,369.0,4.6,25.0,471.0,411.38,312.92
2017,4,15,10,15,156.5,389.5,4.55,25.0,514.0,454.84,345.17
2017,4,15,10,30,179.0,410.0,4.5,25.0,557.0,500.48,378.61
2017,4,15,10,45,102.0,371.5,4.5,25.5,456.0,421.86,318.73
2017,4,15,11,0,25.0,333.0,4.5,26.0,355.0,331.72,249.55
2017,4,15,11,15,199.5,374.5,4.5,26.0,555.5,519.61,392.34
2017,4,15,11,30,374.0,416.0,4.5,26.0,756.0,722.13,538.83
2017,4,15,11,45,613.5,288.0,4.5,26.5,855.0,833.3,620.63
2017,4,15,12,0,853.0,160.0,4.5,27.0,954.0,946.26,697.8
2017,4,15,12,15,481.0,319.0,4.45,27.0,767.0,781.44,579.58
2017,4,15,12,30,109.0,478.0,4.4,27.0,580.0,573.31,423.1
2017,4,15,12,45,133.0,480.5,4.4,27.0,605.0,613.81,453.32
2017,4,15,13,0,157.0,483.0,4.4,27.0,630.0,646.02,476.61
2017,4,15,13,15,198.5,473.0,4.4,27.0,656.0,682.61,503.65
2017,4,15,13,30,240.0,463.0,4.4,27.0,682.0,718.63,530.17
2017,4,15,13,45,297.0,436.5,4.4,27.0,701.5,763.85,563.47
2017,4,15,14,0,354.0,410.0,4.4,27.0,721.0,795.65,587.57
2017,4,15,14,15,479.5,347.0,4.35,27.0,753.0,865.69,639.67
2017,4,15,14,30,605.0,284.0,4.3,27.0,785.0,920.3,680.75
2017,4,15,14,45,508.5,302.5,4.25,27.0,711.0,838.78,623.51
2017,4,15,15,0,412.0,321.0,4.2,27.0,637.0,758.03,566.64
2017,4,15,15,15,245.0,319.0,4.15,26.5,504.5,581.38,440.12
2017,4,15,15,30,78.0,317.0,4.1,26.0,372.0,398.01,303.17
2017,4,15,15,45,89.0,297.5,4.05,26.0,355.5,386.17,296.14
2017,4,15,16,0,100.0,278.0,4.0,26.0,339.0,373.3,287.73
2017,4,15,16,15,290.0,226.5,3.95,25.5,382.0,489.29,381.72
2017,4,15,16,30,480.0,175.0,3.9,25.0,425.0,576.8,452.18
2017,4,15,16,45,526.5,142.0,3.85,25.0,387.5,552.18,435.31
2017,4,15,17,0,573.0,109.0,3.8,25.0,350.0,526.5,417.32
2017,4,15,17,15,514.0,104.0,3.75,24.5,296.5,450.96,359.61
2017,4,15,17,30,455.0,99.0,3.7,24.0,243.0,385.72,308.14
2017,4,15,17,45,407.0,84.0,3.65,23.5,193.5,319.68,254.52
2017,4,15,18,0,359.0,69.0,3.6,23.0,144.0,258.22,202.72
2017,4,15,18,15,259.5,52.5,3.65,22.5,97.5,179.52,136.3
2017,4,15,18,30,160.0,36.0,3.7,22.0,51.0,112.7,77.6
2017,4,15,18,45,80.0,18.0,3.75,22.0,25.5,46.63,0.0
2017,4,15,19,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,4,15,19,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2017,4,15,19,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,4,15,19,45,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2017,4,15,20,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,4,15,20,15,0.0,0.0,3.2,19.5,0.0,0.0,0.0
2017,4,15,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,15,20,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,4,15,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,15,21,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,4,15,21,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,15,21,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,15,22,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,15,22,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,15,22,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,15,22,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,15,23,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,15,23,15,0.0,0.0,3.5,18.5,0.0,0.0,0.0
2017,4,15,23,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,15,23,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,16,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,16,0,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,4,16,0,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,16,0,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,4,16,1,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,16,1,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,4,16,1,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,16,1,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,16,2,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,16,2,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,4,16,2,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,16,2,45,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2017,4,16,3,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,16,3,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,16,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,16,3,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,4,16,4,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,16,4,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2017,4,16,4,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,16,4,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,4,16,5,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,16,5,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,16,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,16,5,45,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2017,4,16,6,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,16,6,15,0.0,11.5,2.85,19.0,11.5,10.96,0.0
2017,4,16,6,30,0.0,23.0,3.0,19.0,23.0,21.3,10.75
2017,4,16,6,45,11.5,46.0,3.2,19.5,48.5,41.21,29.59
2017,4,16,7,0,23.0,69.0,3.4,20.0,74.0,59.07,45.66
2017,4,16,7,15,39.0,92.5,3.4,20.5,103.5,77.7,62.08
2017,4,16,7,30,55.0,116.0,3.4,21.0,133.0,95.92,77.76
2017,4,16,7,45,40.5,134.5,3.45,21.5,148.5,114.53,87.93
2017,4,16,8,0,26.0,153.0,3.5,22.0,164.0,133.07,102.53
2017,4,16,8,15,62.5,187.0,3.45,22.0,218.0,170.4,130.59
2017,4,16,8,30,99.0,221.0,3.4,22.0,272.0,212.97,162.96
2017,4,16,8,45,82.0,241.0,3.35,22.5,286.5,233.69,179.51
2017,4,16,9,0,65.0,261.0,3.3,23.0,301.0,252.31,193.94
2017,4,16,9,15,87.0,291.5,3.3,23.0,349.0,293.93,225.68
2017,4,16,9,30,109.0,322.0,3.3,23.0,397.0,338.48,259.41
2017,4,16,9,45,60.0,277.5,3.3,23.5,319.0,283.42,216.89
2017,4,16,10,0,11.0,233.0,3.3,24.0,241.0,221.36,168.44
2017,4,16,10,15,48.5,314.0,3.3,24.0,353.5,319.25,243.22
2017,4,16,10,30,86.0,395.0,3.3,24.0,466.0,422.81,320.09
2017,4,16,10,45,53.5,356.5,3.35,24.5,401.5,370.86,280.07
2017,4,16,11,0,21.0,318.0,3.4,25.0,337.0,312.63,235.52
2017,4,16,11,15,60.0,386.5,3.4,25.0,441.5,413.61,311.04
2017,4,16,11,30,99.0,455.0,3.4,25.0,546.0,516.91,385.93
2017,4,16,11,45,65.5,421.5,3.4,25.0,482.0,461.5,344.7
2017,4,16,12,0,32.0,388.0,3.4,25.0,418.0,402.94,301.31
2017,4,16,12,15,105.5,438.5,3.4,25.0,537.5,532.55,397.29
2017,4,16,12,30,179.0,489.0,3.4,25.0,657.0,659.67,487.98
2017,4,16,12,45,145.0,482.0,3.45,25.0,618.5,626.81,463.61
2017,4,16,13,0,111.0,475.0,3.5,25.0,580.0,581.73,431.42
2017,4,16,13,15,121.0,471.0,3.55,25.0,584.0,602.65,447.03
2017,4,16,13,30,131.0,467.0,3.6,25.0,588.0,612.77,454.84
2017,4,16,13,45,201.5,450.5,3.65,25.0,631.0,670.01,497.98
2017,4,16,14,0,272.0,434.0,3.7,25.0,674.0,738.33,547.94
2017,4,16,14,15,312.0,409.5,3.7,25.0,676.0,753.4,560.09
2017,4,16,14,30,352.0,385.0,3.7,25.0,678.0,765.89,570.84
2017,4,16,14,45,230.5,378.0,3.75,25.0,566.5,624.19,469.53
2017,4,16,15,0,109.0,371.0,3.8,25.0,455.0,485.65,367.62
2017,4,16,15,15,246.0,332.0,3.8,24.5,507.5,596.29,454.61
2017,4,16,15,30,383.0,293.0,3.8,24.0,560.0,672.09,514.57
2017,4,16,15,45,366.5,274.0,3.8,24.0,515.0,626.58,482.4
2017,4,16,16,0,350.0,255.0,3.8,24.0,470.0,580.65,450.14
2017,4,16,16,15,336.0,233.0,3.7,24.0,424.5,533.13,416.1
2017,4,16,16,30,322.0,211.0,3.6,24.0,379.0,485.43,381.39
2017,4,16,16,45,197.0,192.0,3.55,24.0,291.5,351.2,277.69
2017,4,16,17,0,72.0,173.0,3.5,24.0,204.0,229.58,180.88
2017,4,16,17,15,62.5,148.5,3.3,23.5,172.5,195.0,154.1
2017,4,16,17,30,53.0,124.0,3.1,23.0,141.0,161.11,127.09
2017,4,16,17,45,209.0,96.0,2.95,22.5,143.0,223.42,178.29
2017,4,16,18,0,365.0,68.0,2.8,22.0,145.0,259.43,204.36
2017,4,16,18,15,266.0,52.0,2.7,21.5,99.0,181.15,137.96
2017,4,16,18,30,167.0,36.0,2.6,21.0,53.0,114.66,79.71
2017,4,16,18,45,83.5,18.0,2.55,21.0,26.5,51.26,0.0
2017,4,16,19,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,4,16,19,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2017,4,16,19,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,4,16,19,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,4,16,20,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,4,16,20,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2017,4,16,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,16,20,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,4,16,21,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,16,21,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,16,21,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,16,21,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,4,16,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,4,16,22,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2017,4,16,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,4,16,22,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,4,16,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,16,23,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,16,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,16,23,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,0,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,4,17,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,4,17,1,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,4,17,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,1,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,2,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,4,17,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,4,17,2,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,4,17,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,17,3,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2017,4,17,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,17,3,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,17,4,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,17,4,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,4,17,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,4,17,4,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,4,17,5,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,4,17,5,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,4,17,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,4,17,5,45,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2017,4,17,6,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,17,6,15,0.0,9.5,1.75,18.0,9.5,9.05,0.0
2017,4,17,6,30,0.0,19.0,1.9,18.0,19.0,17.63,8.29
2017,4,17,6,45,0.0,40.5,2.1,18.5,40.5,36.95,26.17
2017,4,17,7,0,0.0,62.0,2.3,19.0,62.0,55.55,42.85
2017,4,17,7,15,5.5,85.0,2.3,19.0,87.0,75.07,60.18
2017,4,17,7,30,11.0,108.0,2.3,19.0,112.0,94.37,77.0
2017,4,17,7,45,9.5,125.0,2.35,19.5,129.0,110.56,86.16
2017,4,17,8,0,8.0,142.0,2.4,20.0,146.0,127.01,99.05
2017,4,17,8,15,34.5,178.0,2.4,20.0,195.5,158.95,123.35
2017,4,17,8,30,61.0,214.0,2.4,20.0,245.0,198.82,153.98
2017,4,17,8,45,140.0,244.0,2.45,20.5,326.0,250.24,192.07
2017,4,17,9,0,219.0,274.0,2.5,21.0,407.0,315.51,241.43
2017,4,17,9,15,168.0,299.5,2.55,21.5,406.5,332.04,254.78
2017,4,17,9,30,117.0,325.0,2.6,22.0,406.0,342.71,262.77
2017,4,17,9,45,170.5,347.0,2.7,22.5,473.0,400.68,306.13
2017,4,17,10,0,224.0,369.0,2.8,23.0,540.0,464.43,353.16
2017,4,17,10,15,136.0,367.0,2.85,23.0,472.5,422.15,320.83
2017,4,17,10,30,48.0,365.0,2.9,23.0,405.0,369.65,280.32
2017,4,17,10,45,28.0,282.0,2.95,23.5,305.5,283.58,215.25
2017,4,17,11,0,8.0,199.0,3.0,24.0,206.0,191.93,144.84
2017,4,17,11,15,9.0,207.0,3.0,24.0,215.5,200.87,151.77
2017,4,17,11,30,10.0,215.0,3.0,24.0,225.0,209.92,158.57
2017,4,17,11,45,16.5,282.5,3.05,24.0,298.0,280.11,211.75
2017,4,17,12,0,23.0,350.0,3.1,24.0,371.0,351.51,264.76
2017,4,17,12,15,18.0,297.5,3.1,24.0,314.5,298.04,224.71
2017,4,17,12,30,13.0,245.0,3.1,24.0,258.0,243.92,184.1
2017,4,17,12,45,11.5,229.5,3.1,24.0,241.0,228.21,172.31
2017,4,17,13,0,10.0,214.0,3.1,24.0,224.0,212.29,160.25
2017,4,17,13,15,15.0,269.5,3.0,24.0,284.0,271.35,205.17
2017,4,17,13,30,20.0,325.0,2.9,24.0,344.0,331.38,250.01
2017,4,17,13,45,11.5,240.0,2.85,24.0,251.0,239.94,181.26
2017,4,17,14,0,3.0,155.0,2.8,24.0,158.0,149.22,111.86
2017,4,17,14,15,1.5,109.0,2.7,23.5,110.5,103.71,76.78
2017,4,17,14,30,0.0,63.0,2.6,23.0,63.0,58.81,41.48
2017,4,17,14,45,0.0,88.5,2.55,23.0,88.5,82.65,60.55
2017,4,17,15,0,0.0,114.0,2.5,23.0,114.0,106.88,79.85
2017,4,17,15,15,0.0,119.5,2.45,23.0,119.5,112.16,84.17
2017,4,17,15,30,0.0,125.0,2.4,23.0,125.0,117.52,88.62
2017,4,17,15,45,0.0,117.0,2.35,23.0,117.0,109.84,82.77
2017,4,17,16,0,0.0,109.0,2.3,23.0,109.0,102.17,76.92
2017,4,17,16,15,0.0,127.0,2.25,22.5,127.0,120.05,91.68
2017,4,17,16,30,0.0,145.0,2.2,22.0,145.0,138.75,107.15
2017,4,17,16,45,57.5,161.5,2.2,22.0,186.5,206.2,163.02
2017,4,17,17,0,115.0,178.0,2.2,22.0,228.0,273.43,217.47
2017,4,17,17,15,97.0,155.0,2.0,21.5,192.5,223.87,178.34
2017,4,17,17,30,79.0,132.0,1.8,21.0,157.0,185.38,147.59
2017,4,17,17,45,64.0,106.0,1.65,20.5,124.0,146.32,115.71
2017,4,17,18,0,49.0,80.0,1.5,20.0,91.0,108.42,84.07
2017,4,17,18,15,24.5,56.0,1.45,19.5,61.5,70.39,51.95
2017,4,17,18,30,0.0,32.0,1.4,19.0,32.0,31.64,19.2
2017,4,17,18,45,0.0,16.0,1.35,18.5,16.0,15.14,0.0
2017,4,17,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,19,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,4,17,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,17,20,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,4,17,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,4,17,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,17,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,17,21,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,4,17,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,17,21,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,4,17,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,17,22,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,17,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,17,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,17,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,17,23,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,17,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,17,23,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,0,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2017,4,18,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,18,0,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,4,18,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,18,1,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,18,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,18,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,4,18,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,18,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,18,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,18,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,4,18,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,3,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,4,18,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,18,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,18,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,18,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,18,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,18,4,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,4,18,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,18,5,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,4,18,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,4,18,5,45,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2017,4,18,6,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,4,18,6,15,11.0,15.5,1.95,16.0,16.5,14.77,0.0
2017,4,18,6,30,22.0,31.0,2.1,16.0,33.0,27.56,16.65
2017,4,18,6,45,59.5,55.0,2.25,16.5,65.5,45.62,33.94
2017,4,18,7,0,97.0,79.0,2.4,17.0,98.0,64.02,50.63
2017,4,18,7,15,133.0,100.0,2.4,17.5,136.0,79.92,64.79
2017,4,18,7,30,169.0,121.0,2.4,18.0,174.0,95.36,78.16
2017,4,18,7,45,173.0,150.5,2.45,18.5,214.0,128.44,96.27
2017,4,18,8,0,177.0,180.0,2.5,19.0,254.0,165.94,123.83
2017,4,18,8,15,290.5,185.0,2.5,19.5,326.5,201.72,147.26
2017,4,18,8,30,404.0,190.0,2.5,20.0,399.0,251.62,184.07
2017,4,18,8,45,275.0,235.0,2.5,20.5,384.0,280.73,212.44
2017,4,18,9,0,146.0,280.0,2.5,21.0,369.0,294.09,225.92
2017,4,18,9,15,229.5,294.0,2.5,21.5,447.0,353.81,270.95
2017,4,18,9,30,313.0,308.0,2.5,22.0,525.0,420.56,321.12
2017,4,18,9,45,323.5,327.5,2.5,22.5,564.0,464.57,353.72
2017,4,18,10,0,334.0,347.0,2.5,23.0,603.0,509.35,386.21
2017,4,18,10,15,414.0,334.5,2.45,23.0,667.5,570.92,431.9
2017,4,18,10,30,494.0,322.0,2.4,23.0,732.0,639.87,482.08
2017,4,18,10,45,434.5,360.0,2.4,23.5,730.0,657.57,492.05
2017,4,18,11,0,375.0,398.0,2.4,24.0,728.0,668.12,496.91
2017,4,18,11,15,406.5,395.0,2.4,24.0,760.5,710.62,526.9
2017,4,18,11,30,438.0,392.0,2.4,24.0,793.0,757.16,559.01
2017,4,18,11,45,655.5,270.5,2.4,24.5,880.5,854.53,629.47
2017,4,18,12,0,873.0,149.0,2.4,25.0,968.0,948.34,690.47
2017,4,18,12,15,873.5,149.5,2.4,25.0,972.5,972.94,705.3
2017,4,18,12,30,874.0,150.0,2.4,25.0,977.0,994.3,718.73
2017,4,18,12,45,877.5,146.5,2.45,25.5,973.5,1011.39,728.59
2017,4,18,13,0,881.0,143.0,2.5,26.0,970.0,1025.04,736.37
2017,4,18,13,15,877.5,142.5,2.5,26.0,957.0,1031.1,740.4
2017,4,18,13,30,874.0,142.0,2.5,26.0,944.0,1033.5,742.32
2017,4,18,13,45,871.5,139.0,2.5,26.0,923.5,1030.68,741.1
2017,4,18,14,0,869.0,136.0,2.5,26.0,903.0,1024.16,737.71
2017,4,18,14,15,861.0,134.0,2.45,26.0,873.5,1009.5,728.79
2017,4,18,14,30,853.0,132.0,2.4,26.0,844.0,991.37,717.82
2017,4,18,14,45,833.5,135.0,2.4,26.0,805.5,972.82,707.21
2017,4,18,15,0,814.0,138.0,2.4,26.0,767.0,942.71,689.13
2017,4,18,15,15,799.5,135.0,2.4,25.5,724.0,908.13,669.47
2017,4,18,15,30,785.0,132.0,2.4,25.0,681.0,871.06,647.95
2017,4,18,15,45,577.5,192.0,2.45,25.0,580.5,736.87,557.34
2017,4,18,16,0,370.0,252.0,2.5,25.0,480.0,593.18,453.24
2017,4,18,16,15,532.5,183.0,2.45,24.5,480.0,645.63,497.73
2017,4,18,16,30,695.0,114.0,2.4,24.0,480.0,675.76,523.97
2017,4,18,16,45,660.5,108.5,2.4,24.0,424.5,614.44,480.15
2017,4,18,17,0,626.0,103.0,2.4,24.0,369.0,554.14,436.03
2017,4,18,17,15,579.0,95.0,2.15,23.5,313.5,484.74,383.61
2017,4,18,17,30,532.0,87.0,1.9,23.0,258.0,418.47,331.95
2017,4,18,17,45,460.5,77.0,1.7,22.5,204.0,341.02,269.95
2017,4,18,18,0,389.0,67.0,1.5,22.0,150.0,268.52,210.01
2017,4,18,18,15,291.0,51.5,1.45,21.0,103.0,189.82,144.5
2017,4,18,18,30,193.0,36.0,1.4,20.0,56.0,122.68,86.42
2017,4,18,18,45,96.5,18.0,1.35,19.5,28.0,55.18,0.0
2017,4,18,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,18,19,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,18,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,18,19,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,4,18,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,4,18,20,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2017,4,18,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,18,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,18,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,18,21,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,4,18,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,4,18,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,18,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,18,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,18,23,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,18,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,18,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,1,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,1,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,1,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,4,19,2,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,4,19,2,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,4,19,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,2,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,3,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2017,4,19,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,19,3,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,4,19,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,19,4,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,4,19,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,19,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,19,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,19,5,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,4,19,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,19,5,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2017,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,4,19,6,15,95.0,16.5,1.45,17.5,25.5,13.07,0.0
2017,4,19,6,30,190.0,33.0,1.7,18.0,51.0,25.74,15.32
2017,4,19,6,45,291.0,48.5,1.95,18.5,98.0,37.05,26.36
2017,4,19,7,0,392.0,64.0,2.2,19.0,145.0,47.84,36.21
2017,4,19,7,15,461.0,74.5,2.25,19.5,198.5,54.71,42.38
2017,4,19,7,30,530.0,85.0,2.3,20.0,252.0,59.98,46.91
2017,4,19,7,45,581.0,92.0,2.35,20.5,308.5,97.43,57.52
2017,4,19,8,0,632.0,99.0,2.4,21.0,365.0,148.44,89.37
2017,4,19,8,15,490.0,151.5,2.4,21.5,375.0,208.12,143.08
2017,4,19,8,30,348.0,204.0,2.4,22.0,385.0,253.36,185.83
2017,4,19,8,45,329.5,233.0,2.4,22.5,418.5,296.22,221.35
2017,4,19,9,0,311.0,262.0,2.4,23.0,452.0,336.98,254.29
2017,4,19,9,15,293.5,290.0,2.4,23.5,481.0,375.23,284.21
2017,4,19,9,30,276.0,318.0,2.4,24.0,510.0,411.46,311.56
2017,4,19,9,45,299.0,334.5,2.45,24.5,555.0,457.68,345.68
2017,4,19,10,0,322.0,351.0,2.5,25.0,600.0,505.98,380.65
2017,4,19,10,15,592.0,238.5,2.55,25.0,721.0,600.56,453.31
2017,4,19,10,30,862.0,126.0,2.6,25.0,842.0,715.62,539.59
2017,4,19,10,45,581.0,276.5,2.65,25.5,767.0,689.84,514.83
2017,4,19,11,0,300.0,427.0,2.7,26.0,692.0,636.47,470.34
2017,4,19,11,15,342.5,420.0,2.75,26.0,729.5,681.68,503.15
2017,4,19,11,30,385.0,413.0,2.8,26.0,767.0,728.69,536.31
2017,4,19,11,45,307.5,447.0,2.9,26.5,732.5,709.97,520.37
2017,4,19,12,0,230.0,481.0,3.0,27.0,698.0,680.46,497.36
2017,4,19,12,15,546.0,318.0,3.05,27.0,835.0,841.44,616.77
2017,4,19,12,30,862.0,155.0,3.1,27.0,972.0,987.65,716.07
2017,4,19,12,45,616.5,294.5,3.15,27.5,878.0,917.37,666.05
2017,4,19,13,0,371.0,434.0,3.2,28.0,784.0,817.09,591.62
2017,4,19,13,15,615.5,291.5,3.2,28.0,862.0,935.13,678.69
2017,4,19,13,30,860.0,149.0,3.2,28.0,940.0,1026.31,739.07
2017,4,19,13,45,858.5,145.5,3.25,28.0,920.0,1024.02,737.8
2017,4,19,14,0,857.0,142.0,3.3,28.0,900.0,1018.06,735.11
2017,4,19,14,15,540.0,278.5,3.3,28.0,750.5,852.95,624.75
2017,4,19,14,30,223.0,415.0,3.3,28.0,601.0,656.77,483.16
2017,4,19,14,45,222.5,395.5,3.3,28.0,574.5,634.39,469.73
2017,4,19,15,0,222.0,376.0,3.3,28.0,548.0,610.89,454.46
2017,4,19,15,15,290.5,339.0,3.3,27.5,551.0,644.11,481.98
2017,4,19,15,30,359.0,302.0,3.3,27.0,554.0,659.17,496.66
2017,4,19,15,45,375.5,274.5,3.3,27.0,522.0,633.73,480.48
2017,4,19,16,0,392.0,247.0,3.3,27.0,490.0,605.55,462.38
2017,4,19,16,15,555.5,177.0,3.2,26.5,488.0,656.88,505.21
2017,4,19,16,30,719.0,107.0,3.1,26.0,486.0,685.41,529.83
2017,4,19,16,45,688.5,101.0,3.05,26.0,431.5,625.37,487.28
2017,4,19,17,0,658.0,95.0,3.0,26.0,377.0,565.98,443.7
2017,4,19,17,15,613.0,87.5,2.75,25.5,320.5,496.93,391.77
2017,4,19,17,30,568.0,80.0,2.5,25.0,264.0,430.79,340.39
2017,4,19,17,45,507.5,70.0,2.25,24.5,210.5,357.26,281.5
2017,4,19,18,0,447.0,60.0,2.0,24.0,157.0,289.27,225.02
2017,4,19,18,15,346.5,47.0,2.0,23.0,108.5,208.22,157.67
2017,4,19,18,30,246.0,34.0,2.0,22.0,60.0,137.57,96.7
2017,4,19,18,45,123.0,17.0,2.0,21.5,30.0,61.35,0.0
2017,4,19,19,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,4,19,19,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,4,19,19,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,4,19,19,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,4,19,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,4,19,20,15,0.0,0.0,2.9,20.5,0.0,0.0,0.0
2017,4,19,20,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,4,19,20,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,4,19,21,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,19,21,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2017,4,19,21,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,21,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,22,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,22,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2017,4,19,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,19,22,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,19,23,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,19,23,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,4,19,23,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,19,23,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,4,20,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,20,0,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,20,0,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,20,0,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,20,1,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,20,1,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,4,20,1,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,20,1,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,20,2,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,20,2,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,20,2,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,20,2,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,20,3,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,20,3,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,4,20,3,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,20,3,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,20,4,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,20,4,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,4,20,4,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,20,4,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,20,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,20,5,15,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,20,5,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,20,5,45,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2017,4,20,6,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,20,6,15,108.0,17.0,2.7,19.0,27.5,13.44,0.0
2017,4,20,6,30,216.0,34.0,2.9,19.0,55.0,26.5,16.06
2017,4,20,6,45,320.5,48.0,3.15,19.5,103.0,36.6,25.89
2017,4,20,7,0,425.0,62.0,3.4,20.0,151.0,47.06,35.39
2017,4,20,7,15,212.5,44.5,3.5,20.5,89.0,31.55,22.01
2017,4,20,7,30,0.0,27.0,3.6,21.0,27.0,25.05,16.3
2017,4,20,7,45,0.0,59.5,3.7,21.5,59.5,55.32,40.41
2017,4,20,8,0,0.0,92.0,3.8,22.0,92.0,84.82,64.38
2017,4,20,8,15,0.0,115.0,3.8,22.5,115.0,105.36,80.64
2017,4,20,8,30,0.0,138.0,3.8,23.0,138.0,126.03,96.75
2017,4,20,8,45,0.0,118.0,3.85,23.5,118.0,109.06,82.62
2017,4,20,9,0,0.0,98.0,3.9,24.0,98.0,91.25,67.98
2017,4,20,9,15,7.5,168.5,3.85,24.5,174.0,158.17,120.44
2017,4,20,9,30,15.0,239.0,3.8,25.0,250.0,225.55,171.98
2017,4,20,9,45,14.0,243.0,3.8,25.5,254.0,230.51,174.96
2017,4,20,10,0,13.0,247.0,3.8,26.0,258.0,235.21,177.85
2017,4,20,10,15,166.5,319.0,3.75,26.0,458.5,399.51,303.32
2017,4,20,10,30,320.0,391.0,3.7,26.0,659.0,581.32,436.63
2017,4,20,10,45,298.5,412.5,3.7,26.5,669.0,604.29,450.7
2017,4,20,11,0,277.0,434.0,3.7,27.0,679.0,624.94,463.57
2017,4,20,11,15,574.5,288.5,3.65,27.0,812.0,751.62,559.56
2017,4,20,11,30,872.0,143.0,3.6,27.0,945.0,886.0,653.8
2017,4,20,11,45,873.5,144.5,3.6,27.5,958.0,918.41,672.72
2017,4,20,12,0,875.0,146.0,3.6,28.0,971.0,947.85,690.26
2017,4,20,12,15,876.0,146.5,3.55,28.0,975.0,972.79,705.87
2017,4,20,12,30,877.0,147.0,3.5,28.0,979.0,994.51,719.4
2017,4,20,12,45,653.5,279.5,3.5,28.5,898.0,938.91,680.64
2017,4,20,13,0,430.0,412.0,3.5,29.0,817.0,860.6,621.08
2017,4,20,13,15,647.5,279.5,3.5,29.0,880.5,955.14,691.4
2017,4,20,13,30,865.0,147.0,3.5,29.0,944.0,1029.18,740.01
2017,4,20,13,45,857.5,147.0,3.5,29.0,922.5,1024.33,736.87
2017,4,20,14,0,850.0,147.0,3.5,29.0,901.0,1025.36,738.31
2017,4,20,14,15,517.0,283.5,3.5,29.0,737.5,834.94,610.7
2017,4,20,14,30,184.0,420.0,3.5,29.0,574.0,623.3,457.58
2017,4,20,14,45,499.0,279.0,3.5,29.0,672.0,802.67,593.0
2017,4,20,15,0,814.0,138.0,3.5,29.0,770.0,941.95,690.09
2017,4,20,15,15,800.0,135.0,3.5,28.5,727.5,907.81,669.13
2017,4,20,15,30,786.0,132.0,3.5,28.0,685.0,871.15,647.62
2017,4,20,15,45,768.0,128.0,3.5,28.0,637.5,827.63,619.92
2017,4,20,16,0,750.0,124.0,3.5,28.0,590.0,786.08,593.32
2017,4,20,16,15,725.5,119.0,3.45,27.5,537.5,733.06,559.22
2017,4,20,16,30,701.0,114.0,3.4,27.0,485.0,679.47,524.07
2017,4,20,16,45,667.5,108.0,3.35,27.0,430.0,618.06,480.58
2017,4,20,17,0,634.0,102.0,3.3,27.0,375.0,557.61,436.18
2017,4,20,17,15,588.0,94.5,3.05,26.5,319.0,489.07,384.69
2017,4,20,17,30,542.0,87.0,2.8,26.0,263.0,423.54,333.87
2017,4,20,17,45,476.0,76.5,2.55,25.5,209.0,347.95,273.55
2017,4,20,18,0,410.0,66.0,2.3,25.0,155.0,276.24,214.5
2017,4,20,18,15,312.5,51.5,2.25,24.0,107.5,197.74,149.44
2017,4,20,18,30,215.0,37.0,2.2,23.0,60.0,130.69,92.02
2017,4,20,18,45,107.5,18.5,2.15,22.5,30.0,59.19,2.68
2017,4,20,19,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,4,20,19,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,4,20,19,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,4,20,19,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,4,20,20,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,4,20,20,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2017,4,20,20,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,20,20,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,4,20,21,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,20,21,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2017,4,20,21,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,20,21,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,4,20,22,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,20,22,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2017,4,20,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,20,22,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,20,23,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,20,23,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,20,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,20,23,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,4,21,0,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,21,0,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2017,4,21,0,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,21,0,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,4,21,1,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,21,1,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,4,21,1,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,21,1,45,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2017,4,21,2,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,21,2,15,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,21,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,21,2,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,21,3,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,21,3,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2017,4,21,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,21,3,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,21,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,21,4,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,4,21,4,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,21,4,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,21,5,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,21,5,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,4,21,5,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,21,5,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,21,6,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,21,6,15,93.0,18.5,4.0,19.5,28.0,14.62,0.0
2017,4,21,6,30,186.0,37.0,4.2,20.0,56.0,28.84,18.06
2017,4,21,6,45,294.0,51.5,4.45,20.5,104.0,39.24,28.07
2017,4,21,7,0,402.0,66.0,4.7,21.0,152.0,49.19,37.1
2017,4,21,7,15,201.0,45.5,4.8,21.5,88.5,32.18,22.45
2017,4,21,7,30,0.0,25.0,4.9,22.0,25.0,23.19,14.58
2017,4,21,7,45,64.5,102.0,5.0,22.5,130.0,89.08,65.91
2017,4,21,8,0,129.0,179.0,5.1,23.0,235.0,160.9,120.19
2017,4,21,8,15,165.5,204.5,5.1,23.5,285.5,199.38,148.83
2017,4,21,8,30,202.0,230.0,5.1,24.0,336.0,242.68,182.01
2017,4,21,8,45,187.5,257.0,5.15,24.5,364.0,276.08,209.11
2017,4,21,9,0,173.0,284.0,5.2,25.0,392.0,307.92,234.36
2017,4,21,9,15,156.5,309.0,5.2,25.0,412.5,335.73,256.31
2017,4,21,9,30,140.0,334.0,5.2,25.0,433.0,361.72,276.29
2017,4,21,9,45,80.5,309.5,5.2,25.5,367.5,322.4,245.82
2017,4,21,10,0,21.0,285.0,5.2,26.0,302.0,274.09,207.89
2017,4,21,10,15,169.5,339.5,5.2,26.0,481.0,419.62,319.57
2017,4,21,10,30,318.0,394.0,5.2,26.0,660.0,582.69,440.86
2017,4,21,10,45,192.0,405.5,5.25,26.5,568.0,518.6,390.71
2017,4,21,11,0,66.0,417.0,5.3,27.0,476.0,441.04,330.33
2017,4,21,11,15,158.5,441.5,5.3,27.0,586.5,548.32,410.66
2017,4,21,11,30,251.0,466.0,5.3,27.0,697.0,663.95,494.75
2017,4,21,11,45,558.0,308.5,5.35,27.5,832.0,804.41,601.24
2017,4,21,12,0,865.0,151.0,5.4,28.0,967.0,943.55,698.87
2017,4,21,12,15,866.0,151.0,5.35,28.0,971.5,967.74,713.89
2017,4,21,12,30,867.0,151.0,5.3,28.0,976.0,988.74,727.44
2017,4,21,12,45,869.5,149.0,5.3,28.5,973.0,1006.01,737.4
2017,4,21,13,0,872.0,147.0,5.3,29.0,970.0,1019.9,745.17
2017,4,21,13,15,869.0,146.0,5.2,29.0,957.5,1025.76,748.53
2017,4,21,13,30,866.0,145.0,5.1,29.0,945.0,1028.0,749.65
2017,4,21,13,45,864.5,141.5,5.1,29.5,925.0,1025.58,747.1
2017,4,21,14,0,863.0,138.0,5.1,30.0,905.0,1019.47,742.3
2017,4,21,14,15,856.0,136.5,5.05,29.5,876.0,1006.29,735.66
2017,4,21,14,30,849.0,135.0,5.0,29.0,847.0,989.65,726.85
2017,4,21,14,45,837.5,133.0,4.95,29.0,810.5,973.42,716.93
2017,4,21,15,0,826.0,131.0,4.9,29.0,774.0,945.28,699.12
2017,4,21,15,15,812.5,128.5,4.8,29.0,731.5,911.84,677.46
2017,4,21,15,30,799.0,126.0,4.7,29.0,689.0,875.84,654.05
2017,4,21,15,45,781.5,122.0,4.65,29.0,641.0,832.36,625.74
2017,4,21,16,0,764.0,118.0,4.6,29.0,593.0,787.07,595.96
2017,4,21,16,15,740.0,113.5,4.4,28.5,541.0,737.81,563.73
2017,4,21,16,30,716.0,109.0,4.2,28.0,489.0,684.62,528.22
2017,4,21,16,45,683.5,103.0,4.05,28.0,434.0,623.32,484.69
2017,4,21,17,0,651.0,97.0,3.9,28.0,379.0,562.86,439.96
2017,4,21,17,15,606.5,90.0,3.45,27.5,323.0,495.08,388.68
2017,4,21,17,30,562.0,83.0,3.0,27.0,267.0,430.15,338.05
2017,4,21,17,45,496.5,73.5,2.6,26.5,212.5,354.96,278.0
2017,4,21,18,0,431.0,64.0,2.2,26.0,158.0,285.79,220.92
2017,4,21,18,15,333.0,50.5,2.1,25.0,110.0,204.33,153.82
2017,4,21,18,30,235.0,37.0,2.0,24.0,62.0,137.11,96.49
2017,4,21,18,45,117.5,18.5,1.9,23.5,31.0,62.11,8.57
2017,4,21,19,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,4,21,19,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2017,4,21,19,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,4,21,19,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,4,21,20,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,4,21,20,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,4,21,20,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,4,21,20,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,4,21,21,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,4,21,21,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2017,4,21,21,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,21,21,45,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2017,4,21,22,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,21,22,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,21,22,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,21,22,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,21,23,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,4,21,23,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2017,4,21,23,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,21,23,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,22,0,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,22,0,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,22,0,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,22,0,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,22,1,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,4,22,1,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,4,22,1,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,4,22,1,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,22,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,22,2,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,4,22,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,4,22,2,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,4,22,3,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,4,22,3,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2017,4,22,3,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,4,22,3,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,4,22,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,4,22,4,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2017,4,22,4,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,22,4,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,4,22,5,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,22,5,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2017,4,22,5,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,4,22,5,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,4,22,6,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,22,6,15,55.5,21.0,4.35,15.5,26.5,17.44,0.0
2017,4,22,6,30,111.0,42.0,4.7,15.0,53.0,33.95,22.95
2017,4,22,6,45,193.0,63.5,5.05,15.0,99.0,50.31,38.46
2017,4,22,7,0,275.0,85.0,5.4,15.0,145.0,66.1,53.02
2017,4,22,7,15,137.5,58.0,5.5,15.0,88.0,45.96,35.4
2017,4,22,7,30,0.0,31.0,5.6,15.0,31.0,28.77,20.08
2017,4,22,7,45,0.0,65.5,5.7,15.0,65.5,60.93,46.25
2017,4,22,8,0,0.0,100.0,5.8,15.0,100.0,91.77,72.04
2017,4,22,8,15,0.0,121.0,5.75,15.0,121.0,110.59,87.46
2017,4,22,8,30,0.0,142.0,5.7,15.0,142.0,129.55,102.82
2017,4,22,8,45,0.0,129.0,5.7,15.5,129.0,118.86,93.43
2017,4,22,9,0,0.0,116.0,5.7,16.0,116.0,107.56,83.66
2017,4,22,9,15,1.5,142.5,5.6,16.0,144.0,132.36,103.67
2017,4,22,9,30,3.0,169.0,5.5,16.0,172.0,157.42,123.71
2017,4,22,9,45,4.5,179.0,5.45,16.5,183.0,167.88,131.6
2017,4,22,10,0,6.0,189.0,5.4,17.0,194.0,178.53,139.61
2017,4,22,10,15,43.0,294.5,5.35,17.0,330.5,298.18,234.64
2017,4,22,10,30,80.0,400.0,5.3,17.0,467.0,422.98,331.16
2017,4,22,10,45,50.5,362.0,5.25,17.5,405.0,373.34,291.32
2017,4,22,11,0,21.0,324.0,5.2,18.0,343.0,318.07,247.32
2017,4,22,11,15,19.0,314.0,5.2,18.0,331.5,308.94,240.14
2017,4,22,11,30,17.0,304.0,5.2,18.0,320.0,299.41,232.59
2017,4,22,11,45,19.0,323.5,5.2,18.5,342.0,320.96,248.68
2017,4,22,12,0,21.0,343.0,5.2,19.0,364.0,342.77,264.79
2017,4,22,12,15,30.0,378.5,5.15,19.0,407.5,394.1,303.91
2017,4,22,12,30,39.0,414.0,5.1,19.0,451.0,440.78,339.09
2017,4,22,12,45,70.0,445.5,5.1,19.5,511.5,505.94,387.97
2017,4,22,13,0,101.0,477.0,5.1,20.0,572.0,572.45,437.0
2017,4,22,13,15,63.0,417.0,5.05,20.0,476.0,476.48,365.1
2017,4,22,13,30,25.0,357.0,5.0,20.0,380.0,379.01,291.19
2017,4,22,13,45,35.5,375.5,5.0,20.5,408.0,410.39,315.13
2017,4,22,14,0,46.0,394.0,5.0,21.0,436.0,442.04,338.79
2017,4,22,14,15,38.0,366.0,4.95,20.5,400.0,406.18,312.56
2017,4,22,14,30,30.0,338.0,4.9,20.0,364.0,370.01,286.01
2017,4,22,14,45,21.5,293.0,4.9,20.0,311.5,303.57,235.48
2017,4,22,15,0,13.0,248.0,4.9,20.0,259.0,250.55,194.64
2017,4,22,15,15,8.5,212.0,4.9,20.0,219.0,210.64,163.71
2017,4,22,15,30,4.0,176.0,4.9,20.0,179.0,171.0,132.6
2017,4,22,15,45,9.0,195.5,4.95,20.0,201.5,195.21,152.49
2017,4,22,16,0,14.0,215.0,5.0,20.0,224.0,219.88,172.7
2017,4,22,16,15,7.0,170.5,4.95,19.5,175.0,169.17,132.73
2017,4,22,16,30,0.0,126.0,4.9,19.0,126.0,119.35,92.81
2017,4,22,16,45,0.0,113.0,4.9,19.0,113.0,106.86,82.97
2017,4,22,17,0,0.0,100.0,4.9,19.0,100.0,94.39,73.02
2017,4,22,17,15,259.0,97.5,4.75,18.5,183.0,283.39,233.46
2017,4,22,17,30,518.0,95.0,4.6,18.0,266.0,417.96,342.96
2017,4,22,17,45,457.0,83.0,4.45,17.5,212.5,341.82,279.12
2017,4,22,18,0,396.0,71.0,4.3,17.0,159.0,275.29,221.91
2017,4,22,18,15,301.5,55.5,4.15,16.5,111.0,197.71,154.75
2017,4,22,18,30,207.0,40.0,4.0,16.0,63.0,131.17,95.97
2017,4,22,18,45,103.5,20.0,3.9,15.5,31.5,60.4,13.65
2017,4,22,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,22,19,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2017,4,22,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,4,22,19,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,4,22,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,4,22,20,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2017,4,22,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,4,22,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,4,22,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,4,22,21,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,4,22,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,4,22,21,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,4,22,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,4,22,22,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2017,4,22,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,4,22,22,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,4,22,23,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,4,22,23,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,4,22,23,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,4,22,23,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,4,23,0,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,4,23,0,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2017,4,23,0,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,4,23,0,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,4,23,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,4,23,1,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2017,4,23,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,4,23,1,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,4,23,2,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,4,23,2,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2017,4,23,2,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,4,23,2,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,4,23,3,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,4,23,3,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,4,23,3,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,4,23,3,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,4,23,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,4,23,4,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2017,4,23,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,4,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,5,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,4,23,5,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,4,23,5,45,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2017,4,23,6,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,4,23,6,15,158.0,18.0,3.7,9.5,35.0,14.29,0.0
2017,4,23,6,30,316.0,36.0,3.9,10.0,70.0,28.94,19.33
2017,4,23,6,45,421.5,47.5,4.1,10.5,122.5,36.61,27.06
2017,4,23,7,0,527.0,59.0,4.3,11.0,175.0,43.87,33.96
2017,4,23,7,15,593.5,67.0,4.45,12.0,233.0,47.67,37.41
2017,4,23,7,30,660.0,75.0,4.6,13.0,291.0,51.27,40.47
2017,4,23,7,45,704.0,81.0,4.75,14.0,350.5,100.69,56.02
2017,4,23,8,0,748.0,87.0,4.9,15.0,410.0,157.85,94.15
2017,4,23,8,15,779.0,91.5,4.95,15.5,468.5,220.66,145.65
2017,4,23,8,30,810.0,96.0,5.0,16.0,527.0,282.43,199.76
2017,4,23,8,45,833.5,99.5,5.05,16.5,582.0,344.13,254.88
2017,4,23,9,0,857.0,103.0,5.1,17.0,637.0,407.74,310.87
2017,4,23,9,15,873.5,106.0,5.0,17.5,687.5,469.49,363.92
2017,4,23,9,30,890.0,109.0,4.9,18.0,738.0,534.35,417.51
2017,4,23,9,45,903.5,111.0,4.85,18.5,783.0,593.63,465.22
2017,4,23,10,0,917.0,113.0,4.8,19.0,828.0,652.37,510.9
2017,4,23,10,15,926.5,115.0,4.7,19.5,865.5,707.73,552.35
2017,4,23,10,30,936.0,117.0,4.6,20.0,903.0,761.62,591.33
