Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,23,10,45,943.5,117.5,4.55,20.5,934.0,810.94,624.33
2017,4,23,11,0,951.0,118.0,4.5,21.0,965.0,858.1,655.0
2017,4,23,11,15,955.5,119.0,4.4,21.0,987.0,900.88,683.11
2017,4,23,11,30,960.0,120.0,4.3,21.0,1009.0,940.87,709.35
2017,4,23,11,45,962.0,121.0,4.25,21.5,1022.0,975.66,730.66
2017,4,23,12,0,964.0,122.0,4.2,22.0,1035.0,1007.18,749.6
2017,4,23,12,15,964.5,122.0,4.15,22.0,1039.5,1032.94,766.05
2017,4,23,12,30,965.0,122.0,4.1,22.0,1044.0,1055.1,780.17
2017,4,23,12,45,965.5,121.0,4.05,22.5,1040.0,1072.6,789.72
2017,4,23,13,0,966.0,120.0,4.0,23.0,1036.0,1086.29,796.85
2017,4,23,13,15,963.5,119.5,3.95,23.0,1022.5,1093.58,801.48
2017,4,23,13,30,961.0,119.0,3.9,23.0,1009.0,1096.9,803.69
2017,4,23,13,45,957.5,117.0,3.9,23.5,987.0,1093.66,800.63
2017,4,23,14,0,954.0,115.0,3.9,24.0,965.0,1086.4,795.17
2017,4,23,14,15,947.5,113.5,3.85,24.0,935.0,1072.72,786.88
2017,4,23,14,30,941.0,112.0,3.8,24.0,905.0,1055.23,776.27
2017,4,23,14,45,929.5,111.5,3.75,24.0,867.0,1030.28,760.88
2017,4,23,15,0,918.0,111.0,3.7,24.0,829.0,1002.0,743.38
2017,4,23,15,15,906.0,109.0,3.65,23.5,784.5,968.48,723.81
2017,4,23,15,30,894.0,107.0,3.6,23.0,740.0,932.06,702.17
2017,4,23,15,45,878.5,103.5,3.55,23.0,690.0,888.27,673.95
2017,4,23,16,0,863.0,100.0,3.5,23.0,640.0,848.67,648.46
2017,4,23,16,15,841.5,96.5,3.35,22.5,585.5,795.58,613.86
2017,4,23,16,30,820.0,93.0,3.2,22.0,531.0,741.34,577.93
2017,4,23,16,45,791.0,88.5,3.1,22.0,473.5,679.77,535.11
2017,4,23,17,0,762.0,84.0,3.0,22.0,416.0,618.41,490.36
2017,4,23,17,15,719.5,78.5,2.6,21.0,356.5,550.75,439.41
2017,4,23,17,30,677.0,73.0,2.2,20.0,297.0,483.12,386.7
2017,4,23,17,45,614.0,65.5,1.8,19.5,238.5,405.56,323.6
2017,4,23,18,0,551.0,58.0,1.4,19.0,180.0,333.59,262.86
2017,4,23,18,15,447.0,47.0,1.35,18.0,127.5,247.53,190.67
2017,4,23,18,30,343.0,36.0,1.3,17.0,75.0,173.05,125.72
2017,4,23,18,45,171.5,18.0,1.3,16.0,37.5,78.7,24.0
2017,4,23,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,4,23,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,4,23,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,23,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,4,23,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,4,23,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,4,23,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,23,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,23,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,23,21,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2017,4,23,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,23,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,23,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,23,22,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,4,23,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,23,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,23,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,23,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,4,23,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,23,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,24,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,24,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,4,24,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,2,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,4,24,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,4,24,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,24,5,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,4,24,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,24,6,15,147.0,19.0,1.2,10.5,35.5,14.91,0.95
2017,4,24,6,30,294.0,38.0,1.4,11.0,71.0,30.65,20.88
2017,4,24,6,45,388.0,51.5,1.65,12.0,122.0,40.08,30.04
2017,4,24,7,0,482.0,65.0,1.9,13.0,173.0,48.94,38.25
2017,4,24,7,15,548.0,74.5,1.95,14.0,230.0,53.71,42.51
2017,4,24,7,30,614.0,84.0,2.0,15.0,287.0,58.21,46.31
2017,4,24,7,45,652.5,92.5,2.15,16.0,344.5,107.88,62.87
2017,4,24,8,0,691.0,101.0,2.3,17.0,402.0,163.22,99.93
2017,4,24,8,15,723.0,106.5,2.45,17.5,459.0,219.51,145.26
2017,4,24,8,30,755.0,112.0,2.6,18.0,516.0,279.4,196.51
2017,4,24,8,45,775.0,118.0,2.8,19.0,569.0,339.26,248.3
2017,4,24,9,0,795.0,124.0,3.0,20.0,622.0,404.24,303.07
2017,4,24,9,15,812.5,127.5,3.0,20.5,671.0,463.3,352.22
2017,4,24,9,30,830.0,131.0,3.0,21.0,720.0,523.07,400.32
2017,4,24,9,45,841.0,135.5,3.05,21.5,762.5,580.65,445.28
2017,4,24,10,0,852.0,140.0,3.1,22.0,805.0,637.67,488.36
2017,4,24,10,15,861.5,142.0,3.15,22.5,841.5,690.64,527.25
2017,4,24,10,30,871.0,144.0,3.2,23.0,878.0,742.36,564.15
2017,4,24,10,45,874.0,148.5,3.25,23.5,906.5,790.1,596.77
2017,4,24,11,0,877.0,153.0,3.3,24.0,935.0,835.6,626.15
2017,4,24,11,15,881.0,154.0,3.35,24.0,956.0,872.16,650.39
2017,4,24,11,30,885.0,155.0,3.4,24.0,977.0,909.25,674.94
2017,4,24,11,45,896.5,149.5,3.5,24.5,992.0,944.29,696.98
2017,4,24,12,0,908.0,144.0,3.6,25.0,1007.0,976.75,717.19
2017,4,24,12,15,908.0,144.5,3.7,25.0,1010.5,1001.25,733.56
2017,4,24,12,30,908.0,145.0,3.8,25.0,1014.0,1022.39,747.85
2017,4,24,12,45,902.5,147.5,3.9,25.5,1007.5,1036.61,756.25
2017,4,24,13,0,897.0,150.0,4.0,26.0,1001.0,1047.19,762.41
2017,4,24,13,15,893.0,149.0,4.05,26.0,987.5,1052.17,766.24
2017,4,24,13,30,889.0,148.0,4.1,26.0,974.0,1053.42,767.82
2017,4,24,13,45,757.0,228.0,4.15,26.0,920.0,1021.87,748.07
2017,4,24,14,0,625.0,308.0,4.2,26.0,866.0,969.8,712.51
2017,4,24,14,15,741.0,226.0,4.2,26.0,867.0,1000.34,736.4
2017,4,24,14,30,857.0,144.0,4.2,26.0,868.0,1014.94,746.9
2017,4,24,14,45,847.5,141.0,4.25,26.0,831.0,990.6,732.11
2017,4,24,15,0,838.0,138.0,4.3,26.0,794.0,963.05,715.47
2017,4,24,15,15,824.0,135.0,4.2,25.5,750.5,928.32,694.52
2017,4,24,15,30,810.0,132.0,4.1,25.0,707.0,890.99,671.69
2017,4,24,15,45,748.5,141.0,4.1,25.0,644.0,827.36,629.51
2017,4,24,16,0,687.0,150.0,4.1,25.0,581.0,761.0,584.82
2017,4,24,16,15,705.0,132.5,3.9,24.5,542.0,730.3,565.48
2017,4,24,16,30,723.0,115.0,3.7,24.0,503.0,695.55,542.79
2017,4,24,16,45,606.5,124.5,3.55,24.0,425.5,591.45,465.67
2017,4,24,17,0,490.0,134.0,3.4,24.0,348.0,491.13,389.25
2017,4,24,17,15,446.5,123.5,3.05,23.0,297.5,428.62,342.07
2017,4,24,17,30,403.0,113.0,2.7,22.0,247.0,369.4,295.79
2017,4,24,17,45,362.0,95.0,2.35,21.5,198.5,306.62,244.84
2017,4,24,18,0,321.0,77.0,2.0,21.0,150.0,247.64,195.42
2017,4,24,18,15,250.0,59.0,1.9,20.0,106.0,180.88,139.24
2017,4,24,18,30,179.0,41.0,1.8,19.0,62.0,122.27,88.64
2017,4,24,18,45,89.5,20.5,1.75,18.5,31.0,57.46,19.48
2017,4,24,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,24,19,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2017,4,24,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,24,19,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,4,24,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,4,24,20,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,4,24,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,4,24,20,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,4,24,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,4,24,21,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2017,4,24,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,4,24,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,4,24,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,4,24,22,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,4,24,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,24,22,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,4,24,23,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,4,24,23,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2017,4,24,23,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,24,23,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,25,0,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,25,0,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,4,25,0,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,4,25,0,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,4,25,1,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,4,25,1,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,4,25,1,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,4,25,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,4,25,2,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,4,25,2,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,4,25,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,4,25,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,4,25,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,4,25,3,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,4,25,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,4,25,3,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,4,25,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,4,25,4,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,4,25,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,4,25,4,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,4,25,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,4,25,5,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,4,25,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,4,25,5,45,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2017,4,25,6,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,4,25,6,15,91.5,22.0,3.75,16.5,33.0,18.33,3.89
2017,4,25,6,30,183.0,44.0,4.0,17.0,66.0,34.2,23.37
2017,4,25,6,45,278.5,60.5,4.25,17.5,114.0,45.97,34.45
2017,4,25,7,0,374.0,77.0,4.5,18.0,162.0,57.18,44.66
2017,4,25,7,15,187.0,58.0,4.7,18.5,100.5,40.87,30.42
2017,4,25,7,30,0.0,39.0,4.9,19.0,39.0,36.21,26.26
2017,4,25,7,45,0.0,47.5,5.15,20.0,47.5,44.13,31.3
2017,4,25,8,0,0.0,56.0,5.4,21.0,56.0,52.07,37.6
2017,4,25,8,15,0.0,104.5,5.45,21.5,104.5,96.38,73.64
2017,4,25,8,30,0.0,153.0,5.5,22.0,153.0,139.09,107.67
2017,4,25,8,45,8.5,188.0,5.6,23.0,193.5,172.93,133.57
2017,4,25,9,0,17.0,223.0,5.7,24.0,234.0,208.05,160.13
2017,4,25,9,15,48.5,274.5,5.65,24.5,308.5,264.4,202.97
2017,4,25,9,30,80.0,326.0,5.6,25.0,383.0,328.76,251.49
2017,4,25,9,45,82.0,345.0,5.6,25.5,407.0,353.79,269.66
2017,4,25,10,0,84.0,364.0,5.6,26.0,431.0,379.04,287.83
2017,4,25,10,15,146.0,393.5,5.55,26.5,515.0,451.77,341.91
2017,4,25,10,30,208.0,423.0,5.5,27.0,599.0,532.17,400.64
2017,4,25,10,45,195.5,440.0,5.45,27.5,609.5,552.01,413.4
2017,4,25,11,0,183.0,457.0,5.4,28.0,620.0,570.47,425.1
2017,4,25,11,15,259.5,452.0,5.3,28.5,690.0,642.68,477.0
2017,4,25,11,30,336.0,447.0,5.2,29.0,760.0,718.15,529.98
2017,4,25,11,45,593.0,306.5,5.1,29.5,867.0,832.52,614.63
2017,4,25,12,0,850.0,166.0,5.0,30.0,974.0,951.17,695.28
2017,4,25,12,15,851.0,166.5,4.95,30.0,978.5,976.11,710.55
2017,4,25,12,30,852.0,167.0,4.9,30.0,983.0,997.87,724.28
2017,4,25,12,45,852.5,165.5,4.85,30.5,979.0,1013.85,732.75
2017,4,25,13,0,853.0,164.0,4.8,31.0,975.0,1026.35,739.03
2017,4,25,13,15,584.0,312.5,4.8,31.0,864.5,921.84,667.89
2017,4,25,13,30,315.0,461.0,4.8,31.0,754.0,799.7,578.37
2017,4,25,13,45,395.5,418.0,4.8,31.0,777.0,840.03,609.43
2017,4,25,14,0,476.0,375.0,4.8,31.0,800.0,887.8,644.21
2017,4,25,14,15,650.5,264.0,4.8,31.0,825.5,948.72,691.13
2017,4,25,14,30,825.0,153.0,4.8,31.0,851.0,992.63,721.42
2017,4,25,14,45,810.5,152.5,4.8,31.0,813.5,966.64,705.16
2017,4,25,15,0,796.0,152.0,4.8,31.0,776.0,937.77,687.44
2017,4,25,15,15,782.0,148.5,4.7,31.0,733.5,903.49,665.39
2017,4,25,15,30,768.0,145.0,4.6,31.0,691.0,866.76,641.8
2017,4,25,15,45,750.5,140.0,4.55,31.0,643.5,827.47,616.66
2017,4,25,16,0,733.0,135.0,4.5,31.0,596.0,782.13,587.13
2017,4,25,16,15,707.0,127.0,4.35,30.5,540.5,725.21,549.94
2017,4,25,16,30,681.0,119.0,4.2,30.0,485.0,667.9,511.82
2017,4,25,16,45,573.0,129.5,4.05,30.0,415.0,572.64,441.89
2017,4,25,17,0,465.0,140.0,3.9,30.0,345.0,480.9,373.06
2017,4,25,17,15,426.5,127.5,3.55,29.0,295.0,420.47,328.44
2017,4,25,17,30,388.0,115.0,3.2,28.0,245.0,362.87,284.44
2017,4,25,17,45,346.0,97.0,2.85,27.5,196.5,300.44,234.83
2017,4,25,18,0,304.0,79.0,2.5,27.0,148.0,241.95,186.89
2017,4,25,18,15,234.5,60.5,2.6,26.0,104.5,176.23,132.83
2017,4,25,18,30,165.0,42.0,2.7,25.0,61.0,111.97,79.15
2017,4,25,18,45,82.5,21.0,2.8,24.5,30.5,51.42,18.61
2017,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,4,25,19,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2017,4,25,19,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,4,25,19,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,4,25,20,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,4,25,20,15,0.0,0.0,4.0,22.5,0.0,0.0,0.0
2017,4,25,20,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,4,25,20,45,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,4,25,21,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,4,25,21,15,0.0,0.0,4.0,21.5,0.0,0.0,0.0
2017,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,25,21,45,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,25,22,0,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,25,22,15,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,25,22,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,25,22,45,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2017,4,25,23,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,4,25,23,15,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,4,25,23,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,4,25,23,45,0.0,0.0,4.15,21.0,0.0,0.0,0.0
2017,4,26,0,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,4,26,0,15,0.0,0.0,4.15,21.0,0.0,0.0,0.0
2017,4,26,0,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,4,26,0,45,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2017,4,26,1,0,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,26,1,15,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2017,4,26,1,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,4,26,1,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,4,26,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,26,2,15,0.0,0.0,3.2,20.5,0.0,0.0,0.0
2017,4,26,2,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,26,2,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,4,26,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,4,26,3,15,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,4,26,3,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,4,26,3,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,4,26,4,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,26,4,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,26,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,26,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,26,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,26,5,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,4,26,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,4,26,5,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,4,26,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,4,26,6,15,38.5,24.5,2.05,20.5,29.0,21.12,6.62
2017,4,26,6,30,77.0,49.0,2.3,21.0,58.0,40.5,28.32
2017,4,26,6,45,165.5,71.5,2.6,21.5,105.0,56.1,42.58
2017,4,26,7,0,254.0,94.0,2.9,22.0,152.0,72.4,57.02
2017,4,26,7,15,319.0,110.5,3.15,22.5,204.0,83.94,67.01
2017,4,26,7,30,384.0,127.0,3.4,23.0,256.0,91.11,72.96
2017,4,26,7,45,467.5,128.5,3.7,24.0,314.5,125.98,81.2
2017,4,26,8,0,551.0,130.0,4.0,25.0,373.0,170.96,108.98
2017,4,26,8,15,588.5,137.5,4.4,25.5,428.0,221.74,148.43
2017,4,26,8,30,626.0,145.0,4.8,26.0,483.0,276.46,193.49
2017,4,26,8,45,682.5,139.0,5.2,26.5,541.5,329.84,238.03
2017,4,26,9,0,739.0,133.0,5.6,27.0,600.0,389.27,287.48
2017,4,26,9,15,760.0,137.0,5.8,27.5,649.5,447.47,335.59
2017,4,26,9,30,781.0,141.0,6.0,28.0,699.0,509.59,385.37
2017,4,26,9,45,816.0,135.0,6.2,28.5,748.5,568.04,431.41
2017,4,26,10,0,851.0,129.0,6.4,29.0,798.0,628.41,477.83
2017,4,26,10,15,863.0,131.0,6.5,29.0,836.0,682.88,519.46
2017,4,26,10,30,875.0,133.0,6.6,29.0,874.0,735.34,558.84
2017,4,26,10,45,893.5,129.0,6.7,29.5,908.0,785.89,593.95
2017,4,26,11,0,912.0,125.0,6.8,30.0,942.0,835.28,627.01
2017,4,26,11,15,918.5,126.0,6.85,30.0,965.5,877.98,656.21
2017,4,26,11,30,925.0,127.0,6.9,30.0,989.0,918.15,683.56
2017,4,26,11,45,932.0,126.0,6.95,30.5,1004.5,954.18,706.53
2017,4,26,12,0,939.0,125.0,7.0,31.0,1020.0,987.33,727.42
2017,4,26,12,15,941.5,125.5,7.05,31.0,1026.0,1014.63,745.81
2017,4,26,12,30,944.0,126.0,7.1,31.0,1032.0,1038.55,762.01
2017,4,26,12,45,946.0,125.0,7.15,31.0,1029.5,1057.02,774.64
2017,4,26,13,0,948.0,124.0,7.2,31.0,1027.0,1071.83,784.95
2017,4,26,13,15,947.0,123.5,7.15,31.0,1015.5,1080.36,790.66
2017,4,26,13,30,946.0,123.0,7.1,31.0,1004.0,1085.02,793.93
2017,4,26,13,45,940.5,124.0,7.1,31.0,983.0,1082.77,793.04
2017,4,26,14,0,935.0,125.0,7.1,31.0,962.0,1076.66,789.74
2017,4,26,14,15,928.0,123.5,7.05,30.5,932.0,1062.65,782.64
2017,4,26,14,30,921.0,122.0,7.0,30.0,902.0,1044.92,773.15
2017,4,26,14,45,914.0,119.0,6.95,30.0,865.0,1022.0,758.63
2017,4,26,15,0,907.0,116.0,6.9,30.0,828.0,995.61,741.85
2017,4,26,15,15,893.0,113.5,6.8,29.5,783.0,959.97,719.97
2017,4,26,15,30,879.0,111.0,6.7,29.0,738.0,921.59,696.08
2017,4,26,15,45,857.5,109.0,6.6,28.5,686.5,881.59,670.88
2017,4,26,16,0,836.0,107.0,6.5,28.0,635.0,832.68,639.07
2017,4,26,16,15,812.0,103.5,6.3,27.5,580.0,778.67,602.8
2017,4,26,16,30,788.0,100.0,6.1,27.0,525.0,723.77,565.37
2017,4,26,16,45,751.0,96.5,5.95,26.5,466.5,661.78,522.16
2017,4,26,17,0,714.0,93.0,5.8,26.0,408.0,598.3,475.05
2017,4,26,17,15,669.0,87.0,5.55,25.0,349.5,528.5,422.32
2017,4,26,17,30,624.0,81.0,5.3,24.0,291.0,461.46,369.93
2017,4,26,17,45,557.0,72.5,5.05,23.5,234.0,383.56,306.44
2017,4,26,18,0,490.0,64.0,4.8,23.0,177.0,311.73,245.95
2017,4,26,18,15,388.0,52.5,4.5,22.0,126.0,229.36,176.34
2017,4,26,18,30,286.0,41.0,4.2,21.0,75.0,157.91,114.7
2017,4,26,18,45,143.0,20.5,3.95,20.5,37.5,72.72,31.58
2017,4,26,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,4,26,19,15,0.0,0.0,3.65,19.5,0.0,0.0,0.0
2017,4,26,19,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,26,19,45,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2017,4,26,20,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,26,20,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2017,4,26,20,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,26,20,45,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2017,4,26,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,4,26,21,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2017,4,26,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,4,26,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,4,26,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,4,26,22,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2017,4,26,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,4,26,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,4,26,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,4,26,23,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2017,4,26,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,4,26,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,4,27,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,4,27,0,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2017,4,27,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,4,27,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,27,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,27,1,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,4,27,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,27,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,4,27,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,27,2,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,4,27,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,3,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,4,27,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,27,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,4,27,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,27,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,27,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,27,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,27,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,27,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,27,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,27,5,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2017,4,27,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,27,6,15,145.0,20.5,1.75,10.5,38.5,16.0,4.91
2017,4,27,6,30,290.0,41.0,2.0,11.0,77.0,31.71,22.07
2017,4,27,6,45,384.5,54.0,2.3,12.0,127.5,41.75,31.62
2017,4,27,7,0,479.0,67.0,2.6,13.0,178.0,50.07,39.29
2017,4,27,7,15,543.0,75.5,2.7,13.5,234.0,53.92,42.79
2017,4,27,7,30,607.0,84.0,2.8,14.0,290.0,60.63,48.63
2017,4,27,7,45,644.5,92.0,2.9,15.0,346.5,110.19,64.33
2017,4,27,8,0,682.0,100.0,3.0,16.0,403.0,164.47,101.69
2017,4,27,8,15,713.5,105.5,2.95,16.5,459.0,220.05,147.04
2017,4,27,8,30,745.0,111.0,2.9,17.0,515.0,279.12,197.92
2017,4,27,8,45,762.0,117.5,2.9,18.0,566.5,337.67,248.77
2017,4,27,9,0,779.0,124.0,2.9,19.0,618.0,400.98,302.14
2017,4,27,9,15,796.5,128.0,2.85,19.5,666.5,459.36,350.68
2017,4,27,9,30,814.0,132.0,2.8,20.0,715.0,518.49,398.14
2017,4,27,9,45,824.0,136.5,2.75,21.0,756.5,574.41,440.73
2017,4,27,10,0,834.0,141.0,2.7,22.0,798.0,629.71,481.15
2017,4,27,10,15,844.0,143.5,2.8,22.5,834.5,682.32,519.78
2017,4,27,10,30,854.0,146.0,2.9,23.0,871.0,733.77,556.56
2017,4,27,10,45,861.5,147.5,3.0,23.5,900.0,781.05,589.1
2017,4,27,11,0,869.0,149.0,3.1,24.0,929.0,823.59,616.7
2017,4,27,11,15,874.0,150.0,3.35,24.5,950.5,863.49,643.15
2017,4,27,11,30,879.0,151.0,3.6,25.0,972.0,900.9,667.76
2017,4,27,11,45,888.0,148.0,3.85,25.5,986.5,935.56,690.41
2017,4,27,12,0,897.0,145.0,4.1,26.0,1001.0,967.58,711.24
2017,4,27,12,15,898.0,145.0,4.3,26.5,1005.0,992.08,726.76
2017,4,27,12,30,899.0,145.0,4.5,27.0,1009.0,1013.3,740.19
2017,4,27,12,45,899.5,144.0,4.7,27.5,1005.0,1029.71,750.8
2017,4,27,13,0,900.0,143.0,4.9,28.0,1001.0,1042.61,759.54
2017,4,27,13,15,673.0,274.0,5.0,28.0,910.5,972.92,714.03
2017,4,27,13,30,446.0,405.0,5.1,28.0,820.0,881.58,646.57
2017,4,27,13,45,469.5,388.5,5.25,28.5,817.5,892.55,655.41
2017,4,27,14,0,493.0,372.0,5.4,29.0,815.0,900.88,661.96
2017,4,27,14,15,492.0,354.0,5.4,29.0,784.0,880.38,649.11
2017,4,27,14,30,491.0,336.0,5.4,29.0,753.0,857.34,634.69
2017,4,27,14,45,544.0,299.0,5.45,29.0,742.5,864.27,642.66
2017,4,27,15,0,597.0,262.0,5.5,29.0,732.0,866.21,647.14
2017,4,27,15,15,698.0,199.0,5.45,28.5,719.5,884.38,664.08
2017,4,27,15,30,799.0,136.0,5.4,28.0,707.0,884.0,666.37
2017,4,27,15,45,716.0,153.0,5.35,28.0,639.0,811.1,616.75
2017,4,27,16,0,633.0,170.0,5.3,28.0,571.0,736.27,564.97
2017,4,27,16,15,690.5,134.5,5.05,27.5,537.5,719.61,555.52
2017,4,27,16,30,748.0,99.0,4.8,27.0,504.0,691.99,537.5
2017,4,27,16,45,702.0,101.5,4.55,27.0,449.0,632.32,494.28
2017,4,27,17,0,656.0,104.0,4.3,27.0,394.0,571.93,448.68
2017,4,27,17,15,611.0,96.5,3.85,26.0,337.5,503.19,397.35
2017,4,27,17,30,566.0,89.0,3.4,25.0,281.0,437.32,346.53
2017,4,27,17,45,500.0,79.5,3.0,24.5,225.5,361.82,285.92
2017,4,27,18,0,434.0,70.0,2.6,24.0,170.0,289.99,226.56
2017,4,27,18,15,339.5,56.0,2.6,23.0,121.0,212.04,161.87
2017,4,27,18,30,245.0,42.0,2.6,22.0,72.0,144.98,104.88
2017,4,27,18,45,122.5,21.0,2.6,21.5,36.0,67.83,31.39
2017,4,27,19,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,4,27,19,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,4,27,19,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,4,27,19,45,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,4,27,20,0,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,27,20,15,0.0,0.0,4.1,20.5,0.0,0.0,0.0
2017,4,27,20,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,27,20,45,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2017,4,27,21,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,4,27,21,15,0.0,0.0,4.4,19.5,0.0,0.0,0.0
2017,4,27,21,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,4,27,21,45,0.0,0.0,4.25,18.5,0.0,0.0,0.0
2017,4,27,22,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,4,27,22,15,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2017,4,27,22,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,4,27,22,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,4,27,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,4,27,23,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,27,23,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,27,23,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,4,28,0,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,28,0,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,4,28,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,4,28,0,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,4,28,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,4,28,1,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,4,28,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,4,28,1,45,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2017,4,28,2,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,28,2,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,28,2,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,28,2,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,28,3,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,28,3,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,4,28,3,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,28,3,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,28,4,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,28,4,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,28,4,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,28,4,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,4,28,5,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,28,5,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,4,28,5,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,4,28,5,45,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2017,4,28,6,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,28,6,15,56.0,25.0,2.45,19.5,32.0,21.66,9.02
2017,4,28,6,30,112.0,50.0,2.7,20.0,64.0,40.06,28.26
2017,4,28,6,45,181.0,73.0,3.0,20.5,109.5,57.24,43.82
2017,4,28,7,0,250.0,96.0,3.3,21.0,155.0,73.79,58.5
2017,4,28,7,15,142.0,112.5,3.55,21.5,148.0,89.15,71.78
2017,4,28,7,30,34.0,129.0,3.8,22.0,141.0,106.67,86.57
2017,4,28,7,45,48.0,155.5,4.05,23.0,175.5,132.84,101.47
2017,4,28,8,0,62.0,182.0,4.3,24.0,210.0,161.25,122.46
2017,4,28,8,15,61.0,205.5,4.4,24.5,236.0,186.64,142.05
2017,4,28,8,30,60.0,229.0,4.5,25.0,262.0,212.1,161.68
2017,4,28,8,45,122.0,261.5,4.6,26.0,336.5,260.73,197.23
2017,4,28,9,0,184.0,294.0,4.7,27.0,411.0,321.52,242.27
2017,4,28,9,15,417.5,247.5,4.75,27.5,539.5,393.96,295.93
2017,4,28,9,30,651.0,201.0,4.8,28.0,668.0,496.66,373.5
2017,4,28,9,45,683.0,197.0,4.85,28.5,713.0,549.24,413.7
2017,4,28,10,0,715.0,193.0,4.9,29.0,758.0,603.78,454.52
2017,4,28,10,15,492.5,304.0,4.9,29.0,701.5,596.89,447.12
2017,4,28,10,30,270.0,415.0,4.9,29.0,645.0,567.87,422.31
2017,4,28,10,45,523.0,303.5,4.95,29.5,767.5,673.26,502.31
2017,4,28,11,0,776.0,192.0,5.0,30.0,890.0,793.61,590.82
2017,4,28,11,15,781.5,193.5,5.0,30.0,910.5,831.99,616.08
2017,4,28,11,30,787.0,195.0,5.0,30.0,931.0,868.27,640.09
2017,4,28,11,45,784.5,200.0,5.0,30.5,942.0,898.43,658.52
2017,4,28,12,0,782.0,205.0,5.0,31.0,953.0,925.76,674.97
2017,4,28,12,15,783.5,205.0,4.95,31.0,957.0,949.2,689.86
2017,4,28,12,30,785.0,205.0,4.9,31.0,961.0,969.76,702.87
2017,4,28,12,45,782.0,205.5,4.9,31.5,956.0,983.38,710.27
2017,4,28,13,0,779.0,206.0,4.9,32.0,951.0,993.75,715.66
2017,4,28,13,15,775.5,205.0,4.8,32.0,938.0,998.83,718.43
2017,4,28,13,30,772.0,204.0,4.7,32.0,925.0,1000.54,719.13
2017,4,28,13,45,763.5,203.5,4.6,32.5,903.5,994.33,713.75
2017,4,28,14,0,755.0,203.0,4.5,33.0,882.0,991.6,710.76
2017,4,28,14,15,495.0,312.0,4.4,33.0,751.5,839.51,606.69
2017,4,28,14,30,235.0,421.0,4.3,33.0,621.0,671.44,486.52
2017,4,28,14,45,463.0,311.5,4.25,33.0,684.0,798.38,581.35
2017,4,28,15,0,691.0,202.0,4.2,33.0,747.0,895.69,651.85
2017,4,28,15,15,674.5,197.0,4.1,33.0,705.0,859.97,628.3
2017,4,28,15,30,658.0,192.0,4.0,33.0,663.0,822.25,604.2
2017,4,28,15,45,632.0,187.5,3.95,33.0,615.0,775.07,573.42
2017,4,28,16,0,606.0,183.0,3.9,33.0,567.0,727.04,541.31
2017,4,28,16,15,578.5,175.0,3.8,32.5,516.5,669.04,502.81
2017,4,28,16,30,551.0,167.0,3.7,32.0,466.0,616.28,467.06
2017,4,28,16,45,510.0,158.5,3.6,32.0,412.5,553.89,422.45
2017,4,28,17,0,469.0,150.0,3.5,32.0,359.0,493.67,378.49
2017,4,28,17,15,423.5,137.0,3.35,31.0,305.5,428.28,330.97
2017,4,28,17,30,378.0,124.0,3.2,30.0,252.0,366.39,284.52
2017,4,28,17,45,316.5,107.0,3.05,29.5,201.0,287.89,223.31
2017,4,28,18,0,255.0,90.0,2.9,29.0,150.0,224.53,172.3
2017,4,28,18,15,185.5,67.5,3.2,28.0,105.0,157.74,118.14
2017,4,28,18,30,116.0,45.0,3.5,27.0,60.0,98.4,69.39
2017,4,28,18,45,58.0,22.5,3.85,26.5,30.0,46.7,21.23
2017,4,28,19,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,4,28,19,15,0.0,0.0,4.4,25.5,0.0,0.0,0.0
2017,4,28,19,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,4,28,19,45,0.0,0.0,4.85,24.5,0.0,0.0,0.0
2017,4,28,20,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2017,4,28,20,15,0.0,0.0,5.1,23.5,0.0,0.0,0.0
2017,4,28,20,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2017,4,28,20,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2017,4,28,21,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2017,4,28,21,15,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2017,4,28,21,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2017,4,28,21,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2017,4,28,22,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2017,4,28,22,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2017,4,28,22,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2017,4,28,22,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2017,4,28,23,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2017,4,28,23,15,0.0,0.0,5.35,22.5,0.0,0.0,0.0
2017,4,28,23,30,0.0,0.0,5.4,22.0,0.0,0.0,0.0
2017,4,28,23,45,0.0,0.0,5.45,22.0,0.0,0.0,0.0
2017,4,29,0,0,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,0,15,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,0,30,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,0,45,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,1,0,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,1,15,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,1,30,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,1,45,0.0,0.0,5.55,22.0,0.0,0.0,0.0
2017,4,29,2,0,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2017,4,29,2,15,0.0,0.0,5.55,22.0,0.0,0.0,0.0
2017,4,29,2,30,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,2,45,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,3,0,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,3,15,0.0,0.0,5.4,21.5,0.0,0.0,0.0
2017,4,29,3,30,0.0,0.0,5.3,21.0,0.0,0.0,0.0
2017,4,29,3,45,0.0,0.0,5.25,21.0,0.0,0.0,0.0
2017,4,29,4,0,0.0,0.0,5.2,21.0,0.0,0.0,0.0
2017,4,29,4,15,0.0,0.0,5.05,21.0,0.0,0.0,0.0
2017,4,29,4,30,0.0,0.0,4.9,21.0,0.0,0.0,0.0
2017,4,29,4,45,0.0,0.0,4.8,21.0,0.0,0.0,0.0
2017,4,29,5,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2017,4,29,5,15,0.0,0.0,4.65,21.0,0.0,0.0,0.0
2017,4,29,5,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,4,29,5,45,0.0,1.5,4.6,21.5,1.5,0.0,0.0
2017,4,29,6,0,0.0,3.0,4.6,22.0,3.0,2.86,0.0
2017,4,29,6,15,29.5,27.0,4.7,22.0,30.5,23.23,10.64
2017,4,29,6,30,59.0,51.0,4.8,22.0,58.0,42.23,29.89
2017,4,29,6,45,119.0,79.5,4.9,22.5,104.5,63.67,48.97
2017,4,29,7,0,179.0,108.0,5.0,23.0,151.0,84.4,67.14
2017,4,29,7,15,89.5,74.5,5.25,23.5,96.0,62.51,48.4
2017,4,29,7,30,0.0,41.0,5.5,24.0,41.0,38.07,27.25
2017,4,29,7,45,0.0,49.5,5.8,24.5,49.5,46.0,32.18
2017,4,29,8,0,0.0,58.0,6.1,25.0,58.0,53.94,38.44
2017,4,29,8,15,152.5,142.5,6.2,25.5,226.0,152.13,111.01
2017,4,29,8,30,305.0,227.0,6.3,26.0,394.0,265.37,195.57
2017,4,29,8,45,286.0,265.0,6.45,26.5,434.0,312.0,233.51
2017,4,29,9,0,267.0,303.0,6.6,27.0,474.0,356.76,269.13
2017,4,29,9,15,191.5,322.5,6.55,27.5,450.0,363.09,274.94
2017,4,29,9,30,116.0,342.0,6.5,28.0,426.0,357.13,270.22
2017,4,29,9,45,342.5,310.0,6.5,28.5,577.0,462.35,350.18
2017,4,29,10,0,569.0,278.0,6.5,29.0,728.0,591.38,447.14
2017,4,29,10,15,431.0,344.5,6.35,29.0,694.5,592.3,445.93
2017,4,29,10,30,293.0,411.0,6.2,29.0,661.0,580.3,434.54
2017,4,29,10,45,256.0,434.0,6.1,29.5,658.0,591.49,440.69
2017,4,29,11,0,219.0,457.0,6.0,30.0,655.0,598.12,443.22
2017,4,29,11,15,148.5,457.5,5.85,30.0,593.0,553.63,409.39
2017,4,29,11,30,78.0,458.0,5.7,30.0,531.0,499.93,368.72
2017,4,29,11,45,96.0,474.0,5.55,30.5,565.5,537.02,394.62
2017,4,29,12,0,114.0,490.0,5.4,31.0,600.0,575.16,420.65
2017,4,29,12,15,115.0,492.5,5.2,31.0,603.5,584.82,426.82
2017,4,29,12,30,116.0,495.0,5.0,31.0,607.0,594.03,432.74
2017,4,29,12,45,189.5,490.0,4.85,31.5,672.0,674.74,489.51
2017,4,29,13,0,263.0,485.0,4.7,32.0,737.0,757.93,546.21
2017,4,29,13,15,263.5,478.0,4.55,32.0,727.5,758.17,545.78
2017,4,29,13,30,264.0,471.0,4.4,32.0,718.0,756.9,544.92
2017,4,29,13,45,291.5,452.0,4.3,32.0,719.0,768.86,554.13
2017,4,29,14,0,319.0,433.0,4.2,32.0,720.0,778.96,562.06
2017,4,29,14,15,233.0,430.5,4.0,32.0,636.5,679.24,492.46
2017,4,29,14,30,147.0,428.0,3.8,32.0,553.0,591.91,430.46
2017,4,29,14,45,121.5,403.0,3.65,32.0,503.5,540.65,394.98
2017,4,29,15,0,96.0,378.0,3.5,32.0,454.0,476.84,350.18
2017,4,29,15,15,118.0,361.0,3.35,32.0,449.5,491.41,361.96
2017,4,29,15,30,140.0,344.0,3.2,32.0,445.0,491.67,363.41
2017,4,29,15,45,74.5,272.5,3.05,32.0,326.0,342.06,254.93
2017,4,29,16,0,9.0,201.0,2.9,32.0,207.0,200.79,149.02
2017,4,29,16,15,169.5,210.5,2.8,31.5,303.5,358.99,273.25
2017,4,29,16,30,330.0,220.0,2.7,31.0,400.0,496.55,377.4
2017,4,29,16,45,249.5,204.5,2.6,30.5,332.0,408.92,312.52
2017,4,29,17,0,169.0,189.0,2.5,30.0,264.0,318.31,244.86
2017,4,29,17,15,134.5,170.5,2.9,29.0,225.0,270.22,209.51
2017,4,29,17,30,100.0,152.0,3.3,28.0,186.0,217.78,169.46
2017,4,29,17,45,77.0,124.5,3.7,27.0,148.0,172.16,133.76
2017,4,29,18,0,54.0,97.0,4.1,26.0,110.0,128.61,98.72
2017,4,29,18,15,29.5,69.5,4.95,24.5,76.0,86.43,64.3
2017,4,29,18,30,5.0,42.0,5.8,23.0,42.0,43.37,28.94
2017,4,29,18,45,2.5,21.0,6.65,22.0,21.0,20.46,7.32
2017,4,29,19,0,0.0,0.0,7.5,21.0,0.0,0.0,0.0
2017,4,29,19,15,0.0,0.0,7.4,20.0,0.0,0.0,0.0
2017,4,29,19,30,0.0,0.0,7.3,19.0,0.0,0.0,0.0
2017,4,29,19,45,0.0,0.0,7.25,18.5,0.0,0.0,0.0
2017,4,29,20,0,0.0,0.0,7.2,18.0,0.0,0.0,0.0
2017,4,29,20,15,0.0,0.0,6.95,17.5,0.0,0.0,0.0
2017,4,29,20,30,0.0,0.0,6.7,17.0,0.0,0.0,0.0
2017,4,29,20,45,0.0,0.0,6.45,17.0,0.0,0.0,0.0
2017,4,29,21,0,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2017,4,29,21,15,0.0,0.0,6.15,16.5,0.0,0.0,0.0
2017,4,29,21,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,4,29,21,45,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,4,29,22,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,4,29,22,15,0.0,0.0,5.85,15.5,0.0,0.0,0.0
2017,4,29,22,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,4,29,22,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2017,4,29,23,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,4,29,23,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2017,4,29,23,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,4,29,23,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,4,30,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,4,30,0,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2017,4,30,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,30,0,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,4,30,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,30,1,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,4,30,1,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,4,30,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,4,30,2,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,4,30,2,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2017,4,30,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,4,30,2,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,4,30,3,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,4,30,3,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2017,4,30,3,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,4,30,3,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2017,4,30,4,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,4,30,4,15,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2017,4,30,4,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,4,30,4,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,4,30,5,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,4,30,5,15,0.0,0.0,5.45,11.5,0.0,0.0,0.0
2017,4,30,5,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,4,30,5,45,0.0,5.0,5.55,11.0,5.0,0.0,0.0
2017,4,30,6,0,0.0,10.0,5.6,11.0,10.0,9.53,0.0
2017,4,30,6,15,112.5,31.0,5.65,11.0,45.5,25.4,13.57
2017,4,30,6,30,225.0,52.0,5.7,11.0,81.0,40.3,29.73
2017,4,30,6,45,345.5,63.5,5.8,11.5,134.0,47.94,37.26
2017,4,30,7,0,466.0,75.0,5.9,12.0,187.0,56.67,45.38
2017,4,30,7,15,530.5,84.5,6.0,12.0,244.0,61.03,49.41
2017,4,30,7,30,595.0,94.0,6.1,12.0,301.0,71.65,51.38
2017,4,30,7,45,665.0,93.5,6.2,12.5,363.0,115.89,68.25
2017,4,30,8,0,735.0,93.0,6.3,13.0,425.0,169.01,104.56
2017,4,30,8,15,766.5,97.5,6.4,13.5,483.0,231.19,156.86
2017,4,30,8,30,798.0,102.0,6.5,14.0,541.0,292.1,211.01
2017,4,30,8,45,835.5,100.0,6.65,15.0,599.0,352.45,264.86
2017,4,30,9,0,873.0,98.0,6.8,16.0,657.0,420.25,324.03
2017,4,30,9,15,890.0,101.0,6.85,16.5,708.0,482.13,378.0
2017,4,30,9,30,907.0,104.0,6.9,17.0,759.0,544.4,430.73
2017,4,30,9,45,926.0,103.0,6.95,18.0,806.0,604.35,479.27
2017,4,30,10,0,945.0,102.0,7.0,19.0,853.0,664.24,526.16
2017,4,30,10,15,954.0,103.5,6.95,19.5,891.0,719.52,568.84
2017,4,30,10,30,963.0,105.0,6.9,20.0,929.0,773.2,608.68
2017,4,30,10,45,970.5,106.0,6.85,20.5,959.5,823.46,643.3
2017,4,30,11,0,978.0,107.0,6.8,21.0,990.0,871.5,675.83
2017,4,30,11,15,982.0,107.5,6.7,21.0,1011.5,913.74,704.94
2017,4,30,11,30,986.0,108.0,6.6,21.0,1033.0,953.06,731.75
2017,4,30,11,45,981.0,113.5,6.5,21.5,1044.0,986.03,752.41
2017,4,30,12,0,976.0,119.0,6.4,22.0,1055.0,1015.33,770.32
2017,4,30,12,15,976.5,119.0,6.3,22.0,1059.0,1040.83,787.04
2017,4,30,12,30,977.0,119.0,6.2,22.0,1063.0,1062.75,801.28
2017,4,30,12,45,975.5,119.0,6.1,22.5,1057.5,1079.02,810.07
2017,4,30,13,0,974.0,119.0,6.0,23.0,1052.0,1091.45,816.29
2017,4,30,13,15,971.0,118.5,5.9,23.0,1038.0,1097.98,820.24
2017,4,30,13,30,968.0,118.0,5.8,23.0,1024.0,1100.52,821.65
2017,4,30,13,45,962.0,117.5,5.75,23.5,1001.5,1096.05,817.23
2017,4,30,14,0,956.0,117.0,5.7,24.0,979.0,1087.62,810.36
2017,4,30,14,15,949.0,116.0,5.55,24.0,948.5,1073.8,800.88
2017,4,30,14,30,942.0,115.0,5.4,24.0,918.0,1056.22,789.02
2017,4,30,14,45,931.0,114.0,5.3,24.0,879.5,1031.13,772.62
2017,4,30,15,0,920.0,113.0,5.2,24.0,841.0,1002.71,754.07
2017,4,30,15,15,908.0,111.0,5.05,24.0,797.0,969.15,731.69
2017,4,30,15,30,896.0,109.0,4.9,24.0,753.0,932.71,707.38
2017,4,30,15,45,879.5,106.0,4.75,24.0,703.0,888.64,677.73
2017,4,30,16,0,863.0,103.0,4.6,24.0,653.0,848.75,650.94
2017,4,30,16,15,842.0,99.5,4.35,23.5,598.5,796.23,615.83
2017,4,30,16,30,821.0,96.0,4.1,23.0,544.0,742.53,579.74
2017,4,30,16,45,790.5,92.0,3.85,23.0,486.0,680.66,535.97
2017,4,30,17,0,760.0,88.0,3.6,23.0,428.0,619.12,490.28
2017,4,30,17,15,719.0,82.0,3.05,22.0,369.0,552.17,439.66
2017,4,30,17,30,678.0,76.0,2.5,21.0,310.0,485.09,387.27
2017,4,30,17,45,613.0,69.5,1.95,20.5,251.5,407.88,324.48
2017,4,30,18,0,548.0,63.0,1.4,20.0,193.0,336.37,264.35
2017,4,30,18,15,451.0,52.0,1.3,19.0,139.5,253.45,195.26
2017,4,30,18,30,354.0,41.0,1.2,18.0,86.0,181.08,133.13
2017,4,30,18,45,199.0,25.0,1.15,17.5,48.0,95.31,53.38
2017,4,30,19,0,44.0,9.0,1.1,17.0,10.0,18.33,0.0
2017,4,30,19,15,22.0,4.5,1.05,17.0,5.0,0.0,0.0
2017,4,30,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,30,19,45,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2017,4,30,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,4,30,20,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,4,30,20,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,4,30,20,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,4,30,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,4,30,21,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2017,4,30,21,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,4,30,21,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,4,30,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,4,30,22,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,4,30,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,30,22,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,30,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,30,23,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2017,4,30,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,4,30,23,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,5,1,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,1,0,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2017,5,1,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,5,1,0,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,5,1,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,1,1,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2017,5,1,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,1,1,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,5,1,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,1,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,5,1,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,1,2,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,5,1,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,1,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,1,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,1,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,1,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,1,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,5,1,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,1,4,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,5,1,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,1,5,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,5,1,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,1,5,45,36.0,6.0,3.3,10.5,7.0,0.0,0.0
2017,5,1,6,0,72.0,12.0,3.6,11.0,14.0,11.44,0.0
2017,5,1,6,15,225.5,27.0,3.75,11.5,53.5,21.75,11.24
2017,5,1,6,30,379.0,42.0,3.9,12.0,93.0,33.18,23.47
2017,5,1,6,45,473.5,52.0,4.05,13.0,147.0,39.29,29.4
2017,5,1,7,0,568.0,62.0,4.2,14.0,201.0,45.11,34.75
2017,5,1,7,15,626.5,69.0,4.35,15.0,258.5,48.04,37.29
2017,5,1,7,30,685.0,76.0,4.5,16.0,316.0,59.28,38.63
2017,5,1,7,45,724.5,81.0,4.65,17.5,375.0,111.44,60.71
2017,5,1,8,0,764.0,86.0,4.8,19.0,434.0,172.69,103.74
2017,5,1,8,15,792.0,90.5,5.0,20.0,491.0,231.21,151.77
2017,5,1,8,30,820.0,95.0,5.2,21.0,548.0,292.71,204.83
2017,5,1,8,45,840.5,98.0,5.45,22.0,601.5,353.18,257.67
2017,5,1,9,0,861.0,101.0,5.7,23.0,655.0,415.14,310.79
2017,5,1,9,15,876.0,104.0,5.65,23.5,704.0,479.31,364.46
2017,5,1,9,30,891.0,107.0,5.6,24.0,753.0,539.76,413.67
2017,5,1,9,45,902.5,109.5,5.6,24.5,796.0,597.76,459.56
2017,5,1,10,0,914.0,112.0,5.6,25.0,839.0,655.01,503.44
2017,5,1,10,15,922.0,113.5,5.55,25.5,875.5,708.09,542.79
2017,5,1,10,30,930.0,115.0,5.5,26.0,912.0,759.55,579.79
2017,5,1,10,45,935.5,117.0,5.5,26.5,941.0,807.76,611.75
2017,5,1,11,0,941.0,119.0,5.5,27.0,970.0,853.69,641.7
2017,5,1,11,15,945.0,120.0,5.4,27.5,991.0,894.98,667.51
2017,5,1,11,30,949.0,121.0,5.3,28.0,1012.0,933.49,691.06
2017,5,1,11,45,954.5,119.0,5.25,28.5,1025.5,967.57,711.63
2017,5,1,12,0,960.0,117.0,5.2,29.0,1039.0,998.59,729.99
2017,5,1,12,15,960.0,117.5,5.15,29.0,1042.5,1023.62,745.79
2017,5,1,12,30,960.0,118.0,5.1,29.0,1046.0,1045.13,759.3
2017,5,1,12,45,958.5,118.0,5.05,29.5,1041.0,1061.05,767.64
2017,5,1,13,0,957.0,118.0,5.0,30.0,1036.0,1073.22,773.61
2017,5,1,13,15,954.0,117.5,4.9,30.0,1022.0,1079.54,777.05
2017,5,1,13,30,951.0,117.0,4.8,30.0,1008.0,1081.96,778.12
2017,5,1,13,45,945.5,116.5,4.7,30.5,986.0,1077.94,773.58
2017,5,1,14,0,940.0,116.0,4.6,31.0,964.0,1070.05,767.16
2017,5,1,14,15,933.5,114.5,4.5,31.0,934.0,1056.29,758.68
2017,5,1,14,30,927.0,113.0,4.4,31.0,904.0,1038.82,747.97
2017,5,1,14,45,916.0,112.0,4.3,31.0,866.5,1013.94,732.58
2017,5,1,15,0,905.0,111.0,4.2,31.0,829.0,985.8,715.16
2017,5,1,15,15,893.0,108.5,4.1,30.5,785.0,952.02,695.48
2017,5,1,15,30,881.0,106.0,4.0,30.0,741.0,915.44,673.82
2017,5,1,15,45,862.0,104.5,3.9,30.0,691.0,871.31,645.61
2017,5,1,16,0,843.0,103.0,3.8,30.0,641.0,831.6,620.24
2017,5,1,16,15,821.5,99.5,3.6,29.5,587.5,779.47,586.79
2017,5,1,16,30,800.0,96.0,3.4,29.0,534.0,726.27,552.13
2017,5,1,16,45,768.5,92.0,3.25,29.0,477.0,664.64,509.98
2017,5,1,17,0,737.0,88.0,3.1,29.0,420.0,605.9,467.59
2017,5,1,17,15,696.5,82.5,2.7,28.0,362.0,538.59,418.37
2017,5,1,17,30,656.0,77.0,2.3,27.0,304.0,473.56,369.16
2017,5,1,17,45,594.0,69.5,1.95,26.0,247.0,397.96,310.19
2017,5,1,18,0,532.0,62.0,1.6,25.0,190.0,327.83,253.35
2017,5,1,18,15,438.0,51.5,1.65,24.0,138.0,247.63,187.71
2017,5,1,18,30,344.0,41.0,1.7,23.0,86.0,177.63,128.57
2017,5,1,18,45,199.0,25.5,1.75,22.0,48.5,96.19,54.67
2017,5,1,19,0,54.0,10.0,1.8,21.0,11.0,21.5,0.0
2017,5,1,19,15,27.0,5.0,1.95,20.5,5.5,0.0,0.0
2017,5,1,19,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,5,1,19,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,5,1,20,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,5,1,20,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,5,1,20,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,1,20,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,5,1,21,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,5,1,21,15,0.0,0.0,4.0,19.5,0.0,0.0,0.0
2017,5,1,21,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,5,1,21,45,0.0,0.0,4.2,18.5,0.0,0.0,0.0
2017,5,1,22,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,5,1,22,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2017,5,1,22,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,5,1,22,45,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2017,5,1,23,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,5,1,23,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2017,5,1,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,5,1,23,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,5,2,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,5,2,0,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,2,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,5,2,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,5,2,1,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,5,2,1,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2017,5,2,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,5,2,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,5,2,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,5,2,2,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2017,5,2,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,5,2,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,2,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,2,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,2,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,2,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,2,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,2,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,5,2,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,2,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,5,2,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,2,5,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,2,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,2,5,45,34.5,6.5,1.6,13.5,7.5,0.0,0.0
2017,5,2,6,0,69.0,13.0,1.7,14.0,15.0,12.39,0.0
2017,5,2,6,15,210.0,28.5,1.95,15.0,53.5,22.31,11.83
2017,5,2,6,30,351.0,44.0,2.2,16.0,92.0,34.88,24.58
2017,5,2,6,45,439.0,55.0,2.45,17.0,144.0,41.78,31.11
2017,5,2,7,0,527.0,66.0,2.7,18.0,196.0,48.31,36.99
2017,5,2,7,15,585.5,73.5,2.95,18.5,252.5,51.45,39.74
2017,5,2,7,30,644.0,81.0,3.2,19.0,309.0,63.58,41.37
2017,5,2,7,45,683.0,87.5,3.45,20.0,366.0,114.33,63.72
2017,5,2,8,0,722.0,94.0,3.7,21.0,423.0,169.9,102.31
2017,5,2,8,15,750.0,98.5,3.75,21.5,479.0,230.55,151.7
2017,5,2,8,30,778.0,103.0,3.8,22.0,535.0,289.45,202.13
2017,5,2,8,45,797.0,107.5,3.85,23.0,586.5,348.18,252.53
2017,5,2,9,0,816.0,112.0,3.9,24.0,638.0,408.31,302.95
2017,5,2,9,15,831.5,115.5,3.95,24.5,686.0,467.11,351.55
2017,5,2,9,30,847.0,119.0,4.0,25.0,734.0,526.34,398.92
2017,5,2,9,45,855.0,123.5,4.05,26.0,775.5,582.47,441.61
2017,5,2,10,0,863.0,128.0,4.1,27.0,817.0,638.78,482.81
2017,5,2,10,15,872.0,130.0,4.15,27.5,853.0,690.47,520.42
2017,5,2,10,30,881.0,132.0,4.2,28.0,889.0,740.76,556.03
2017,5,2,10,45,883.5,136.5,4.3,29.0,916.0,786.83,585.65
2017,5,2,11,0,886.0,141.0,4.4,30.0,943.0,830.54,612.56
2017,5,2,11,15,890.0,142.0,4.4,30.0,964.0,869.81,638.24
2017,5,2,11,30,894.0,143.0,4.4,30.0,985.0,906.47,662.04
2017,5,2,11,45,900.0,141.5,4.45,30.5,998.0,939.87,682.44
2017,5,2,12,0,906.0,140.0,4.5,31.0,1011.0,970.46,700.89
2017,5,2,12,15,906.0,140.0,4.5,31.0,1014.5,993.86,715.77
2017,5,2,12,30,906.0,140.0,4.5,31.0,1018.0,1013.95,728.6
2017,5,2,12,45,903.0,141.0,4.55,31.5,1012.5,1028.66,736.82
2017,5,2,13,0,900.0,142.0,4.6,32.0,1007.0,1039.83,742.88
2017,5,2,13,15,678.0,274.5,4.6,32.0,921.5,976.1,701.54
2017,5,2,13,30,456.0,407.0,4.6,32.0,836.0,891.19,639.4
2017,5,2,13,45,667.5,274.0,4.7,32.5,885.5,974.71,701.4
2017,5,2,14,0,879.0,141.0,4.8,33.0,935.0,1034.11,739.87
2017,5,2,14,15,685.0,239.5,4.8,32.5,847.0,954.43,690.02
2017,5,2,14,30,491.0,338.0,4.8,32.0,759.0,856.79,622.52
2017,5,2,14,45,664.5,237.0,4.85,32.0,780.0,916.74,669.96
2017,5,2,15,0,838.0,136.0,4.9,32.0,801.0,956.76,697.83
2017,5,2,15,15,824.5,133.0,4.9,32.0,758.5,922.52,676.21
2017,5,2,15,30,811.0,130.0,4.9,32.0,716.0,885.71,653.22
2017,5,2,15,45,794.5,126.0,4.95,32.0,668.0,842.88,626.26
2017,5,2,16,0,778.0,122.0,5.0,32.0,620.0,798.18,597.7
2017,5,2,16,15,755.0,117.5,5.0,31.5,567.5,749.32,566.78
2017,5,2,16,30,732.0,113.0,5.0,31.0,515.0,696.56,532.47
2017,5,2,16,45,703.0,107.0,5.0,30.5,460.0,637.41,492.06
2017,5,2,17,0,674.0,101.0,5.0,30.0,405.0,578.74,450.09
2017,5,2,17,15,631.5,94.5,4.75,29.0,349.0,512.06,400.88
2017,5,2,17,30,589.0,88.0,4.5,28.0,293.0,447.94,351.97
2017,5,2,17,45,529.5,79.0,4.25,27.5,238.0,375.37,294.27
2017,5,2,18,0,470.0,70.0,4.0,27.0,183.0,308.04,238.95
2017,5,2,18,15,379.0,57.5,3.8,26.0,133.0,228.42,173.27
2017,5,2,18,30,288.0,45.0,3.6,25.0,83.0,161.99,117.16
2017,5,2,18,45,163.0,27.5,3.45,24.0,47.0,89.0,51.67
2017,5,2,19,0,38.0,10.0,3.3,23.0,11.0,17.96,0.0
2017,5,2,19,15,19.0,5.0,3.3,22.5,5.5,0.0,0.0
2017,5,2,19,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,2,19,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,5,2,20,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,5,2,20,15,0.0,0.0,3.5,21.5,0.0,0.0,0.0
2017,5,2,20,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,2,20,45,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,2,21,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,2,21,15,0.0,0.0,3.8,20.5,0.0,0.0,0.0
2017,5,2,21,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,2,21,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,5,2,22,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,5,2,22,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,5,2,22,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,2,22,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,5,2,23,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,5,2,23,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2017,5,2,23,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,2,23,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,5,3,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,0,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,5,3,0,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,3,0,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,3,1,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,3,1,15,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,5,3,1,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,3,1,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,3,2,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,3,2,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,5,3,2,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,3,2,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,3,3,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,3,3,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,5,3,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,5,3,3,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,5,3,4,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,3,4,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,5,3,4,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,5,3,4,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,5,3,5,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,5,3,5,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,5,3,5,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,3,5,45,6.0,4.0,3.1,20.5,4.5,0.0,0.0
2017,5,3,6,0,12.0,8.0,3.2,21.0,9.0,7.63,0.0
2017,5,3,6,15,72.5,32.0,3.35,21.5,42.0,26.22,14.72
2017,5,3,6,30,133.0,56.0,3.5,22.0,75.0,44.61,32.17
2017,5,3,6,45,209.5,76.5,3.7,22.5,122.0,59.87,45.87
2017,5,3,7,0,286.0,97.0,3.9,23.0,169.0,74.59,58.79
2017,5,3,7,15,163.0,116.0,4.05,23.5,159.5,91.88,73.55
2017,5,3,7,30,40.0,135.0,4.2,24.0,150.0,111.94,85.69
2017,5,3,7,45,35.0,154.5,4.35,24.5,168.5,132.21,100.69
2017,5,3,8,0,30.0,174.0,4.5,25.0,187.0,151.94,115.85
2017,5,3,8,15,15.0,148.5,4.5,25.5,155.0,137.39,104.33
2017,5,3,8,30,0.0,123.0,4.5,26.0,123.0,113.24,85.21
2017,5,3,8,45,77.0,211.5,4.5,26.5,262.0,211.15,159.69
2017,5,3,9,0,154.0,300.0,4.5,27.0,401.0,315.56,238.01
