Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,3,9,15,172.0,324.0,4.45,27.0,444.0,356.16,268.61
2017,5,3,9,30,190.0,348.0,4.4,27.0,487.0,398.85,300.61
2017,5,3,9,45,125.0,354.5,4.35,27.5,448.5,383.15,288.1
2017,5,3,10,0,60.0,361.0,4.3,28.0,410.0,361.83,270.88
2017,5,3,10,15,380.0,290.5,4.2,28.5,616.0,511.98,385.32
2017,5,3,10,30,700.0,220.0,4.1,29.0,822.0,694.38,518.65
2017,5,3,10,45,426.0,341.0,4.0,29.5,711.5,634.47,469.51
2017,5,3,11,0,152.0,462.0,3.9,30.0,601.0,549.38,402.16
2017,5,3,11,15,167.0,459.0,3.8,30.0,614.5,569.42,416.66
2017,5,3,11,30,182.0,456.0,3.7,30.0,628.0,589.8,430.9
2017,5,3,11,45,455.5,346.5,3.6,30.5,783.5,747.21,545.42
2017,5,3,12,0,729.0,237.0,3.5,31.0,939.0,911.03,658.01
2017,5,3,12,15,730.0,237.5,3.45,31.0,943.0,933.91,671.24
2017,5,3,12,30,731.0,238.0,3.4,31.0,947.0,954.04,683.73
2017,5,3,12,45,729.0,238.0,3.35,31.5,942.0,967.84,690.79
2017,5,3,13,0,727.0,238.0,3.3,32.0,937.0,978.55,695.96
2017,5,3,13,15,723.5,236.5,3.2,32.0,924.5,983.07,698.34
2017,5,3,13,30,720.0,235.0,3.1,32.0,912.0,984.34,698.79
2017,5,3,13,45,717.5,230.0,3.05,32.0,892.5,979.77,696.05
2017,5,3,14,0,715.0,225.0,3.0,32.0,873.0,971.96,691.41
2017,5,3,14,15,477.5,324.0,3.05,32.0,751.0,832.02,596.99
2017,5,3,14,30,240.0,423.0,3.1,32.0,629.0,676.38,487.98
2017,5,3,14,45,462.0,314.0,3.15,32.0,689.0,797.48,578.19
2017,5,3,15,0,684.0,205.0,3.2,32.0,749.0,889.52,644.92
2017,5,3,15,15,355.0,240.5,3.5,31.5,522.0,603.65,448.22
2017,5,3,15,30,26.0,276.0,3.8,31.0,295.0,290.71,216.07
2017,5,3,15,45,24.5,257.5,4.15,31.0,274.5,270.86,202.76
2017,5,3,16,0,23.0,239.0,4.5,31.0,254.0,251.01,188.59
2017,5,3,16,15,115.0,240.5,4.9,30.5,305.0,347.84,265.63
2017,5,3,16,30,207.0,242.0,5.3,30.0,356.0,416.34,320.7
2017,5,3,16,45,194.5,219.5,5.75,29.5,318.0,375.37,291.26
2017,5,3,17,0,182.0,197.0,6.2,29.0,280.0,334.93,261.66
2017,5,3,17,15,303.0,159.0,6.4,28.0,274.5,368.09,290.93
2017,5,3,17,30,424.0,121.0,6.6,27.0,269.0,387.61,308.17
2017,5,3,17,45,390.0,102.5,6.85,26.0,220.0,327.06,259.92
2017,5,3,18,0,356.0,84.0,7.1,25.0,171.0,269.43,212.33
2017,5,3,18,15,275.5,67.0,6.85,24.0,124.0,198.27,152.6
2017,5,3,18,30,195.0,50.0,6.6,23.0,77.0,136.24,99.95
2017,5,3,18,45,97.5,30.5,6.4,22.5,44.0,69.41,41.03
2017,5,3,19,0,0.0,11.0,6.2,22.0,11.0,10.48,0.0
2017,5,3,19,15,0.0,5.5,5.95,21.5,5.5,0.0,0.0
2017,5,3,19,30,0.0,0.0,5.7,21.0,0.0,0.0,0.0
2017,5,3,19,45,0.0,0.0,5.45,20.5,0.0,0.0,0.0
2017,5,3,20,0,0.0,0.0,5.2,20.0,0.0,0.0,0.0
2017,5,3,20,15,0.0,0.0,5.2,19.5,0.0,0.0,0.0
2017,5,3,20,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2017,5,3,20,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2017,5,3,21,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2017,5,3,21,15,0.0,0.0,5.2,18.5,0.0,0.0,0.0
2017,5,3,21,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2017,5,3,21,45,0.0,0.0,5.25,17.5,0.0,0.0,0.0
2017,5,3,22,0,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2017,5,3,22,15,0.0,0.0,5.15,16.5,0.0,0.0,0.0
2017,5,3,22,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,5,3,22,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,5,3,23,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,5,3,23,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2017,5,3,23,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,5,3,23,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,5,4,0,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,5,4,0,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2017,5,4,0,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,5,4,0,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,5,4,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,5,4,1,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2017,5,4,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,4,1,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,4,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,4,2,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,4,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,4,2,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,4,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,4,3,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,5,4,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,5,4,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,5,4,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,5,4,4,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2017,5,4,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,5,4,4,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,5,4,5,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,4,5,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,5,4,5,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,5,4,5,45,43.0,7.0,4.55,12.5,8.5,0.0,0.0
2017,5,4,6,0,86.0,14.0,4.7,13.0,17.0,13.34,0.0
2017,5,4,6,15,226.0,29.5,4.95,13.5,57.0,23.03,13.02
2017,5,4,6,30,366.0,45.0,5.2,14.0,97.0,35.48,25.39
2017,5,4,6,45,454.0,55.5,5.45,14.5,150.0,41.91,31.58
2017,5,4,7,0,542.0,66.0,5.7,15.0,203.0,48.0,37.18
2017,5,4,7,15,600.5,73.5,5.7,15.5,260.0,51.18,39.99
2017,5,4,7,30,659.0,81.0,5.7,16.0,317.0,65.67,42.07
2017,5,4,7,45,698.5,87.0,5.7,16.5,375.5,116.97,65.86
2017,5,4,8,0,738.0,93.0,5.7,17.0,434.0,173.12,106.08
2017,5,4,8,15,766.5,97.5,5.65,17.5,490.5,234.69,157.45
2017,5,4,8,30,795.0,102.0,5.6,18.0,547.0,294.63,209.98
2017,5,4,8,45,815.0,106.5,5.55,18.5,600.0,354.58,263.13
2017,5,4,9,0,835.0,111.0,5.5,19.0,653.0,416.01,316.58
2017,5,4,9,15,851.0,114.0,5.45,19.5,701.5,475.55,367.22
2017,5,4,9,30,867.0,117.0,5.4,20.0,750.0,535.51,416.58
2017,5,4,9,45,878.5,120.0,5.4,20.5,793.0,595.14,464.16
2017,5,4,10,0,890.0,123.0,5.4,21.0,836.0,651.43,507.81
2017,5,4,10,15,643.5,247.0,5.35,21.5,775.0,645.24,499.7
2017,5,4,10,30,397.0,371.0,5.3,22.0,714.0,617.21,473.76
2017,5,4,10,45,660.0,249.5,5.3,22.5,840.5,725.65,558.19
2017,5,4,11,0,923.0,128.0,5.3,23.0,967.0,847.96,647.25
2017,5,4,11,15,582.5,302.5,5.3,23.0,836.5,769.92,586.26
2017,5,4,11,30,242.0,477.0,5.3,23.0,706.0,660.61,498.55
2017,5,4,11,45,590.5,303.0,5.35,23.5,870.5,824.87,625.55
2017,5,4,12,0,939.0,129.0,5.4,24.0,1035.0,989.97,741.24
2017,5,4,12,15,939.5,129.5,5.45,24.0,1038.5,1014.89,757.36
2017,5,4,12,30,940.0,130.0,5.5,24.0,1042.0,1036.41,772.09
2017,5,4,12,45,941.5,128.0,5.6,24.5,1038.0,1053.0,782.4
2017,5,4,13,0,943.0,126.0,5.7,25.0,1034.0,1065.96,790.39
2017,5,4,13,15,940.0,125.5,5.75,25.0,1020.0,1072.17,795.19
2017,5,4,13,30,937.0,125.0,5.8,25.0,1006.0,1074.54,797.61
2017,5,4,13,45,933.5,123.0,5.85,25.0,984.5,1071.03,796.23
2017,5,4,14,0,930.0,121.0,5.9,25.0,963.0,1063.65,792.4
2017,5,4,14,15,923.5,119.5,5.9,25.0,933.5,1050.0,784.13
2017,5,4,14,30,917.0,118.0,5.9,25.0,904.0,1032.68,773.5
2017,5,4,14,45,899.5,120.5,5.95,25.0,864.5,1005.45,756.51
2017,5,4,15,0,882.0,123.0,6.0,25.0,825.0,975.31,737.52
2017,5,4,15,15,870.0,120.0,5.95,25.0,782.0,941.69,715.49
2017,5,4,15,30,858.0,117.0,5.9,25.0,739.0,912.46,696.53
2017,5,4,15,45,844.0,113.0,5.9,25.0,690.5,870.38,668.66
2017,5,4,16,0,830.0,109.0,5.9,25.0,642.0,826.14,639.06
2017,5,4,16,15,808.5,105.0,5.8,24.5,589.0,774.03,604.23
2017,5,4,16,30,787.0,101.0,5.7,24.0,536.0,720.89,568.11
2017,5,4,16,45,761.0,95.5,5.6,24.0,480.5,662.17,526.1
2017,5,4,17,0,735.0,90.0,5.5,24.0,425.0,605.91,483.53
2017,5,4,17,15,695.5,84.5,5.15,23.0,367.0,539.44,432.98
2017,5,4,17,30,656.0,79.0,4.8,22.0,309.0,475.15,382.49
2017,5,4,17,45,598.0,71.5,4.45,21.5,252.5,401.7,322.36
2017,5,4,18,0,540.0,64.0,4.1,21.0,196.0,333.27,264.53
2017,5,4,18,15,448.0,53.5,3.7,20.0,143.5,253.48,196.84
2017,5,4,18,30,356.0,43.0,3.3,19.0,91.0,183.58,136.19
2017,5,4,18,45,212.5,27.5,2.9,18.5,52.5,103.41,64.23
2017,5,4,19,0,69.0,12.0,2.5,18.0,14.0,26.77,0.0
2017,5,4,19,15,34.5,6.0,2.45,17.5,7.0,0.0,0.0
2017,5,4,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,4,19,45,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2017,5,4,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,5,4,20,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2017,5,4,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,5,4,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,5,4,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,5,4,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2017,5,4,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,4,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,5,4,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,4,22,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2017,5,4,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,4,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,5,4,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,4,23,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,5,4,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,4,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,5,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,5,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,5,5,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,5,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,5,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,5,1,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,5,5,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,5,5,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,5,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,5,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,5,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,5,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,5,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,5,5,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,5,5,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2017,5,5,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,5,5,45,39.0,7.5,1.45,11.5,9.0,0.0,0.0
2017,5,5,6,0,78.0,15.0,1.5,12.0,18.0,14.3,0.0
2017,5,5,6,15,216.0,31.5,1.8,13.0,59.0,24.6,14.58
2017,5,5,6,30,354.0,48.0,2.1,14.0,100.0,38.18,27.82
2017,5,5,6,45,446.0,59.0,2.45,15.0,153.5,44.92,34.22
2017,5,5,7,0,538.0,70.0,2.8,16.0,207.0,51.31,39.99
2017,5,5,7,15,596.5,77.5,2.85,17.0,264.5,54.31,42.51
2017,5,5,7,30,655.0,85.0,2.9,18.0,322.0,69.62,44.42
2017,5,5,7,45,695.0,91.5,3.0,19.0,380.5,121.1,68.44
2017,5,5,8,0,735.0,98.0,3.1,20.0,439.0,177.52,108.17
2017,5,5,8,15,764.0,102.5,3.2,20.5,495.5,234.76,155.11
2017,5,5,8,30,793.0,107.0,3.3,21.0,552.0,299.14,210.0
2017,5,5,8,45,813.0,111.5,3.4,21.5,605.5,358.93,261.74
2017,5,5,9,0,833.0,116.0,3.5,22.0,659.0,420.2,313.73
2017,5,5,9,15,849.5,119.5,3.5,22.5,708.0,480.24,363.29
2017,5,5,9,30,866.0,123.0,3.5,23.0,757.0,540.77,411.58
2017,5,5,9,45,877.0,126.0,3.5,23.5,799.5,598.03,455.86
2017,5,5,10,0,888.0,129.0,3.5,24.0,842.0,655.74,498.93
2017,5,5,10,15,897.0,131.0,3.45,24.0,878.5,708.43,537.99
2017,5,5,10,30,906.0,133.0,3.4,24.0,915.0,759.67,575.0
2017,5,5,10,45,911.5,135.5,3.4,24.5,944.0,807.05,606.17
2017,5,5,11,0,917.0,138.0,3.4,25.0,973.0,852.23,634.86
2017,5,5,11,15,921.5,139.0,3.35,25.5,994.0,892.84,659.79
2017,5,5,11,30,926.0,140.0,3.3,26.0,1015.0,930.79,682.63
2017,5,5,11,45,929.5,140.0,3.3,26.5,1027.5,964.12,702.51
2017,5,5,12,0,933.0,140.0,3.3,27.0,1040.0,994.42,720.29
2017,5,5,12,15,933.5,140.0,3.25,27.0,1044.0,1018.76,735.21
2017,5,5,12,30,934.0,140.0,3.2,27.0,1048.0,1039.74,748.01
2017,5,5,12,45,933.5,139.5,3.15,27.5,1043.0,1055.8,756.22
2017,5,5,13,0,933.0,139.0,3.1,28.0,1038.0,1068.26,762.22
2017,5,5,13,15,930.0,138.5,3.05,28.0,1024.5,1074.52,765.93
2017,5,5,13,30,927.0,138.0,3.0,28.0,1011.0,1076.98,767.42
2017,5,5,13,45,922.5,136.0,2.95,28.0,989.0,1072.61,764.78
2017,5,5,14,0,918.0,134.0,2.9,28.0,967.0,1064.43,759.93
2017,5,5,14,15,911.5,132.5,2.9,28.0,937.5,1051.01,752.41
2017,5,5,14,30,905.0,131.0,2.9,28.0,908.0,1033.97,742.74
2017,5,5,14,45,892.5,130.0,2.9,28.0,870.0,1008.17,727.55
2017,5,5,15,0,880.0,129.0,2.9,28.0,832.0,979.24,710.42
2017,5,5,15,15,867.5,126.5,2.85,28.0,788.5,953.47,694.95
2017,5,5,15,30,855.0,124.0,2.8,28.0,745.0,917.01,672.42
2017,5,5,15,45,842.5,118.5,2.8,28.0,696.5,874.71,646.33
2017,5,5,16,0,830.0,113.0,2.8,28.0,648.0,830.14,618.45
2017,5,5,16,15,808.0,109.5,2.7,27.5,594.5,778.22,585.74
2017,5,5,16,30,786.0,106.0,2.6,27.0,541.0,725.29,551.79
2017,5,5,16,45,763.0,99.0,2.55,27.0,485.5,667.12,512.63
2017,5,5,17,0,740.0,92.0,2.5,27.0,430.0,611.24,472.6
2017,5,5,17,15,699.5,86.0,2.15,26.0,371.5,543.37,422.99
2017,5,5,17,30,659.0,80.0,1.8,25.0,313.0,477.76,373.4
2017,5,5,17,45,606.0,71.5,1.45,24.0,256.5,405.62,317.0
2017,5,5,18,0,553.0,63.0,1.1,23.0,200.0,337.97,261.98
2017,5,5,18,15,460.5,53.0,1.15,22.0,147.0,257.86,196.61
2017,5,5,18,30,368.0,43.0,1.2,21.0,94.0,187.65,137.39
2017,5,5,18,45,225.5,28.0,1.25,20.0,54.5,109.15,68.49
2017,5,5,19,0,83.0,13.0,1.3,19.0,15.0,30.86,0.0
2017,5,5,19,15,41.5,6.5,1.3,18.5,7.5,0.0,0.0
2017,5,5,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,5,5,19,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,5,5,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,5,5,20,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2017,5,5,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,5,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,5,5,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,5,21,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,5,5,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,5,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,5,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,5,22,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,5,5,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,5,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,5,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,5,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,5,5,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,5,5,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,5,6,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,5,6,0,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,5,6,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,6,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,6,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,6,1,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,5,6,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,6,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,6,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,6,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,6,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,6,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,6,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,6,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,5,6,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,5,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,5,6,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,6,5,45,53.0,8.0,1.25,12.5,10.0,7.63,0.0
2017,5,6,6,0,106.0,16.0,1.3,13.0,20.0,12.64,0.0
2017,5,6,6,15,239.5,30.5,1.55,13.5,60.5,24.37,14.55
2017,5,6,6,30,373.0,45.0,1.8,14.0,101.0,35.15,25.22
2017,5,6,6,45,458.0,55.5,2.05,15.0,153.5,41.6,31.31
2017,5,6,7,0,543.0,66.0,2.3,16.0,206.0,47.7,36.8
2017,5,6,7,15,599.0,73.5,2.5,17.0,262.5,50.89,39.5
2017,5,6,7,30,655.0,81.0,2.7,18.0,319.0,67.29,41.85
2017,5,6,7,45,694.0,86.5,2.9,19.5,376.5,117.87,65.49
2017,5,6,8,0,733.0,92.0,3.1,21.0,434.0,173.21,104.36
2017,5,6,8,15,761.0,96.5,3.15,21.5,489.5,234.19,154.24
2017,5,6,8,30,789.0,101.0,3.2,22.0,545.0,293.57,205.02
2017,5,6,8,45,809.5,104.5,3.3,23.0,597.5,352.33,255.31
2017,5,6,9,0,830.0,108.0,3.4,24.0,650.0,412.61,305.69
2017,5,6,9,15,845.5,111.0,3.3,24.5,698.0,471.47,353.87
2017,5,6,9,30,861.0,114.0,3.2,25.0,746.0,533.49,402.61
2017,5,6,9,45,872.5,116.5,3.15,26.0,788.5,589.53,444.57
2017,5,6,10,0,884.0,119.0,3.1,27.0,831.0,644.87,484.38
2017,5,6,10,15,893.0,121.0,2.95,27.0,867.0,697.21,522.19
2017,5,6,10,30,902.0,123.0,2.8,27.0,903.0,748.1,557.81
2017,5,6,10,45,908.0,124.5,2.65,27.5,931.5,794.64,586.64
2017,5,6,11,0,914.0,126.0,2.5,28.0,960.0,839.02,613.12
2017,5,6,11,15,918.0,127.0,2.35,28.5,980.5,878.95,636.03
2017,5,6,11,30,922.0,128.0,2.2,29.0,1001.0,916.18,656.68
2017,5,6,11,45,931.0,124.5,2.1,29.5,1015.0,950.86,675.71
2017,5,6,12,0,940.0,121.0,2.0,30.0,1029.0,982.76,692.66
2017,5,6,12,15,940.5,121.5,1.95,30.0,1033.0,1007.51,706.94
2017,5,6,12,30,941.0,122.0,1.9,30.0,1037.0,1028.88,719.15
2017,5,6,12,45,939.5,121.5,1.85,30.5,1032.0,1043.83,726.02
2017,5,6,13,0,938.0,121.0,1.8,31.0,1027.0,1055.12,730.74
2017,5,6,13,15,935.5,120.5,1.75,31.0,1013.5,1061.68,734.18
2017,5,6,13,30,933.0,120.0,1.7,31.0,1000.0,1064.42,735.48
2017,5,6,13,45,928.5,119.0,1.65,31.0,978.5,1060.83,733.12
2017,5,6,14,0,924.0,118.0,1.6,31.0,957.0,1053.44,728.66
2017,5,6,14,15,917.5,116.5,1.6,31.0,928.0,1039.79,721.35
2017,5,6,14,30,911.0,115.0,1.6,31.0,899.0,1022.51,712.01
2017,5,6,14,45,895.5,117.0,1.65,31.0,860.5,996.77,698.27
2017,5,6,15,0,880.0,119.0,1.7,31.0,822.0,968.07,682.71
2017,5,6,15,15,868.0,116.5,1.75,30.5,779.5,935.03,665.66
2017,5,6,15,30,856.0,114.0,1.8,30.0,737.0,906.26,651.11
2017,5,6,15,45,841.0,111.0,1.9,30.0,689.0,864.56,627.14
2017,5,6,16,0,826.0,108.0,2.0,30.0,641.0,820.77,601.42
2017,5,6,16,15,805.0,104.0,2.0,29.5,588.5,769.3,570.35
2017,5,6,16,30,784.0,100.0,2.0,29.0,536.0,716.76,537.9
2017,5,6,16,45,757.0,95.0,2.05,29.0,480.5,658.12,499.63
2017,5,6,17,0,730.0,90.0,2.1,29.0,425.0,601.96,460.47
2017,5,6,17,15,690.5,84.5,1.85,28.0,367.5,535.83,412.98
2017,5,6,17,30,651.0,79.0,1.6,27.0,310.0,471.9,365.42
2017,5,6,17,45,596.0,71.0,1.4,26.5,254.0,399.79,309.43
2017,5,6,18,0,541.0,63.0,1.2,26.0,198.0,332.4,255.11
2017,5,6,18,15,453.5,53.0,1.2,24.5,146.0,255.0,192.77
2017,5,6,18,30,366.0,43.0,1.2,23.0,94.0,186.96,135.99
2017,5,6,18,45,229.5,28.0,1.25,22.0,55.0,110.32,69.59
2017,5,6,19,0,93.0,13.0,1.3,21.0,16.0,33.1,0.0
2017,5,6,19,15,46.5,6.5,1.35,20.5,8.0,0.0,0.0
2017,5,6,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,5,6,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,5,6,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,5,6,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2017,5,6,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,5,6,20,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,5,6,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,5,6,21,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2017,5,6,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,6,21,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,5,6,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,6,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2017,5,6,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,6,22,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,5,6,23,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,5,6,23,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2017,5,6,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,5,6,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,7,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,7,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,7,0,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,7,0,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,7,1,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,7,1,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2017,5,7,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,7,1,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,5,7,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,5,7,2,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2017,5,7,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,5,7,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,7,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,5,7,3,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,5,7,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,7,3,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,7,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,7,4,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2017,5,7,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,7,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,5,7,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,7,5,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2017,5,7,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,7,5,45,59.5,8.5,1.7,14.5,11.0,8.1,0.0
2017,5,7,6,0,119.0,17.0,1.8,15.0,22.0,13.44,0.0
2017,5,7,6,15,251.5,31.5,1.9,15.5,63.5,25.2,15.23
2017,5,7,6,30,384.0,46.0,2.0,16.0,105.0,35.95,25.72
2017,5,7,6,45,471.5,56.0,2.1,16.5,158.0,41.93,31.41
2017,5,7,7,0,559.0,66.0,2.2,17.0,211.0,47.59,36.56
2017,5,7,7,15,614.0,73.0,2.5,18.0,268.0,50.39,38.9
2017,5,7,7,30,669.0,80.0,2.8,19.0,325.0,67.61,41.22
2017,5,7,7,45,709.0,85.0,3.15,20.5,382.5,118.73,65.18
2017,5,7,8,0,749.0,90.0,3.5,22.0,440.0,179.15,108.08
2017,5,7,8,15,776.0,94.5,3.6,22.5,496.0,236.27,154.89
2017,5,7,8,30,803.0,99.0,3.7,23.0,552.0,296.23,206.21
2017,5,7,8,45,822.5,102.5,3.8,24.0,604.5,355.43,256.86
2017,5,7,9,0,842.0,106.0,3.9,25.0,657.0,416.01,307.48
2017,5,7,9,15,856.5,109.0,3.9,25.5,705.0,475.02,355.99
2017,5,7,9,30,871.0,112.0,3.9,26.0,753.0,537.14,405.1
2017,5,7,9,45,882.0,115.0,3.9,26.5,795.0,593.78,448.64
2017,5,7,10,0,893.0,118.0,3.9,27.0,837.0,649.66,490.21
2017,5,7,10,15,901.0,119.5,3.9,27.0,872.5,701.26,528.51
2017,5,7,10,30,909.0,121.0,3.9,27.0,908.0,751.29,564.77
2017,5,7,10,45,914.0,123.0,3.9,27.5,936.0,797.75,594.88
2017,5,7,11,0,919.0,125.0,3.9,28.0,964.0,841.96,622.89
2017,5,7,11,15,923.0,125.5,3.9,28.5,984.0,881.54,647.42
2017,5,7,11,30,927.0,126.0,3.9,29.0,1004.0,918.41,669.91
2017,5,7,11,45,916.5,135.0,3.9,29.5,1012.5,947.39,687.01
2017,5,7,12,0,906.0,144.0,3.9,30.0,1021.0,972.65,701.63
2017,5,7,12,15,906.0,144.0,3.9,30.0,1024.0,995.8,716.3
2017,5,7,12,30,906.0,144.0,3.9,30.0,1027.0,1015.69,728.91
2017,5,7,12,45,903.5,144.5,3.95,30.0,1021.5,1030.26,738.52
2017,5,7,13,0,901.0,145.0,4.0,30.0,1016.0,1041.33,746.04
2017,5,7,13,15,897.5,144.5,4.0,30.0,1002.0,1046.85,749.81
2017,5,7,13,30,894.0,144.0,4.0,30.0,988.0,1048.7,751.41
2017,5,7,13,45,888.0,143.0,4.05,30.5,966.0,1043.87,747.7
2017,5,7,14,0,882.0,142.0,4.1,31.0,944.0,1035.39,741.84
2017,5,7,14,15,744.0,218.5,4.1,30.5,880.5,988.28,713.76
2017,5,7,14,30,606.0,295.0,4.1,30.0,817.0,922.28,670.69
2017,5,7,14,45,656.5,253.0,4.15,30.0,797.0,922.49,674.34
2017,5,7,15,0,707.0,211.0,4.2,30.0,777.0,915.37,671.7
2017,5,7,15,15,676.0,209.0,4.2,30.0,727.0,869.2,642.07
2017,5,7,15,30,645.0,207.0,4.2,30.0,677.0,821.75,611.21
2017,5,7,15,45,671.0,178.5,4.25,30.0,639.0,794.91,595.07
2017,5,7,16,0,697.0,150.0,4.3,30.0,601.0,763.18,575.01
2017,5,7,16,15,648.0,149.0,4.3,29.5,541.0,697.46,531.37
2017,5,7,16,30,599.0,148.0,4.3,29.0,481.0,633.18,486.77
2017,5,7,16,45,635.0,127.0,4.35,28.5,447.5,609.73,472.49
2017,5,7,17,0,671.0,106.0,4.4,28.0,414.0,580.85,453.25
2017,5,7,17,15,630.0,98.5,4.2,27.5,358.0,514.32,403.49
2017,5,7,17,30,589.0,91.0,4.0,27.0,302.0,450.21,354.19
2017,5,7,17,45,530.5,82.0,3.85,26.5,247.0,378.35,297.3
2017,5,7,18,0,472.0,73.0,3.7,26.0,192.0,311.59,242.63
2017,5,7,18,15,388.0,60.5,3.6,25.0,141.5,234.74,179.18
2017,5,7,18,30,304.0,48.0,3.5,24.0,91.0,170.1,124.47
2017,5,7,18,45,152.0,32.0,3.4,23.0,53.5,92.13,58.9
2017,5,7,19,0,0.0,16.0,3.3,22.0,16.0,15.25,0.0
2017,5,7,19,15,0.0,8.0,3.4,21.5,8.0,0.0,0.0
2017,5,7,19,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,5,7,19,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,7,20,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,7,20,15,0.0,0.0,3.65,20.5,0.0,0.0,0.0
2017,5,7,20,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,7,20,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,5,7,21,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,7,21,15,0.0,0.0,3.4,19.5,0.0,0.0,0.0
2017,5,7,21,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,7,21,45,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2017,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,7,22,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,7,22,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,7,22,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,5,7,23,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,7,23,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2017,5,7,23,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,7,23,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,5,8,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,8,0,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,8,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,8,0,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,8,1,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,8,1,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,8,1,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,8,1,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,5,8,2,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,8,2,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,8,2,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,8,2,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,8,3,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,8,3,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,5,8,3,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,8,3,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,5,8,4,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,5,8,4,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,5,8,4,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,8,4,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,8,5,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,8,5,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,5,8,5,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,5,8,5,45,18.5,7.5,2.8,17.0,8.5,7.15,0.0
2017,5,8,6,0,37.0,15.0,2.9,17.0,17.0,12.68,0.0
2017,5,8,6,15,119.5,37.5,2.95,17.5,54.0,30.54,19.59
2017,5,8,6,30,202.0,60.0,3.0,18.0,91.0,47.73,35.67
2017,5,8,6,45,229.5,81.5,3.15,18.5,130.5,63.51,49.94
2017,5,8,7,0,257.0,103.0,3.3,19.0,170.0,78.67,63.35
2017,5,8,7,15,326.5,111.5,3.5,19.5,218.0,79.31,63.82
2017,5,8,7,30,396.0,120.0,3.7,20.0,266.0,93.26,65.96
2017,5,8,7,45,324.5,155.5,3.95,20.5,288.5,147.37,103.29
2017,5,8,8,0,253.0,191.0,4.2,21.0,311.0,187.13,136.23
2017,5,8,8,15,159.0,215.5,4.3,21.5,294.0,211.05,159.16
2017,5,8,8,30,65.0,240.0,4.4,22.0,277.0,223.02,171.79
2017,5,8,8,45,165.0,266.5,4.5,22.5,372.0,279.86,213.77
2017,5,8,9,0,265.0,293.0,4.6,23.0,467.0,349.28,266.22
2017,5,8,9,15,266.0,317.0,4.6,23.0,502.5,388.83,297.33
2017,5,8,9,30,267.0,341.0,4.6,23.0,538.0,428.43,327.96
2017,5,8,9,45,243.5,367.0,4.65,23.5,554.5,458.92,350.4
2017,5,8,10,0,220.0,393.0,4.7,24.0,571.0,483.56,367.88
2017,5,8,10,15,129.0,379.5,4.7,24.0,485.0,427.56,325.24
2017,5,8,10,30,38.0,366.0,4.7,24.0,399.0,362.04,274.55
2017,5,8,10,45,63.0,406.5,4.7,24.5,463.5,421.5,318.53
2017,5,8,11,0,88.0,447.0,4.7,25.0,528.0,483.67,363.46
2017,5,8,11,15,171.5,462.0,4.7,25.0,623.5,574.72,431.02
2017,5,8,11,30,255.0,477.0,4.7,25.0,719.0,672.87,502.28
2017,5,8,11,45,169.0,477.5,4.75,25.5,639.0,607.22,452.31
2017,5,8,12,0,83.0,478.0,4.8,26.0,559.0,533.16,396.33
2017,5,8,12,15,131.0,492.0,4.8,26.0,620.0,603.09,447.84
2017,5,8,12,30,179.0,506.0,4.8,26.0,681.0,669.98,496.06
2017,5,8,12,45,129.0,490.0,4.8,26.5,616.0,612.54,453.14
2017,5,8,13,0,79.0,474.0,4.8,27.0,551.0,543.59,402.27
2017,5,8,13,15,127.5,480.0,4.8,27.0,602.0,611.18,452.24
2017,5,8,13,30,176.0,486.0,4.8,27.0,653.0,669.87,494.96
2017,5,8,13,45,129.0,464.0,4.8,27.5,585.0,603.33,446.12
2017,5,8,14,0,82.0,442.0,4.8,28.0,517.0,524.37,388.52
2017,5,8,14,15,87.0,429.5,4.8,28.0,507.0,517.87,384.89
2017,5,8,14,30,92.0,417.0,4.8,28.0,497.0,510.81,380.63
2017,5,8,14,45,79.0,391.5,4.8,28.0,458.0,471.92,352.88
2017,5,8,15,0,66.0,366.0,4.8,28.0,419.0,432.97,324.93
2017,5,8,15,15,130.0,357.0,4.75,27.5,454.0,494.98,373.81
2017,5,8,15,30,194.0,348.0,4.7,27.0,489.0,541.11,410.62
2017,5,8,15,45,221.0,320.0,4.7,27.0,471.0,530.04,404.35
2017,5,8,16,0,248.0,292.0,4.7,27.0,453.0,527.61,404.39
2017,5,8,16,15,225.0,269.0,4.65,26.5,406.0,465.36,359.74
2017,5,8,16,30,202.0,246.0,4.6,26.0,359.0,415.46,323.53
2017,5,8,16,45,178.5,221.0,4.55,26.0,313.0,364.18,284.96
2017,5,8,17,0,155.0,196.0,4.5,26.0,267.0,314.38,246.9
2017,5,8,17,15,130.0,175.5,4.35,25.5,229.5,270.59,213.18
2017,5,8,17,30,105.0,155.0,4.2,25.0,192.0,229.03,180.59
2017,5,8,17,45,88.5,129.0,4.05,24.5,156.5,180.83,142.17
2017,5,8,18,0,72.0,103.0,3.9,24.0,121.0,141.6,110.15
2017,5,8,18,15,48.0,77.0,3.75,23.5,88.0,100.76,76.3
2017,5,8,18,30,24.0,51.0,3.6,23.0,55.0,62.0,44.03
2017,5,8,18,45,12.0,29.5,3.45,23.0,31.5,34.26,19.81
2017,5,8,19,0,0.0,8.0,3.3,23.0,8.0,7.63,0.0
2017,5,8,19,15,0.0,4.0,3.3,22.5,4.0,0.0,0.0
2017,5,8,19,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,8,19,45,0.0,0.0,3.3,21.5,0.0,0.0,0.0
2017,5,8,20,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,8,20,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2017,5,8,20,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,8,20,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,5,8,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,5,8,21,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2017,5,8,21,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,5,8,21,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,5,8,22,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,5,8,22,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,5,8,22,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,5,8,22,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,5,8,23,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,5,8,23,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2017,5,8,23,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,8,23,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,9,0,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,9,0,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,9,0,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,9,0,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,5,9,1,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,5,9,1,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,5,9,1,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,9,1,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,2,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,9,2,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,5,9,2,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,2,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,3,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,3,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,3,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,3,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,4,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,4,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,5,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,9,4,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,5,9,5,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,5,9,5,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,9,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,5,45,9.5,5.5,3.1,18.0,6.0,5.24,0.0
2017,5,9,6,0,19.0,11.0,3.2,18.0,12.0,10.07,0.0
2017,5,9,6,15,68.5,35.5,3.35,18.5,45.0,30.31,19.44
2017,5,9,6,30,118.0,60.0,3.5,19.0,78.0,47.63,35.46
2017,5,9,6,45,166.0,85.5,3.7,19.5,123.0,66.21,52.1
2017,5,9,7,0,214.0,111.0,3.9,20.0,168.0,84.03,67.75
2017,5,9,7,15,107.0,86.5,4.05,20.5,115.0,71.59,56.88
2017,5,9,7,30,0.0,62.0,4.2,21.0,62.0,57.66,42.41
2017,5,9,7,45,0.0,79.5,4.35,21.5,79.5,73.9,55.56
2017,5,9,8,0,0.0,97.0,4.5,22.0,97.0,89.59,68.02
2017,5,9,8,15,70.5,175.5,4.6,22.5,215.5,167.2,127.31
2017,5,9,8,30,141.0,254.0,4.7,23.0,334.0,249.4,189.7
2017,5,9,8,45,133.5,285.5,4.8,23.5,367.0,284.16,216.96
2017,5,9,9,0,126.0,317.0,4.9,24.0,400.0,318.42,243.34
2017,5,9,9,15,63.0,219.0,4.9,24.5,260.5,224.49,171.46
2017,5,9,9,30,0.0,121.0,4.9,25.0,121.0,112.47,83.77
2017,5,9,9,45,4.5,168.0,4.95,25.5,171.5,157.94,119.04
2017,5,9,10,0,9.0,215.0,5.0,26.0,222.0,203.91,154.03
2017,5,9,10,15,8.5,204.5,5.0,26.0,211.5,194.99,146.88
2017,5,9,10,30,8.0,194.0,5.0,26.0,201.0,185.81,139.66
2017,5,9,10,45,10.5,227.5,5.0,26.5,237.0,219.25,164.78
2017,5,9,11,0,13.0,261.0,5.0,27.0,273.0,253.1,189.86
2017,5,9,11,15,13.5,264.0,5.0,27.0,277.0,257.41,192.9
2017,5,9,11,30,14.0,267.0,5.0,27.0,281.0,261.71,196.02
2017,5,9,11,45,7.5,200.5,5.05,27.5,208.0,194.53,144.77
2017,5,9,12,0,1.0,134.0,5.1,28.0,135.0,126.54,92.51
2017,5,9,12,15,1.0,134.5,5.15,28.0,135.5,127.16,93.02
2017,5,9,12,30,1.0,135.0,5.2,28.0,136.0,127.75,93.48
2017,5,9,12,45,2.0,140.5,5.3,28.0,142.5,134.03,98.35
2017,5,9,13,0,3.0,146.0,5.4,28.0,149.0,140.32,103.25
2017,5,9,13,15,1.5,138.5,5.45,28.0,140.5,131.78,96.68
2017,5,9,13,30,0.0,131.0,5.5,28.0,132.0,123.18,90.08
2017,5,9,13,45,11.5,235.0,5.6,28.0,246.0,234.38,175.38
2017,5,9,14,0,23.0,339.0,5.7,28.0,360.0,347.88,260.6
2017,5,9,14,15,16.5,275.5,5.75,28.0,290.5,279.29,209.45
2017,5,9,14,30,10.0,212.0,5.8,28.0,221.0,210.98,158.06
2017,5,9,14,45,33.5,285.5,5.85,28.0,313.0,316.48,238.97
2017,5,9,15,0,57.0,359.0,5.9,28.0,405.0,416.73,314.45
2017,5,9,15,15,28.5,250.0,5.95,27.5,273.0,275.52,208.99
2017,5,9,15,30,0.0,141.0,6.0,27.0,141.0,132.81,99.06
2017,5,9,15,45,1.0,152.5,6.05,27.0,153.0,145.0,109.0
2017,5,9,16,0,2.0,164.0,6.1,27.0,165.0,157.39,119.05
2017,5,9,16,15,12.5,185.5,6.05,26.5,192.5,187.71,143.78
2017,5,9,16,30,23.0,207.0,6.0,26.0,220.0,218.26,168.75
2017,5,9,16,45,11.5,151.5,5.95,26.0,158.0,153.19,117.67
2017,5,9,17,0,0.0,96.0,5.9,26.0,96.0,90.04,67.32
2017,5,9,17,15,0.0,82.5,5.75,25.5,82.5,77.09,57.26
2017,5,9,17,30,0.0,69.0,5.6,25.0,69.0,64.2,47.06
2017,5,9,17,45,82.5,91.0,5.45,25.0,112.0,139.91,109.48
2017,5,9,18,0,165.0,113.0,5.3,25.0,155.0,202.13,158.56
2017,5,9,18,15,120.0,84.0,5.1,24.5,110.5,143.48,109.88
2017,5,9,18,30,75.0,55.0,4.9,24.0,66.0,89.05,64.67
2017,5,9,18,45,37.5,30.5,4.75,23.5,36.0,46.59,28.63
2017,5,9,19,0,0.0,6.0,4.6,23.0,6.0,5.72,0.0
2017,5,9,19,15,0.0,3.0,4.6,22.5,3.0,2.86,0.0
2017,5,9,19,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,9,19,45,0.0,0.0,4.65,22.0,0.0,0.0,0.0
2017,5,9,20,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2017,5,9,20,15,0.0,0.0,4.65,21.5,0.0,0.0,0.0
2017,5,9,20,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,9,20,45,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,9,21,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,9,21,15,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2017,5,9,21,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,5,9,21,45,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2017,5,9,22,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,5,9,22,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2017,5,9,22,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,5,9,22,45,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2017,5,9,23,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,9,23,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,9,23,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,9,23,45,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2017,5,10,0,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,5,10,0,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2017,5,10,0,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,0,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,1,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,1,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,1,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,1,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,2,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,2,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2017,5,10,2,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,5,10,2,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,5,10,3,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,5,10,3,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2017,5,10,3,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,5,10,3,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,5,10,4,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,5,10,4,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,5,10,4,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,5,10,4,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,10,5,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,10,5,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,5,10,5,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,10,5,45,0.0,1.0,3.35,19.5,1.0,0.95,0.0
2017,5,10,6,0,0.0,2.0,3.4,20.0,2.0,1.85,0.0
2017,5,10,6,15,0.0,8.0,3.55,20.0,8.0,7.4,0.47
2017,5,10,6,30,0.0,14.0,3.7,20.0,14.0,12.97,5.54
2017,5,10,6,45,0.0,21.5,3.9,20.5,21.5,19.93,11.75
2017,5,10,7,0,0.0,29.0,4.1,21.0,29.0,26.9,17.91
2017,5,10,7,15,0.0,37.5,4.35,21.5,37.5,34.81,24.77
2017,5,10,7,30,0.0,46.0,4.6,22.0,46.0,42.73,29.9
2017,5,10,7,45,0.0,87.0,4.9,22.5,87.0,80.42,60.68
2017,5,10,8,0,0.0,128.0,5.2,23.0,128.0,116.1,89.23
2017,5,10,8,15,0.0,107.0,5.35,23.5,107.0,98.8,74.76
2017,5,10,8,30,0.0,86.0,5.5,24.0,86.0,80.13,59.33
2017,5,10,8,45,0.0,113.5,5.7,24.5,113.5,105.19,79.05
2017,5,10,9,0,0.0,141.0,5.9,25.0,141.0,130.1,98.34
2017,5,10,9,15,10.0,203.5,5.9,25.5,211.0,190.55,145.08
2017,5,10,9,30,20.0,266.0,5.9,26.0,281.0,252.02,191.79
2017,5,10,9,45,21.0,280.5,5.95,26.5,297.0,267.73,203.0
2017,5,10,10,0,22.0,295.0,6.0,27.0,313.0,283.57,214.28
2017,5,10,10,15,23.0,307.5,5.95,27.0,327.5,297.72,224.62
2017,5,10,10,30,24.0,320.0,5.9,27.0,342.0,310.88,234.19
2017,5,10,10,45,17.5,263.0,5.9,27.5,279.0,257.09,193.0
2017,5,10,11,0,11.0,206.0,5.9,28.0,216.0,200.61,149.7
2017,5,10,11,15,11.0,210.5,5.85,28.0,221.0,205.57,153.39
2017,5,10,11,30,11.0,215.0,5.8,28.0,226.0,210.52,157.02
2017,5,10,11,45,35.0,335.0,5.8,28.5,369.5,348.73,260.49
2017,5,10,12,0,59.0,455.0,5.8,29.0,513.0,488.64,361.74
2017,5,10,12,15,63.5,462.5,5.8,29.0,525.5,504.6,372.91
2017,5,10,12,30,68.0,470.0,5.8,29.0,538.0,520.57,384.43
2017,5,10,12,45,129.0,485.5,5.8,29.5,612.0,607.42,447.3
2017,5,10,13,0,190.0,501.0,5.8,30.0,686.0,688.69,504.91
2017,5,10,13,15,115.5,457.5,5.8,30.0,569.5,575.79,423.72
2017,5,10,13,30,41.0,414.0,5.8,30.0,453.0,450.01,332.03
2017,5,10,13,45,57.5,425.5,5.8,30.0,479.0,480.34,355.05
2017,5,10,14,0,74.0,437.0,5.8,30.0,505.0,510.63,377.61
2017,5,10,14,15,85.5,429.0,5.75,30.0,505.0,515.31,381.72
2017,5,10,14,30,97.0,421.0,5.7,30.0,505.0,519.38,385.52
2017,5,10,14,45,73.0,386.0,5.7,30.0,447.5,459.77,342.44
2017,5,10,15,0,49.0,351.0,5.7,30.0,390.0,400.43,299.16
2017,5,10,15,15,47.0,330.5,5.65,29.5,366.5,377.42,283.49
2017,5,10,15,30,45.0,310.0,5.6,29.0,343.0,354.22,267.45
2017,5,10,15,45,29.0,263.5,5.6,28.5,284.0,290.82,220.57
2017,5,10,16,0,13.0,217.0,5.6,28.0,225.0,219.57,166.77
2017,5,10,16,15,92.0,233.5,5.6,27.5,285.5,309.65,239.55
2017,5,10,16,30,171.0,250.0,5.6,27.0,346.0,396.02,308.32
2017,5,10,16,45,88.0,200.5,5.6,27.0,250.0,266.96,207.93
2017,5,10,17,0,5.0,151.0,5.6,27.0,154.0,148.88,113.91
2017,5,10,17,15,2.5,131.0,5.45,26.5,132.5,127.69,97.68
2017,5,10,17,30,0.0,111.0,5.3,26.0,111.0,106.72,81.26
2017,5,10,17,45,0.0,90.0,5.2,25.5,90.0,86.19,64.94
2017,5,10,18,0,0.0,69.0,5.1,25.0,69.0,65.59,48.22
2017,5,10,18,15,0.0,50.0,4.85,24.5,50.0,47.0,32.84
2017,5,10,18,30,0.0,31.0,4.6,24.0,31.0,28.78,17.63
2017,5,10,18,45,0.0,17.5,4.45,23.5,17.5,16.23,6.72
2017,5,10,19,0,0.0,4.0,4.3,23.0,4.0,3.7,0.0
2017,5,10,19,15,0.0,2.0,4.2,22.5,2.0,1.91,0.0
2017,5,10,19,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,5,10,19,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,5,10,20,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,5,10,20,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2017,5,10,20,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,10,20,45,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,10,21,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,21,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2017,5,10,21,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,10,21,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,5,10,22,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,10,22,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,10,22,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,10,22,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,10,23,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,10,23,15,0.0,0.0,3.0,20.5,0.0,0.0,0.0
2017,5,10,23,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,10,23,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,11,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,11,0,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,5,11,0,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,5,11,0,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,11,1,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,11,1,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,5,11,1,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,5,11,1,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,5,11,2,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,5,11,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,5,11,2,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,5,11,2,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,5,11,3,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,11,3,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,5,11,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,5,11,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,11,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,11,4,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2017,5,11,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,5,11,4,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,5,11,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,11,5,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2017,5,11,5,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,11,5,45,14.5,8.0,0.85,20.5,8.5,7.63,0.0
2017,5,11,6,0,29.0,16.0,0.9,21.0,17.0,14.29,0.0
2017,5,11,6,15,94.0,40.0,1.0,21.5,53.5,32.45,21.17
2017,5,11,6,30,159.0,64.0,1.1,22.0,90.0,50.61,37.64
2017,5,11,6,45,213.0,87.0,1.2,22.5,136.0,67.38,52.47
2017,5,11,7,0,267.0,110.0,1.3,23.0,182.0,83.49,66.4
2017,5,11,7,15,133.5,105.0,1.25,23.0,141.0,84.81,67.52
2017,5,11,7,30,0.0,100.0,1.2,23.0,100.0,90.36,68.71
2017,5,11,7,45,0.0,111.5,1.2,23.0,111.5,101.16,77.19
2017,5,11,8,0,0.0,123.0,1.2,23.0,123.0,111.92,85.51
2017,5,11,8,15,0.0,137.0,1.25,23.0,137.0,124.81,95.43
2017,5,11,8,30,0.0,151.0,1.3,23.0,151.0,137.74,105.29
2017,5,11,8,45,1.0,158.0,1.4,23.5,159.0,144.94,110.35
2017,5,11,9,0,2.0,165.0,1.5,24.0,167.0,152.2,115.45
2017,5,11,9,15,4.0,176.0,1.65,24.5,179.5,163.55,123.72
2017,5,11,9,30,6.0,187.0,1.8,25.0,192.0,175.14,132.15
2017,5,11,9,45,3.0,145.0,2.0,25.5,147.5,136.19,101.63
2017,5,11,10,0,0.0,103.0,2.2,26.0,103.0,96.07,70.16
2017,5,11,10,15,5.0,157.0,2.35,26.5,161.5,149.19,111.09
2017,5,11,10,30,10.0,211.0,2.5,27.0,220.0,202.79,151.5
2017,5,11,10,45,12.0,239.5,2.65,27.5,250.5,231.38,172.44
2017,5,11,11,0,14.0,268.0,2.8,28.0,281.0,260.31,193.48
2017,5,11,11,15,35.0,354.5,2.85,28.0,387.5,360.57,267.28
2017,5,11,11,30,56.0,441.0,2.9,28.0,494.0,462.99,340.55
2017,5,11,11,45,28.0,278.5,2.95,28.5,305.0,288.84,213.72
2017,5,11,12,0,0.0,116.0,3.0,29.0,116.0,108.72,78.2
2017,5,11,12,15,0.5,125.0,3.0,29.0,125.5,117.74,85.29
2017,5,11,12,30,1.0,134.0,3.0,29.0,135.0,126.81,92.19
2017,5,11,12,45,37.0,302.5,3.0,29.5,339.0,328.84,243.37
2017,5,11,13,0,73.0,471.0,3.0,30.0,543.0,533.91,388.14
2017,5,11,13,15,47.0,405.5,2.95,30.0,451.5,445.06,324.57
2017,5,11,13,30,21.0,340.0,2.9,30.0,360.0,345.4,253.25
2017,5,11,13,45,22.0,339.5,2.85,30.5,360.0,346.59,254.13
2017,5,11,14,0,23.0,339.0,2.8,31.0,360.0,347.72,254.66
2017,5,11,14,15,17.5,291.5,2.7,30.5,307.5,295.89,217.72
2017,5,11,14,30,12.0,244.0,2.6,30.0,255.0,244.1,180.33
2017,5,11,14,45,19.0,276.0,2.55,30.0,292.0,282.62,209.38
2017,5,11,15,0,26.0,308.0,2.5,30.0,329.0,333.08,246.66
2017,5,11,15,15,67.5,327.0,2.4,29.5,377.5,392.34,291.82
2017,5,11,15,30,109.0,346.0,2.3,29.0,426.0,450.17,335.41
2017,5,11,15,45,67.0,295.5,2.2,29.0,343.5,357.91,267.95
2017,5,11,16,0,25.0,245.0,2.1,29.0,261.0,258.01,193.78
2017,5,11,16,15,99.5,247.5,1.95,28.5,304.5,330.68,251.52
2017,5,11,16,30,174.0,250.0,1.8,28.0,348.0,397.98,303.61
2017,5,11,16,45,87.0,134.5,1.65,28.0,183.5,202.92,155.99
2017,5,11,17,0,0.0,19.0,1.5,28.0,19.0,17.63,8.6
2017,5,11,17,15,0.0,16.5,1.3,27.5,16.5,15.31,6.84
2017,5,11,17,30,0.0,14.0,1.1,27.0,14.0,12.98,5.0
2017,5,11,17,45,112.0,62.5,0.95,26.5,91.5,128.72,99.79
2017,5,11,18,0,224.0,111.0,0.8,26.0,169.0,232.31,179.65
2017,5,11,18,15,163.5,87.0,0.7,25.5,123.5,169.69,128.56
2017,5,11,18,30,103.0,63.0,0.6,25.0,78.0,108.61,79.06
2017,5,11,18,45,56.0,37.0,0.5,25.0,44.5,60.34,38.75
2017,5,11,19,0,9.0,11.0,0.4,25.0,11.0,12.36,0.0
2017,5,11,19,15,4.5,5.5,0.35,24.5,5.5,5.24,0.0
2017,5,11,19,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,5,11,19,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,5,11,20,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,5,11,20,15,0.0,0.0,0.35,23.5,0.0,0.0,0.0
2017,5,11,20,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,5,11,20,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2017,5,11,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,5,11,21,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2017,5,11,21,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,5,11,21,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,5,11,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,11,22,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2017,5,11,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,5,11,22,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,5,11,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,11,23,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2017,5,11,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,5,11,23,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,5,12,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,5,12,0,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2017,5,12,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,5,12,0,45,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2017,5,12,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,12,1,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2017,5,12,1,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,12,1,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,12,2,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,12,2,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2017,5,12,2,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,12,2,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,12,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,5,12,3,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2017,5,12,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,5,12,3,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,5,12,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,5,12,4,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,5,12,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,12,4,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,12,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,12,5,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,5,12,5,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,5,12,5,45,70.5,10.0,3.4,15.5,14.0,9.53,0.0
2017,5,12,6,0,141.0,20.0,3.6,16.0,28.0,15.75,0.29
2017,5,12,6,15,264.0,34.0,3.95,16.5,69.5,26.94,17.08
2017,5,12,6,30,387.0,48.0,4.3,17.0,111.0,37.1,26.72
2017,5,12,6,45,467.0,58.0,4.7,17.5,163.5,43.02,32.27
2017,5,12,7,0,547.0,68.0,5.1,18.0,216.0,48.61,37.29
2017,5,12,7,15,600.0,75.0,5.2,18.5,272.0,51.35,39.63
2017,5,12,7,30,653.0,82.0,5.3,19.0,328.0,72.21,43.13
2017,5,12,7,45,693.0,87.0,5.4,19.5,385.0,122.21,68.32
2017,5,12,8,0,733.0,92.0,5.5,20.0,442.0,177.04,108.17
2017,5,12,8,15,760.0,96.5,5.45,20.5,497.0,237.46,158.48
2017,5,12,8,30,787.0,101.0,5.4,21.0,552.0,296.18,209.46
2017,5,12,8,45,808.5,104.0,5.4,22.0,604.0,354.34,259.91
2017,5,12,9,0,830.0,107.0,5.4,23.0,656.0,414.12,310.57
2017,5,12,9,15,845.0,110.0,5.35,23.5,703.5,472.32,359.23
2017,5,12,9,30,860.0,113.0,5.3,24.0,751.0,533.77,408.71
2017,5,12,9,45,871.5,115.0,5.25,24.5,793.0,588.86,451.96
2017,5,12,10,0,883.0,117.0,5.2,25.0,835.0,643.25,493.31
2017,5,12,10,15,891.0,119.0,5.15,25.5,870.0,694.42,531.01
2017,5,12,10,30,899.0,121.0,5.1,26.0,905.0,744.06,566.51
2017,5,12,10,45,904.5,122.5,5.05,26.5,933.0,789.65,596.53
2017,5,12,11,0,910.0,124.0,5.0,27.0,961.0,833.06,624.41
2017,5,12,11,15,914.0,125.0,4.95,27.5,981.0,872.42,649.11
2017,5,12,11,30,918.0,126.0,4.9,28.0,1001.0,909.12,671.7
2017,5,12,11,45,924.0,124.0,4.9,28.5,1014.0,942.03,691.84
2017,5,12,12,0,930.0,122.0,4.9,29.0,1027.0,972.07,709.93
2017,5,12,12,15,930.5,122.0,4.9,29.0,1030.5,995.83,725.28
2017,5,12,12,30,931.0,122.0,4.9,29.0,1034.0,1016.28,738.53
2017,5,12,12,45,929.0,122.0,4.9,29.5,1028.5,1030.89,746.5
2017,5,12,13,0,927.0,122.0,4.9,30.0,1023.0,1041.93,752.23
2017,5,12,13,15,924.5,121.5,4.9,30.0,1010.0,1048.31,756.63
2017,5,12,13,30,922.0,121.0,4.9,30.0,997.0,1050.96,758.76
2017,5,12,13,45,917.0,120.5,4.9,30.0,975.5,1047.35,756.98
2017,5,12,14,0,912.0,120.0,4.9,30.0,954.0,1040.03,752.97
2017,5,12,14,15,906.0,118.5,4.9,30.0,925.5,1027.02,745.39
2017,5,12,14,30,900.0,117.0,4.9,30.0,897.0,1010.45,735.6
2017,5,12,14,45,893.0,114.5,4.9,30.0,861.5,988.41,722.31
2017,5,12,15,0,886.0,112.0,4.9,30.0,826.0,963.06,706.89
2017,5,12,15,15,875.0,109.5,4.85,30.0,784.5,930.9,686.57
2017,5,12,15,30,864.0,107.0,4.8,30.0,743.0,895.98,664.38
2017,5,12,15,45,848.5,105.0,4.8,30.0,695.0,855.2,638.41
2017,5,12,16,0,833.0,103.0,4.8,30.0,647.0,818.41,615.02
2017,5,12,16,15,813.5,99.5,4.7,29.5,595.5,768.7,583.0
2017,5,12,16,30,794.0,96.0,4.6,29.0,544.0,717.82,549.71
2017,5,12,16,45,766.5,92.0,4.5,28.5,489.0,659.85,510.7
2017,5,12,17,0,739.0,88.0,4.4,28.0,434.0,602.05,469.48
2017,5,12,17,15,702.0,83.0,4.0,27.5,377.5,539.92,422.81
2017,5,12,17,30,665.0,78.0,3.6,27.0,321.0,477.7,374.75
2017,5,12,17,45,609.5,71.0,3.2,26.5,265.0,406.04,317.93
2017,5,12,18,0,554.0,64.0,2.8,26.0,209.0,339.07,263.05
2017,5,12,18,15,470.5,54.5,2.5,24.5,157.0,263.27,200.91
2017,5,12,18,30,387.0,45.0,2.2,23.0,105.0,196.27,144.36
2017,5,12,18,45,253.5,31.0,1.95,22.0,64.0,119.94,80.02
2017,5,12,19,0,120.0,17.0,1.7,21.0,23.0,51.19,0.0
2017,5,12,19,15,60.0,8.5,1.7,20.5,11.5,18.25,0.0
2017,5,12,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,5,12,19,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,5,12,20,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,5,12,20,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2017,5,12,20,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,12,20,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,12,21,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,12,21,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2017,5,12,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,12,21,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,12,22,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,12,22,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2017,5,12,22,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,5,12,22,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,5,12,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,5,12,23,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,5,12,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,5,12,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,5,13,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,5,13,0,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,5,13,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,13,0,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,13,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,13,1,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,5,13,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,13,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,13,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,13,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,5,13,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,13,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,13,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,13,3,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2017,5,13,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,13,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,13,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,13,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,5,13,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,13,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,13,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,13,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,13,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,13,5,45,71.5,10.5,1.45,14.5,15.0,10.01,0.0
2017,5,13,6,0,143.0,21.0,1.6,15.0,30.0,16.54,1.78
2017,5,13,6,15,267.5,35.5,1.7,15.5,72.5,27.5,17.73
2017,5,13,6,30,392.0,50.0,1.8,16.0,115.0,38.84,28.42
2017,5,13,6,45,472.0,60.0,1.9,17.0,167.5,44.68,33.84
2017,5,13,7,0,552.0,70.0,2.0,18.0,220.0,50.19,38.72
2017,5,13,7,15,605.0,77.0,2.0,19.0,276.5,52.86,40.88
2017,5,13,7,30,658.0,84.0,2.0,20.0,333.0,74.47,44.37
2017,5,13,7,45,695.5,89.5,2.05,21.0,389.5,124.92,69.74
2017,5,13,8,0,733.0,95.0,2.1,22.0,446.0,179.9,109.07
2017,5,13,8,15,760.0,99.5,2.05,22.5,501.5,240.45,158.43
2017,5,13,8,30,787.0,104.0,2.0,23.0,557.0,299.12,208.02
2017,5,13,8,45,807.5,108.0,2.0,24.0,609.0,357.77,257.26
2017,5,13,9,0,828.0,112.0,2.0,25.0,661.0,417.92,306.36
2017,5,13,9,15,843.0,115.0,2.05,25.5,708.5,475.97,353.12
2017,5,13,9,30,858.0,118.0,2.1,26.0,756.0,534.33,398.53
2017,5,13,9,45,870.0,120.0,2.15,26.5,798.0,592.39,442.14
2017,5,13,10,0,882.0,122.0,2.2,27.0,840.0,646.99,481.93
