Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,13,10,15,890.5,124.0,2.2,27.0,875.5,698.4,519.05
2017,5,13,10,30,899.0,126.0,2.2,27.0,911.0,748.34,554.19
2017,5,13,10,45,906.5,127.0,2.2,27.5,939.5,794.94,583.63
2017,5,13,11,0,914.0,128.0,2.2,28.0,968.0,839.52,610.96
2017,5,13,11,15,918.0,129.0,2.15,28.5,988.5,879.0,634.14
2017,5,13,11,30,922.0,130.0,2.1,29.0,1009.0,915.81,655.26
2017,5,13,11,45,927.5,128.5,2.1,29.5,1022.0,948.84,674.21
2017,5,13,12,0,933.0,127.0,2.1,30.0,1035.0,978.99,691.2
2017,5,13,12,15,934.0,127.0,2.05,30.0,1039.0,1003.29,705.32
2017,5,13,12,30,935.0,127.0,2.0,30.0,1043.0,1024.31,717.42
2017,5,13,12,45,935.0,126.0,2.0,30.5,1038.5,1040.01,725.45
2017,5,13,13,0,935.0,125.0,2.0,31.0,1034.0,1052.16,731.41
2017,5,13,13,15,932.5,124.5,2.0,31.0,1021.0,1058.64,735.54
2017,5,13,13,30,930.0,124.0,2.0,31.0,1008.0,1061.35,737.56
2017,5,13,13,45,927.0,122.0,2.05,31.5,987.0,1058.27,735.38
2017,5,13,14,0,924.0,120.0,2.1,32.0,966.0,1051.39,731.06
2017,5,13,14,15,918.0,118.5,2.1,32.0,937.0,1038.31,723.97
2017,5,13,14,30,912.0,117.0,2.1,32.0,908.0,1021.62,714.83
2017,5,13,14,45,894.0,120.0,2.15,32.0,869.5,994.64,699.96
2017,5,13,15,0,876.0,123.0,2.2,32.0,831.0,964.83,683.34
2017,5,13,15,15,864.5,120.5,2.25,31.5,788.5,932.58,666.4
2017,5,13,15,30,853.0,118.0,2.3,31.0,746.0,904.55,651.99
2017,5,13,15,45,839.0,114.0,2.4,31.0,698.5,862.96,627.59
2017,5,13,16,0,825.0,110.0,2.5,31.0,651.0,819.25,601.44
2017,5,13,16,15,804.5,106.5,2.55,30.5,598.5,769.09,571.27
2017,5,13,16,30,784.0,103.0,2.6,30.0,546.0,717.84,539.67
2017,5,13,16,45,758.0,98.0,2.7,30.0,491.0,660.26,501.96
2017,5,13,17,0,732.0,93.0,2.8,30.0,436.0,605.02,463.18
2017,5,13,17,15,694.5,87.0,2.6,29.0,379.5,539.79,416.56
2017,5,13,17,30,657.0,81.0,2.4,28.0,323.0,476.53,369.71
2017,5,13,17,45,604.0,73.5,2.25,27.0,267.0,406.01,315.61
2017,5,13,18,0,551.0,66.0,2.1,26.0,211.0,339.91,262.8
2017,5,13,18,15,469.0,56.0,2.05,25.0,158.5,264.32,201.03
2017,5,13,18,30,387.0,46.0,2.0,24.0,106.0,197.34,144.68
2017,5,13,18,45,259.0,32.0,2.0,23.0,65.0,122.52,81.94
2017,5,13,19,0,131.0,18.0,2.0,22.0,24.0,55.1,0.0
2017,5,13,19,15,65.5,9.0,2.05,21.5,12.0,19.68,0.0
2017,5,13,19,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,5,13,19,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,5,13,20,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,13,20,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2017,5,13,20,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,5,13,20,45,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2017,5,13,21,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,5,13,21,15,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2017,5,13,21,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,5,13,21,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,5,13,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,5,13,22,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2017,5,13,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,13,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,13,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,13,23,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,5,13,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,5,13,23,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,5,14,0,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,5,14,0,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2017,5,14,0,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,0,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,1,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2017,5,14,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,5,14,1,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,5,14,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,14,2,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,5,14,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,14,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,5,14,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,14,3,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2017,5,14,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,14,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,14,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,14,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,5,14,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,14,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,5,14,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,14,5,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2017,5,14,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,14,5,45,61.5,11.0,1.2,15.5,14.5,10.48,0.0
2017,5,14,6,0,123.0,22.0,1.3,16.0,29.0,17.32,3.08
2017,5,14,6,15,235.5,38.0,1.4,16.5,70.5,29.44,19.36
2017,5,14,6,30,348.0,54.0,1.5,17.0,112.0,41.04,30.23
2017,5,14,6,45,428.0,65.0,1.6,18.0,163.5,48.97,37.47
2017,5,14,7,0,508.0,76.0,1.7,19.0,215.0,55.13,42.87
2017,5,14,7,15,561.0,84.0,2.15,20.0,270.0,58.32,45.46
2017,5,14,7,30,614.0,92.0,2.6,21.0,325.0,80.03,49.28
2017,5,14,7,45,655.0,97.5,3.1,22.5,381.0,128.06,73.43
2017,5,14,8,0,696.0,103.0,3.6,24.0,437.0,181.1,110.99
2017,5,14,8,15,723.5,108.0,3.65,24.5,491.5,235.64,155.45
2017,5,14,8,30,751.0,113.0,3.7,25.0,546.0,293.07,204.02
2017,5,14,8,45,772.5,117.0,3.75,26.0,597.5,354.19,255.13
2017,5,14,9,0,794.0,121.0,3.8,27.0,649.0,412.68,303.17
2017,5,14,9,15,810.0,124.0,3.75,27.5,695.5,469.23,348.95
2017,5,14,9,30,826.0,127.0,3.7,28.0,742.0,526.27,393.6
2017,5,14,9,45,838.5,129.5,3.65,28.5,783.5,581.14,435.19
2017,5,14,10,0,851.0,132.0,3.6,29.0,825.0,635.57,475.08
2017,5,14,10,15,859.5,134.0,3.55,29.5,860.0,686.69,511.36
2017,5,14,10,30,868.0,136.0,3.5,30.0,895.0,735.21,544.77
2017,5,14,10,45,874.5,137.5,3.5,30.5,922.5,780.17,574.06
2017,5,14,11,0,881.0,139.0,3.5,31.0,950.0,823.12,600.87
2017,5,14,11,15,885.5,140.0,3.45,31.0,970.0,861.79,625.5
2017,5,14,11,30,890.0,141.0,3.4,31.0,990.0,897.93,648.27
2017,5,14,11,45,890.5,142.5,3.35,31.5,1001.5,928.32,665.79
2017,5,14,12,0,891.0,144.0,3.3,32.0,1013.0,955.71,681.26
2017,5,14,12,15,891.5,144.5,3.25,32.0,1016.5,979.13,695.5
2017,5,14,12,30,892.0,145.0,3.2,32.0,1020.0,999.43,707.79
2017,5,14,12,45,890.5,145.0,3.15,32.5,1015.0,1014.12,715.12
2017,5,14,13,0,889.0,145.0,3.1,33.0,1010.0,1025.42,720.41
2017,5,14,13,15,886.0,144.0,3.05,33.0,997.0,1030.79,723.56
2017,5,14,13,30,883.0,143.0,3.0,33.0,984.0,1032.55,724.63
2017,5,14,13,45,878.0,142.0,3.0,33.0,962.5,1028.71,722.77
2017,5,14,14,0,873.0,141.0,3.0,33.0,941.0,1021.28,718.85
2017,5,14,14,15,866.0,139.5,3.0,33.0,912.5,1007.85,711.31
2017,5,14,14,30,859.0,138.0,3.0,33.0,884.0,991.03,701.77
2017,5,14,14,45,853.5,133.5,3.0,33.0,849.5,969.27,689.19
2017,5,14,15,0,848.0,129.0,3.0,33.0,815.0,944.26,674.6
2017,5,14,15,15,836.0,126.5,3.0,33.0,773.0,919.71,660.33
2017,5,14,15,30,824.0,124.0,3.0,33.0,731.0,884.83,639.3
2017,5,14,15,45,512.5,213.0,3.05,33.0,582.5,686.94,506.06
2017,5,14,16,0,201.0,302.0,3.1,33.0,434.0,486.3,360.3
2017,5,14,16,15,476.5,205.0,3.1,32.5,484.5,614.64,460.66
2017,5,14,16,30,752.0,108.0,3.1,32.0,535.0,699.02,525.57
2017,5,14,16,45,726.0,102.5,3.1,31.5,481.0,644.78,489.22
2017,5,14,17,0,700.0,97.0,3.1,31.0,427.0,588.23,449.97
2017,5,14,17,15,662.0,91.0,2.85,30.5,371.5,524.27,403.25
2017,5,14,17,30,624.0,85.0,2.6,30.0,316.0,462.37,356.66
2017,5,14,17,45,572.0,77.0,2.4,29.5,261.5,393.53,303.41
2017,5,14,18,0,520.0,69.0,2.2,29.0,207.0,329.04,251.75
2017,5,14,18,15,440.0,58.5,2.05,27.5,156.0,255.41,192.57
2017,5,14,18,30,360.0,48.0,1.9,26.0,105.0,190.17,138.55
2017,5,14,18,45,240.5,33.5,1.75,25.0,65.0,117.6,78.37
2017,5,14,19,0,121.0,19.0,1.6,24.0,25.0,54.28,0.0
2017,5,14,19,15,60.5,9.5,1.7,23.5,12.5,19.33,0.0
2017,5,14,19,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,5,14,19,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,5,14,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,5,14,20,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,5,14,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,5,14,20,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,5,14,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,5,14,21,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2017,5,14,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,14,21,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,5,14,22,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,5,14,22,15,0.0,0.0,3.35,21.5,0.0,0.0,0.0
2017,5,14,22,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,14,22,45,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2017,5,14,23,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,14,23,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2017,5,14,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,5,14,23,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,5,15,0,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,5,15,0,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2017,5,15,0,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,15,0,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,5,15,1,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,5,15,1,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2017,5,15,1,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,15,1,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,5,15,2,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,15,2,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,5,15,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,15,2,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,5,15,3,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,5,15,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,5,15,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,5,15,3,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,5,15,4,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,5,15,4,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,5,15,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,15,4,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,5,15,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,5,15,5,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2017,5,15,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,5,15,5,45,69.5,12.0,2.05,17.5,16.0,11.44,0.0
2017,5,15,6,0,139.0,24.0,2.3,18.0,32.0,18.94,4.69
2017,5,15,6,15,255.5,38.5,2.6,18.5,74.0,29.82,19.53
2017,5,15,6,30,372.0,53.0,2.9,19.0,116.0,41.38,30.26
2017,5,15,6,45,453.5,63.0,3.2,20.0,168.0,47.08,35.5
2017,5,15,7,0,535.0,73.0,3.5,21.0,220.0,52.48,40.2
2017,5,15,7,15,586.5,80.0,3.55,21.5,275.0,55.01,42.3
2017,5,15,7,30,638.0,87.0,3.6,22.0,330.0,77.23,46.05
2017,5,15,7,45,424.0,144.5,3.7,22.5,316.5,144.59,95.86
2017,5,15,8,0,210.0,202.0,3.8,23.0,303.0,195.5,143.48
2017,5,15,8,15,262.5,220.0,3.85,23.5,361.5,231.93,170.25
2017,5,15,8,30,315.0,238.0,3.9,24.0,420.0,280.14,207.26
2017,5,15,8,45,559.5,176.0,3.95,25.0,534.5,329.4,241.55
2017,5,15,9,0,804.0,114.0,4.0,26.0,649.0,410.65,303.08
2017,5,15,9,15,818.5,117.0,4.0,26.5,695.0,466.99,349.06
2017,5,15,9,30,833.0,120.0,4.0,27.0,741.0,523.64,393.86
2017,5,15,9,45,842.5,123.0,4.05,27.5,781.0,579.7,436.83
2017,5,15,10,0,852.0,126.0,4.1,28.0,821.0,632.13,475.92
2017,5,15,10,15,860.0,128.0,4.1,28.5,855.0,681.65,511.69
2017,5,15,10,30,868.0,130.0,4.1,29.0,889.0,729.73,545.44
2017,5,15,10,45,873.5,131.5,4.1,29.5,916.0,773.84,574.42
2017,5,15,11,0,879.0,133.0,4.1,30.0,943.0,815.88,601.04
2017,5,15,11,15,882.5,134.0,4.1,30.5,962.5,853.55,624.41
2017,5,15,11,30,886.0,135.0,4.1,31.0,982.0,888.65,645.83
2017,5,15,11,45,897.5,129.0,4.1,31.5,996.0,921.72,665.73
2017,5,15,12,0,909.0,123.0,4.1,32.0,1010.0,952.27,683.83
2017,5,15,12,15,909.0,123.0,4.1,32.0,1013.0,974.96,698.17
2017,5,15,12,30,909.0,123.0,4.1,32.0,1016.0,994.42,710.52
2017,5,15,12,45,681.5,280.0,4.1,32.5,947.5,955.7,683.51
2017,5,15,13,0,454.0,437.0,4.1,33.0,879.0,896.89,636.66
2017,5,15,13,15,677.5,279.0,4.1,33.0,929.0,972.36,694.08
2017,5,15,13,30,901.0,121.0,4.1,33.0,979.0,1028.14,730.19
2017,5,15,13,45,895.0,120.5,4.15,33.5,957.5,1023.55,726.23
2017,5,15,14,0,889.0,120.0,4.2,34.0,936.0,1015.34,720.53
2017,5,15,14,15,688.5,233.5,4.25,34.0,853.5,944.04,675.77
2017,5,15,14,30,488.0,347.0,4.3,34.0,771.0,856.0,613.98
2017,5,15,14,45,508.5,321.0,4.35,34.0,747.5,843.28,608.11
2017,5,15,15,0,529.0,295.0,4.4,34.0,724.0,827.27,599.6
2017,5,15,15,15,643.0,221.5,4.45,33.5,715.5,847.72,619.5
2017,5,15,15,30,757.0,148.0,4.5,33.0,707.0,850.45,624.49
2017,5,15,15,45,686.0,166.0,4.6,33.0,647.5,790.83,585.8
2017,5,15,16,0,615.0,184.0,4.7,33.0,588.0,728.4,543.87
2017,5,15,16,15,615.0,165.0,4.75,32.5,542.0,685.63,516.91
2017,5,15,16,30,615.0,146.0,4.8,32.0,496.0,640.59,487.51
2017,5,15,16,45,558.0,145.0,4.85,32.0,438.5,572.31,438.32
2017,5,15,17,0,501.0,144.0,4.9,32.0,381.0,503.37,387.69
2017,5,15,17,15,465.0,132.5,4.85,31.5,330.5,444.52,344.28
2017,5,15,17,30,429.0,121.0,4.8,31.0,280.0,388.07,301.41
2017,5,15,17,45,383.0,106.5,4.75,30.5,230.5,325.95,252.91
2017,5,15,18,0,337.0,92.0,4.7,30.0,181.0,268.03,206.36
2017,5,15,18,15,275.5,74.5,4.65,29.0,136.0,205.12,155.23
2017,5,15,18,30,214.0,57.0,4.6,28.0,91.0,148.89,108.66
2017,5,15,18,45,128.0,37.5,4.55,27.5,55.5,84.9,56.17
2017,5,15,19,0,42.0,18.0,4.5,27.0,20.0,31.93,0.4
2017,5,15,19,15,21.0,9.0,4.6,26.5,10.0,12.15,0.0
2017,5,15,19,30,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2017,5,15,19,45,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2017,5,15,20,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2017,5,15,20,15,0.0,0.0,5.05,24.5,0.0,0.0,0.0
2017,5,15,20,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2017,5,15,20,45,0.0,0.0,5.15,23.5,0.0,0.0,0.0
2017,5,15,21,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2017,5,15,21,15,0.0,0.0,5.05,22.5,0.0,0.0,0.0
2017,5,15,21,30,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,5,15,21,45,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2017,5,15,22,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2017,5,15,22,15,0.0,0.0,4.65,21.5,0.0,0.0,0.0
2017,5,15,22,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,15,22,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2017,5,15,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,5,15,23,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2017,5,15,23,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,5,15,23,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,5,16,0,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,5,16,0,15,0.0,0.0,4.4,20.5,0.0,0.0,0.0
2017,5,16,0,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,5,16,0,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,5,16,1,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,5,16,1,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2017,5,16,1,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,16,1,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2017,5,16,2,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,5,16,2,15,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,5,16,2,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,5,16,2,45,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,5,16,3,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,5,16,3,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2017,5,16,3,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,16,3,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,16,4,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,16,4,15,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,5,16,4,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,5,16,4,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,5,16,5,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,16,5,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,5,16,5,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,5,16,5,45,0.0,10.0,4.0,20.0,10.0,9.53,0.0
2017,5,16,6,0,0.0,20.0,4.1,20.0,20.0,18.45,5.03
2017,5,16,6,15,64.5,46.0,4.3,20.5,57.0,38.33,26.49
2017,5,16,6,30,129.0,72.0,4.5,21.0,94.0,58.21,44.41
2017,5,16,6,45,64.5,47.0,4.75,21.5,58.0,40.86,29.88
2017,5,16,7,0,0.0,22.0,5.0,22.0,22.0,20.4,12.15
2017,5,16,7,15,0.0,45.0,5.15,22.5,45.0,41.8,30.7
2017,5,16,7,30,0.0,68.0,5.3,23.0,68.0,63.26,46.64
2017,5,16,7,45,0.0,93.0,5.45,23.5,93.0,85.68,64.66
2017,5,16,8,0,0.0,118.0,5.6,24.0,118.0,107.78,82.12
2017,5,16,8,15,0.0,133.0,5.7,24.5,133.0,121.46,92.58
2017,5,16,8,30,0.0,148.0,5.8,25.0,148.0,135.2,102.96
2017,5,16,8,45,0.5,153.0,5.9,25.5,153.5,140.43,106.52
2017,5,16,9,0,1.0,158.0,6.0,26.0,159.0,145.63,110.05
2017,5,16,9,15,2.0,161.5,6.0,26.0,163.5,149.72,112.94
2017,5,16,9,30,3.0,165.0,6.0,26.0,168.0,153.87,115.9
2017,5,16,9,45,4.5,172.5,6.05,26.5,177.0,162.0,121.74
2017,5,16,10,0,6.0,180.0,6.1,27.0,186.0,170.29,127.7
2017,5,16,10,15,7.0,185.0,6.1,27.5,191.5,176.14,131.74
2017,5,16,10,30,8.0,190.0,6.1,28.0,197.0,182.07,135.86
2017,5,16,10,45,8.5,194.5,6.15,28.5,202.5,187.25,139.39
2017,5,16,11,0,9.0,199.0,6.2,29.0,208.0,192.48,142.96
2017,5,16,11,15,11.0,201.5,6.2,29.0,212.5,197.11,146.42
2017,5,16,11,30,13.0,204.0,6.2,29.0,217.0,201.86,150.0
2017,5,16,11,45,13.5,232.5,6.2,29.5,246.0,229.75,170.59
2017,5,16,12,0,14.0,261.0,6.2,30.0,275.0,257.83,191.12
2017,5,16,12,15,15.0,275.0,6.2,30.0,290.0,272.87,202.26
2017,5,16,12,30,16.0,289.0,6.2,30.0,305.0,287.98,213.47
2017,5,16,12,45,12.0,233.5,6.25,30.0,246.0,231.95,171.7
2017,5,16,13,0,8.0,178.0,6.3,30.0,187.0,175.58,129.32
2017,5,16,13,15,27.0,301.5,6.35,30.0,328.0,320.59,238.49
2017,5,16,13,30,46.0,425.0,6.4,30.0,469.0,465.0,344.23
2017,5,16,13,45,29.5,339.0,6.45,30.0,367.0,363.09,269.7
2017,5,16,14,0,13.0,253.0,6.5,30.0,265.0,253.29,188.24
2017,5,16,14,15,149.5,336.0,6.55,30.0,466.5,491.8,369.68
2017,5,16,14,30,286.0,419.0,6.6,30.0,668.0,723.24,538.08
2017,5,16,14,45,146.0,301.0,6.65,30.0,428.0,450.86,339.97
2017,5,16,15,0,6.0,183.0,6.7,30.0,188.0,178.85,132.74
2017,5,16,15,15,92.0,268.5,6.7,30.0,337.0,363.29,275.62
2017,5,16,15,30,178.0,354.0,6.7,30.0,486.0,530.59,401.32
2017,5,16,15,45,122.0,320.5,6.75,30.0,408.5,442.63,335.66
2017,5,16,16,0,66.0,287.0,6.8,30.0,331.0,346.62,263.41
2017,5,16,16,15,33.0,217.5,6.75,29.5,239.5,244.75,186.43
2017,5,16,16,30,0.0,148.0,6.7,29.0,148.0,140.53,105.55
2017,5,16,16,45,0.0,112.5,6.65,28.5,112.5,105.83,78.85
2017,5,16,17,0,0.0,77.0,6.6,28.0,77.0,71.68,52.08
2017,5,16,17,15,0.0,66.5,6.5,27.5,66.5,61.86,44.49
2017,5,16,17,30,0.0,56.0,6.4,27.0,56.0,52.06,36.79
2017,5,16,17,45,149.0,80.0,6.3,26.5,120.0,167.31,131.49
2017,5,16,18,0,298.0,104.0,6.2,26.0,184.0,256.82,201.78
2017,5,16,18,15,230.5,84.5,6.05,25.5,137.5,192.39,148.08
2017,5,16,18,30,163.0,65.0,5.9,25.0,91.0,135.39,100.37
2017,5,16,18,45,95.5,41.5,5.75,24.5,55.0,80.76,54.75
2017,5,16,19,0,28.0,18.0,5.6,24.0,19.0,26.28,1.57
2017,5,16,19,15,14.0,9.0,5.6,23.5,9.5,10.97,0.0
2017,5,16,19,30,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2017,5,16,19,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2017,5,16,20,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2017,5,16,20,15,0.0,0.0,5.6,22.5,0.0,0.0,0.0
2017,5,16,20,30,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2017,5,16,20,45,0.0,0.0,5.65,22.0,0.0,0.0,0.0
2017,5,16,21,0,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2017,5,16,21,15,0.0,0.0,5.65,21.5,0.0,0.0,0.0
2017,5,16,21,30,0.0,0.0,5.6,21.0,0.0,0.0,0.0
2017,5,16,21,45,0.0,0.0,5.55,21.0,0.0,0.0,0.0
2017,5,16,22,0,0.0,0.0,5.5,21.0,0.0,0.0,0.0
2017,5,16,22,15,0.0,0.0,5.45,21.0,0.0,0.0,0.0
2017,5,16,22,30,0.0,0.0,5.4,21.0,0.0,0.0,0.0
2017,5,16,22,45,0.0,0.0,5.35,21.0,0.0,0.0,0.0
2017,5,16,23,0,0.0,0.0,5.3,21.0,0.0,0.0,0.0
2017,5,16,23,15,0.0,0.0,5.2,21.0,0.0,0.0,0.0
2017,5,16,23,30,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,5,16,23,45,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,5,17,0,0,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,5,17,0,15,0.0,0.0,4.95,21.0,0.0,0.0,0.0
2017,5,17,0,30,0.0,0.0,4.8,21.0,0.0,0.0,0.0
2017,5,17,0,45,0.0,0.0,4.65,21.0,0.0,0.0,0.0
2017,5,17,1,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,5,17,1,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2017,5,17,1,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,5,17,1,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,17,2,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,17,2,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2017,5,17,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,5,17,2,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,5,17,3,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,5,17,3,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,5,17,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,5,17,3,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,5,17,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,17,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,17,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,17,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,5,17,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,17,5,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,17,5,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,17,5,45,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2017,5,17,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,5,17,6,15,0.0,1.5,0.55,21.0,1.5,1.39,0.0
2017,5,17,6,30,0.0,3.0,0.5,21.0,3.0,2.77,0.0
2017,5,17,6,45,0.0,5.0,0.5,21.5,5.0,4.63,0.0
2017,5,17,7,0,0.0,7.0,0.5,22.0,7.0,6.48,0.03
2017,5,17,7,15,0.0,28.0,0.6,22.5,28.0,25.98,17.05
2017,5,17,7,30,0.0,49.0,0.7,23.0,49.0,45.53,32.11
2017,5,17,7,45,0.0,63.5,0.8,23.5,63.5,59.06,42.94
2017,5,17,8,0,0.0,78.0,0.9,24.0,78.0,72.62,53.62
2017,5,17,8,15,0.0,87.5,1.0,24.5,87.5,81.51,60.4
2017,5,17,8,30,0.0,97.0,1.1,25.0,97.0,90.22,66.96
2017,5,17,8,45,3.5,145.0,1.25,25.5,147.5,134.4,101.21
2017,5,17,9,0,7.0,193.0,1.4,26.0,198.0,178.73,134.83
2017,5,17,9,15,12.0,225.5,1.45,26.5,234.5,210.72,158.42
2017,5,17,9,30,17.0,258.0,1.5,27.0,271.0,243.47,182.3
2017,5,17,9,45,38.5,313.5,1.6,27.5,344.5,302.36,225.29
2017,5,17,10,0,60.0,369.0,1.7,28.0,418.0,367.71,272.09
2017,5,17,10,15,65.0,390.0,1.7,28.5,445.5,395.25,290.7
2017,5,17,10,30,70.0,411.0,1.7,29.0,473.0,423.38,309.68
2017,5,17,10,45,252.5,402.0,1.75,29.5,633.5,556.23,405.36
2017,5,17,11,0,435.0,393.0,1.8,30.0,794.0,705.96,508.26
2017,5,17,11,15,438.0,407.0,1.75,30.5,818.5,742.39,529.5
2017,5,17,11,30,441.0,421.0,1.7,31.0,843.0,777.92,550.62
2017,5,17,11,45,652.0,288.5,1.65,31.5,921.0,860.16,607.58
2017,5,17,12,0,863.0,156.0,1.6,32.0,999.0,939.34,656.19
2017,5,17,12,15,633.5,297.5,1.55,32.0,918.0,892.91,623.9
2017,5,17,12,30,404.0,439.0,1.5,32.0,837.0,822.6,572.78
2017,5,17,12,45,637.0,294.5,1.5,32.5,918.0,924.96,643.57
2017,5,17,13,0,870.0,150.0,1.5,33.0,999.0,1009.57,694.27
2017,5,17,13,15,867.5,149.5,1.55,33.0,986.5,1015.83,698.07
2017,5,17,13,30,865.0,149.0,1.6,33.0,974.0,1018.59,700.79
2017,5,17,13,45,862.5,146.0,1.7,33.0,953.5,1015.37,700.74
2017,5,17,14,0,860.0,143.0,1.8,33.0,933.0,1008.58,698.64
2017,5,17,14,15,852.5,141.5,1.85,33.0,904.5,994.84,691.74
2017,5,17,14,30,845.0,140.0,1.9,33.0,876.0,977.77,682.91
2017,5,17,14,45,833.0,139.0,2.0,33.0,840.0,961.95,675.46
2017,5,17,15,0,821.0,138.0,2.1,33.0,804.0,934.79,660.83
2017,5,17,15,15,808.0,135.0,2.2,32.5,762.5,901.83,643.74
2017,5,17,15,30,795.0,132.0,2.3,32.0,721.0,866.4,624.75
2017,5,17,15,45,772.5,131.0,2.45,32.0,673.0,822.7,599.05
2017,5,17,16,0,750.0,130.0,2.6,32.0,625.0,777.6,571.89
2017,5,17,16,15,727.5,125.5,2.75,31.5,574.5,730.87,544.09
2017,5,17,16,30,705.0,121.0,2.9,31.0,524.0,680.23,512.77
2017,5,17,16,45,475.5,158.0,3.05,31.0,418.0,523.0,398.76
2017,5,17,17,0,246.0,195.0,3.2,31.0,312.0,380.6,291.45
2017,5,17,17,15,230.0,172.5,3.35,30.5,271.0,335.08,258.6
2017,5,17,17,30,214.0,150.0,3.5,30.0,230.0,290.5,225.13
2017,5,17,17,45,319.5,117.0,3.65,29.5,214.5,297.08,230.9
2017,5,17,18,0,425.0,84.0,3.8,29.0,199.0,299.14,230.84
2017,5,17,18,15,347.0,71.0,3.8,28.0,150.5,229.71,174.32
2017,5,17,18,30,269.0,58.0,3.8,27.0,102.0,168.8,123.84
2017,5,17,18,45,160.5,39.5,3.85,26.5,63.0,101.79,68.93
2017,5,17,19,0,52.0,21.0,3.9,26.0,24.0,38.19,7.1
2017,5,17,19,15,26.0,10.5,3.95,25.5,12.0,14.45,0.0
2017,5,17,19,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,5,17,19,45,0.0,0.0,4.1,24.5,0.0,0.0,0.0
2017,5,17,20,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,5,17,20,15,0.0,0.0,4.15,23.5,0.0,0.0,0.0
2017,5,17,20,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,5,17,20,45,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,5,17,21,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,5,17,21,15,0.0,0.0,4.05,23.0,0.0,0.0,0.0
2017,5,17,21,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,21,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2017,5,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,5,17,22,45,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,5,17,23,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,5,17,23,15,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2017,5,17,23,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,17,23,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,18,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,18,0,15,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,18,0,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,18,0,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,5,18,1,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,1,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,1,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,1,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,2,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,2,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,2,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,2,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,5,18,3,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,18,3,15,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,5,18,3,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,3,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,4,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,4,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2017,5,18,4,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,5,18,4,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,5,18,5,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,18,5,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,18,5,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,18,5,45,31.5,12.5,3.35,22.5,14.5,11.91,0.0
2017,5,18,6,0,63.0,25.0,3.4,23.0,29.0,20.69,7.39
2017,5,18,6,15,148.5,46.0,3.55,23.0,68.5,37.11,25.29
2017,5,18,6,30,234.0,67.0,3.7,23.0,108.0,52.99,39.66
2017,5,18,6,45,117.0,77.5,3.9,23.5,98.0,63.79,49.3
2017,5,18,7,0,0.0,88.0,4.1,24.0,88.0,78.29,61.8
2017,5,18,7,15,0.0,90.0,4.3,24.5,90.0,81.27,64.18
2017,5,18,7,30,0.0,92.0,4.5,25.0,92.0,84.04,63.12
2017,5,18,7,45,0.0,88.0,4.7,25.5,88.0,81.4,60.63
2017,5,18,8,0,0.0,84.0,4.9,26.0,84.0,78.23,57.72
2017,5,18,8,15,0.0,106.5,5.05,26.5,106.5,98.43,73.5
2017,5,18,8,30,0.0,129.0,5.2,27.0,129.0,118.65,89.05
2017,5,18,8,45,28.0,207.5,5.35,27.5,226.5,192.24,145.39
2017,5,18,9,0,56.0,286.0,5.5,28.0,324.0,271.02,204.8
2017,5,18,9,15,29.5,222.5,5.55,28.5,242.5,212.42,159.74
2017,5,18,9,30,3.0,159.0,5.6,29.0,161.0,148.46,110.22
2017,5,18,9,45,10.0,217.5,5.7,29.5,225.5,205.55,153.48
2017,5,18,10,0,17.0,276.0,5.8,30.0,290.0,263.44,196.51
2017,5,18,10,15,37.0,337.5,5.8,30.0,369.5,330.94,246.66
2017,5,18,10,30,57.0,399.0,5.8,30.0,449.0,403.56,299.88
2017,5,18,10,45,41.0,376.0,5.85,30.5,413.0,376.45,278.84
2017,5,18,11,0,25.0,353.0,5.9,31.0,377.0,347.08,256.32
2017,5,18,11,15,51.0,409.0,5.9,31.0,458.0,423.21,312.17
2017,5,18,11,30,77.0,465.0,5.9,31.0,539.0,502.09,368.97
2017,5,18,11,45,49.5,409.0,5.95,31.5,457.0,430.55,316.23
2017,5,18,12,0,22.0,353.0,6.0,32.0,375.0,351.78,258.07
2017,5,18,12,15,376.0,296.0,6.0,32.0,666.0,650.75,483.61
2017,5,18,12,30,730.0,239.0,6.0,32.0,957.0,945.69,691.75
2017,5,18,12,45,374.5,284.5,6.05,32.5,653.0,659.34,487.2
2017,5,18,13,0,19.0,330.0,6.1,33.0,349.0,331.75,242.21
2017,5,18,13,15,110.5,409.5,6.1,33.0,516.0,520.14,381.19
2017,5,18,13,30,202.0,489.0,6.1,33.0,683.0,695.06,505.19
2017,5,18,13,45,106.0,349.5,6.1,33.0,451.5,459.97,338.34
2017,5,18,14,0,10.0,210.0,6.1,33.0,220.0,208.68,152.57
2017,5,18,14,15,151.0,314.0,6.1,33.0,446.5,470.05,349.43
2017,5,18,14,30,292.0,418.0,6.1,33.0,673.0,727.17,533.06
2017,5,18,14,45,189.5,401.5,6.15,33.0,564.5,597.79,440.07
2017,5,18,15,0,87.0,385.0,6.2,33.0,456.0,470.62,347.44
2017,5,18,15,15,47.5,292.5,6.25,32.5,331.0,336.22,250.25
2017,5,18,15,30,8.0,200.0,6.3,32.0,206.0,197.39,146.34
2017,5,18,15,45,123.5,250.0,6.35,32.0,332.0,367.39,278.43
2017,5,18,16,0,239.0,300.0,6.4,32.0,458.0,514.42,389.76
2017,5,18,16,15,290.5,265.0,6.4,31.5,442.0,520.57,397.04
2017,5,18,16,30,342.0,230.0,6.4,31.0,426.0,510.48,392.72
2017,5,18,16,45,388.5,205.0,6.4,31.0,406.5,502.36,388.45
2017,5,18,17,0,435.0,180.0,6.4,31.0,387.0,498.22,386.52
2017,5,18,17,15,393.0,165.5,6.35,30.5,335.5,427.22,333.27
2017,5,18,17,30,351.0,151.0,6.3,30.0,284.0,368.81,288.4
2017,5,18,17,45,297.0,134.0,6.25,29.5,233.0,305.08,238.24
2017,5,18,18,0,243.0,117.0,6.2,29.0,182.0,246.7,191.24
2017,5,18,18,15,181.5,93.5,6.0,28.5,136.0,183.26,139.56
2017,5,18,18,30,120.0,70.0,5.8,28.0,90.0,121.59,89.14
2017,5,18,18,45,66.0,43.0,5.6,27.5,53.5,69.33,46.36
2017,5,18,19,0,12.0,16.0,5.4,27.0,17.0,18.04,1.57
2017,5,18,19,15,6.0,8.0,5.3,26.5,8.5,8.65,0.0
2017,5,18,19,30,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2017,5,18,19,45,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2017,5,18,20,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2017,5,18,20,15,0.0,0.0,5.05,24.5,0.0,0.0,0.0
2017,5,18,20,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2017,5,18,20,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2017,5,18,21,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2017,5,18,21,15,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2017,5,18,21,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2017,5,18,21,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2017,5,18,22,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,5,18,22,15,0.0,0.0,4.45,23.5,0.0,0.0,0.0
2017,5,18,22,30,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2017,5,18,22,45,0.0,0.0,4.35,23.0,0.0,0.0,0.0
2017,5,18,23,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2017,5,18,23,15,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2017,5,18,23,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,5,18,23,45,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,5,19,0,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,5,19,0,15,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,5,19,0,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,5,19,0,45,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2017,5,19,1,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2017,5,19,1,15,0.0,0.0,4.35,22.5,0.0,0.0,0.0
2017,5,19,1,30,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2017,5,19,1,45,0.0,0.0,4.45,22.0,0.0,0.0,0.0
2017,5,19,2,0,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,19,2,15,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,19,2,30,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,19,2,45,0.0,0.0,4.55,22.0,0.0,0.0,0.0
2017,5,19,3,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,19,3,15,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,19,3,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,19,3,45,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,19,4,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,19,4,15,0.0,0.0,4.55,22.0,0.0,0.0,0.0
2017,5,19,4,30,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,19,4,45,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,19,5,0,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,19,5,15,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,19,5,30,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,19,5,45,15.0,11.0,4.55,22.0,12.0,10.48,0.0
2017,5,19,6,0,30.0,22.0,4.6,22.0,24.0,19.31,6.99
2017,5,19,6,15,90.0,48.0,4.75,22.5,62.0,39.95,27.75
2017,5,19,6,30,150.0,74.0,4.9,23.0,100.0,57.86,43.82
2017,5,19,6,45,75.0,52.5,5.1,23.5,65.5,45.24,33.4
2017,5,19,7,0,0.0,31.0,5.3,24.0,31.0,28.76,19.25
2017,5,19,7,15,0.0,46.5,5.4,24.5,46.5,43.2,31.62
2017,5,19,7,30,0.0,62.0,5.5,25.0,62.0,57.66,41.67
2017,5,19,7,45,0.0,104.5,5.65,25.5,104.5,95.5,72.04
2017,5,19,8,0,0.0,147.0,5.8,26.0,147.0,132.1,100.84
2017,5,19,8,15,159.0,193.5,5.85,26.5,286.0,195.77,144.51
2017,5,19,8,30,318.0,240.0,5.9,27.0,425.0,282.67,207.69
2017,5,19,8,45,289.0,270.5,6.0,27.5,450.5,319.72,238.15
2017,5,19,9,0,260.0,301.0,6.1,28.0,476.0,353.6,265.27
2017,5,19,9,15,471.0,246.0,6.15,28.5,589.0,418.33,313.99
2017,5,19,9,30,682.0,191.0,6.2,29.0,702.0,506.25,381.28
2017,5,19,9,45,702.5,192.0,6.3,30.0,743.5,557.37,419.85
2017,5,19,10,0,723.0,193.0,6.4,31.0,785.0,609.2,457.93
2017,5,19,10,15,401.5,306.0,6.45,31.0,637.0,536.83,402.29
2017,5,19,10,30,80.0,419.0,6.5,31.0,489.0,437.16,323.75
2017,5,19,10,45,422.0,310.0,6.55,31.5,698.0,599.77,448.71
2017,5,19,11,0,764.0,201.0,6.6,32.0,907.0,788.05,587.69
2017,5,19,11,15,514.0,340.5,6.6,32.5,820.0,744.19,549.02
2017,5,19,11,30,264.0,480.0,6.6,33.0,733.0,679.03,495.43
2017,5,19,11,45,170.0,478.5,6.6,33.5,643.0,605.67,441.07
2017,5,19,12,0,76.0,477.0,6.6,34.0,553.0,523.4,379.74
2017,5,19,12,15,50.5,428.0,6.6,34.0,478.5,457.29,332.53
2017,5,19,12,30,25.0,379.0,6.6,34.0,404.0,388.82,282.99
2017,5,19,12,45,59.0,433.5,6.6,34.0,492.0,477.85,347.82
2017,5,19,13,0,93.0,488.0,6.6,34.0,580.0,568.73,412.63
2017,5,19,13,15,53.0,368.0,6.55,34.0,420.5,412.15,300.96
2017,5,19,13,30,13.0,248.0,6.5,34.0,261.0,247.87,180.81
2017,5,19,13,45,115.5,356.5,6.5,34.0,463.5,476.35,350.45
2017,5,19,14,0,218.0,465.0,6.5,34.0,666.0,691.36,503.36
2017,5,19,14,15,466.5,337.0,6.45,34.0,750.0,826.07,604.02
2017,5,19,14,30,715.0,209.0,6.4,34.0,834.0,936.11,684.52
2017,5,19,14,45,548.5,280.0,6.4,34.0,748.0,837.16,614.82
2017,5,19,15,0,382.0,351.0,6.4,34.0,662.0,734.97,540.73
2017,5,19,15,15,242.0,350.0,6.35,33.5,543.5,598.52,443.54
2017,5,19,15,30,102.0,349.0,6.3,33.0,425.0,445.16,331.22
2017,5,19,15,45,63.5,299.0,6.3,32.5,345.5,357.1,267.35
2017,5,19,16,0,25.0,249.0,6.3,32.0,266.0,261.37,196.01
2017,5,19,16,15,126.0,250.0,6.2,31.5,324.0,363.18,276.79
2017,5,19,16,30,227.0,251.0,6.1,31.0,382.0,436.86,335.33
2017,5,19,16,45,311.5,210.5,6.0,31.0,370.5,453.72,350.33
2017,5,19,17,0,396.0,170.0,5.9,31.0,359.0,461.5,358.09
2017,5,19,17,15,347.5,160.5,5.75,30.5,311.5,393.46,306.6
2017,5,19,17,30,299.0,151.0,5.6,30.0,264.0,339.31,264.76
2017,5,19,17,45,264.0,130.5,5.45,29.5,218.5,283.99,221.33
2017,5,19,18,0,229.0,110.0,5.3,29.0,173.0,231.9,179.43
2017,5,19,18,15,177.5,88.0,5.1,28.5,130.0,174.85,132.87
2017,5,19,18,30,126.0,66.0,4.9,28.0,87.0,118.28,86.45
2017,5,19,18,45,67.0,43.0,4.7,27.5,54.0,69.34,46.47
2017,5,19,19,0,8.0,20.0,4.5,27.0,21.0,21.79,4.26
2017,5,19,19,15,4.0,10.0,4.35,26.5,10.5,10.22,0.0
2017,5,19,19,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,5,19,19,45,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2017,5,19,20,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,5,19,20,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2017,5,19,20,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,19,20,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,5,19,21,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,19,21,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2017,5,19,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,19,21,45,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2017,5,19,22,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,19,22,15,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,19,22,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,19,22,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2017,5,19,23,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,19,23,15,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2017,5,19,23,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,19,23,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,20,0,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,20,0,15,0.0,0.0,3.8,22.5,0.0,0.0,0.0
2017,5,20,0,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,20,0,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,20,1,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,20,1,15,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,20,1,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,20,1,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,5,20,2,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,20,2,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,5,20,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,5,20,2,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,5,20,3,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,5,20,3,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,5,20,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,5,20,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,5,20,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,5,20,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,5,20,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,5,20,4,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,5,20,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,5,20,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,5,20,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,20,5,45,0.0,2.5,1.8,22.0,2.5,2.38,0.0
2017,5,20,6,0,0.0,5.0,1.9,22.0,5.0,4.62,0.0
2017,5,20,6,15,0.0,13.0,1.95,22.0,13.0,12.04,4.48
2017,5,20,6,30,0.0,21.0,2.0,22.0,21.0,19.47,11.14
2017,5,20,6,45,0.0,30.5,2.15,22.5,30.5,28.3,18.94
2017,5,20,7,0,0.0,40.0,2.3,23.0,40.0,37.14,26.63
2017,5,20,7,15,0.0,52.0,2.4,23.0,52.0,48.32,36.27
2017,5,20,7,30,0.0,64.0,2.5,23.0,64.0,59.53,43.55
2017,5,20,7,45,0.0,36.0,2.65,23.5,36.0,33.44,21.92
2017,5,20,8,0,0.0,8.0,2.8,24.0,8.0,7.42,0.44
2017,5,20,8,15,0.0,18.0,2.95,24.0,18.0,16.72,8.03
2017,5,20,8,30,0.0,28.0,3.1,24.0,28.0,26.03,15.56
2017,5,20,8,45,0.0,31.5,3.3,24.5,31.5,29.3,18.1
2017,5,20,9,0,0.0,35.0,3.5,25.0,35.0,32.58,20.61
2017,5,20,9,15,0.0,71.0,3.7,25.5,71.0,66.19,47.29
2017,5,20,9,30,0.0,107.0,3.9,26.0,107.0,99.66,73.4
2017,5,20,9,45,0.0,104.5,4.15,26.5,104.5,97.41,71.3
2017,5,20,10,0,0.0,102.0,4.4,27.0,102.0,95.15,69.24
2017,5,20,10,15,0.0,100.5,4.0,27.0,100.5,93.79,68.05
2017,5,20,10,30,0.0,99.0,3.6,27.0,99.0,92.43,66.88
2017,5,20,10,45,0.0,110.5,3.25,27.5,110.5,103.16,74.92
2017,5,20,11,0,0.0,122.0,2.9,28.0,122.0,113.93,82.92
2017,5,20,11,15,4.0,150.5,2.8,28.0,154.5,143.86,105.83
2017,5,20,11,30,8.0,179.0,2.7,28.0,187.0,174.19,128.81
2017,5,20,11,45,10.0,206.5,2.6,28.5,216.5,202.21,149.48
2017,5,20,12,0,12.0,234.0,2.5,29.0,246.0,230.49,170.1
2017,5,20,12,15,18.5,305.5,2.6,29.0,324.0,304.87,224.81
2017,5,20,12,30,25.0,377.0,2.7,29.0,402.0,386.74,283.77
2017,5,20,12,45,156.5,431.0,2.8,29.0,584.5,577.38,422.07
2017,5,20,13,0,288.0,485.0,2.9,29.0,767.0,772.86,556.8
2017,5,20,13,15,157.5,430.0,2.85,28.5,584.5,586.78,427.78
2017,5,20,13,30,27.0,375.0,2.8,28.0,402.0,394.9,290.31
2017,5,20,13,45,17.5,278.5,2.75,28.0,296.0,282.08,209.15
2017,5,20,14,0,8.0,182.0,2.7,28.0,190.0,179.76,133.07
2017,5,20,14,15,7.0,178.5,2.4,28.0,185.5,175.42,130.01
2017,5,20,14,30,6.0,175.0,2.1,28.0,181.0,171.07,126.77
2017,5,20,14,45,76.0,287.0,1.8,28.0,349.5,357.4,267.53
2017,5,20,15,0,146.0,399.0,1.5,28.0,518.0,552.14,405.11
2017,5,20,15,15,136.5,376.5,1.35,27.5,483.0,518.19,380.82
2017,5,20,15,30,127.0,354.0,1.2,27.0,448.0,483.98,357.83
2017,5,20,15,45,266.0,308.0,1.05,26.5,489.5,563.27,418.33
2017,5,20,16,0,405.0,262.0,0.9,26.0,531.0,620.84,461.5
2017,5,20,16,15,313.0,257.0,1.55,25.5,455.5,529.07,401.16
2017,5,20,16,30,221.0,252.0,2.2,25.0,380.0,433.24,334.01
2017,5,20,16,45,123.0,214.5,2.85,24.5,285.0,314.78,245.56
2017,5,20,17,0,25.0,177.0,3.5,24.0,190.0,188.36,146.54
2017,5,20,17,15,17.5,156.0,3.85,23.0,164.5,162.24,126.85
2017,5,20,17,30,10.0,135.0,4.2,22.0,139.0,136.79,107.05
2017,5,20,17,45,96.5,130.0,4.6,21.5,157.5,190.27,151.8
2017,5,20,18,0,183.0,125.0,5.0,21.0,176.0,222.23,177.37
2017,5,20,18,15,136.0,97.5,4.9,20.5,130.5,163.96,128.61
2017,5,20,18,30,89.0,70.0,4.8,20.0,85.0,110.37,83.53
2017,5,20,18,45,44.5,43.5,4.75,19.5,51.0,63.28,43.93
2017,5,20,19,0,0.0,17.0,4.7,19.0,17.0,15.78,2.58
2017,5,20,19,15,0.0,8.5,4.5,18.5,8.5,8.1,0.0
2017,5,20,19,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,5,20,19,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,5,20,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,5,20,20,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,5,20,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,5,20,20,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,5,20,21,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,20,21,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,20,21,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,20,21,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,20,22,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,20,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,20,22,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,20,22,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,5,20,23,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,5,20,23,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,5,20,23,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,5,20,23,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,5,21,0,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,5,21,0,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,5,21,0,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,5,21,0,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,5,21,1,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,5,21,1,15,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,5,21,1,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,5,21,1,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,5,21,2,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,5,21,2,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,5,21,2,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,5,21,2,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,5,21,3,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,5,21,3,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,5,21,3,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,5,21,3,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,5,21,4,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,4,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,21,4,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,21,4,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,5,21,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,21,5,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,21,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,21,5,45,0.0,1.5,3.05,18.0,1.5,1.43,0.0
2017,5,21,6,0,0.0,3.0,3.1,18.0,3.0,2.77,0.0
2017,5,21,6,15,0.0,10.5,3.2,18.0,10.5,9.72,2.65
2017,5,21,6,30,0.0,18.0,3.3,18.0,18.0,16.68,8.95
2017,5,21,6,45,0.0,28.0,3.45,18.5,28.0,25.97,17.25
2017,5,21,7,0,0.0,38.0,3.6,19.0,38.0,35.28,25.47
2017,5,21,7,15,0.0,49.5,3.75,19.0,49.5,45.99,34.85
2017,5,21,7,30,0.0,61.0,3.9,19.0,61.0,56.72,41.96
2017,5,21,7,45,0.0,92.5,4.05,19.5,92.5,85.32,65.36
2017,5,21,8,0,0.0,124.0,4.2,20.0,124.0,112.95,87.56
2017,5,21,8,15,0.0,127.0,4.3,20.0,127.0,116.33,89.95
2017,5,21,8,30,0.0,130.0,4.4,20.0,130.0,119.54,92.22
2017,5,21,8,45,1.0,147.0,4.55,20.0,148.0,135.33,104.61
2017,5,21,9,0,2.0,164.0,4.7,20.0,166.0,151.33,117.08
2017,5,21,9,15,4.5,180.0,4.7,20.0,184.0,167.31,129.46
2017,5,21,9,30,7.0,196.0,4.7,20.0,202.0,183.64,142.07
2017,5,21,9,45,7.5,207.5,4.7,20.5,214.0,195.17,150.56
2017,5,21,10,0,8.0,219.0,4.7,21.0,226.0,206.79,159.07
2017,5,21,10,15,15.5,278.5,4.6,21.0,292.5,266.44,205.07
2017,5,21,10,30,23.0,338.0,4.5,21.0,359.0,327.1,251.05
2017,5,21,10,45,24.5,348.0,4.4,21.5,371.0,339.55,259.49
2017,5,21,11,0,26.0,358.0,4.3,22.0,383.0,352.11,268.09
2017,5,21,11,15,44.5,404.5,4.2,22.0,447.5,413.3,313.78
2017,5,21,11,30,63.0,451.0,4.1,22.0,512.0,476.53,360.18
2017,5,21,11,45,81.5,471.0,4.05,22.0,550.5,516.77,389.52
2017,5,21,12,0,100.0,491.0,4.0,22.0,589.0,558.2,419.55
2017,5,21,12,15,104.0,495.0,4.1,22.0,597.5,571.59,429.26
2017,5,21,12,30,108.0,499.0,4.2,22.0,606.0,584.72,438.95
2017,5,21,12,45,90.5,486.0,4.3,22.0,575.0,559.82,420.79
2017,5,21,13,0,73.0,473.0,4.4,22.0,544.0,533.62,401.84
2017,5,21,13,15,68.0,462.0,4.55,22.0,528.0,520.78,393.08
2017,5,21,13,30,63.0,451.0,4.7,22.0,512.0,507.3,383.77
2017,5,21,13,45,63.5,441.0,4.85,22.0,501.5,499.81,379.03
2017,5,21,14,0,64.0,431.0,5.0,22.0,491.0,491.89,373.95
2017,5,21,14,15,58.5,411.5,5.05,21.5,465.0,467.8,357.29
2017,5,21,14,30,53.0,392.0,5.1,21.0,439.0,443.35,340.26
2017,5,21,14,45,55.5,378.5,5.2,21.0,425.5,432.61,333.09
2017,5,21,15,0,58.0,365.0,5.3,21.0,412.0,421.49,325.6
2017,5,21,15,15,31.5,273.0,5.35,21.0,298.5,300.8,233.48
2017,5,21,15,30,5.0,181.0,5.4,21.0,185.0,175.99,135.72
2017,5,21,15,45,2.5,149.0,5.45,21.0,151.0,142.7,109.66
2017,5,21,16,0,0.0,117.0,5.5,21.0,117.0,109.7,83.45
2017,5,21,16,15,0.0,79.0,5.35,20.5,79.0,73.61,54.64
2017,5,21,16,30,0.0,41.0,5.2,20.0,41.0,38.13,25.85
2017,5,21,16,45,0.0,32.5,5.1,19.5,32.5,30.2,19.45
2017,5,21,17,0,0.0,24.0,5.0,19.0,24.0,22.28,12.99
2017,5,21,17,15,0.0,21.0,4.8,18.5,21.0,19.49,10.74
2017,5,21,17,30,0.0,18.0,4.6,18.0,18.0,16.69,8.46
2017,5,21,17,45,0.0,14.5,4.45,18.0,14.5,13.44,5.74
2017,5,21,18,0,0.0,11.0,4.3,18.0,11.0,10.19,2.99
2017,5,21,18,15,0.0,7.5,4.3,17.5,7.5,6.94,0.22
2017,5,21,18,30,0.0,4.0,4.3,17.0,4.0,3.7,0.0
2017,5,21,18,45,0.0,2.0,4.3,17.0,2.0,1.85,0.0
2017,5,21,19,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,5,21,19,15,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2017,5,21,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,5,21,19,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,5,21,20,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,5,21,20,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,5,21,20,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,5,21,20,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2017,5,21,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,5,21,21,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,5,21,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,5,21,21,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,5,21,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,5,21,22,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2017,5,21,22,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,5,21,22,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,5,21,23,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,5,21,23,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,5,21,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,5,21,23,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,22,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,5,22,0,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,5,22,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,5,22,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,22,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,5,22,1,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,5,22,1,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,5,22,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,5,22,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,5,22,2,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,5,22,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,5,22,2,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,5,22,3,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,5,22,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,5,22,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,5,22,3,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,5,22,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,5,22,4,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,5,22,4,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,5,22,4,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,5,22,5,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,5,22,5,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,5,22,5,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,5,22,5,45,23.5,12.5,3.45,15.0,14.5,11.91,0.0
2017,5,22,6,0,47.0,25.0,3.4,15.0,29.0,21.73,10.05
2017,5,22,6,15,112.5,49.0,3.4,15.0,67.0,39.34,28.3
2017,5,22,6,30,178.0,73.0,3.4,15.0,105.0,57.23,44.82
2017,5,22,6,45,89.0,57.0,3.4,15.5,73.0,48.78,37.73
2017,5,22,7,0,0.0,41.0,3.4,16.0,41.0,38.07,28.29
2017,5,22,7,15,0.0,39.0,3.4,16.0,39.0,36.21,26.62
2017,5,22,7,30,0.0,37.0,3.4,16.0,37.0,34.36,23.57
2017,5,22,7,45,0.0,85.5,3.4,16.5,85.5,79.27,61.12
2017,5,22,8,0,0.0,134.0,3.4,17.0,134.0,121.37,95.49
2017,5,22,8,15,0.0,145.0,3.45,17.5,145.0,131.77,103.38
2017,5,22,8,30,0.0,156.0,3.5,18.0,156.0,142.14,111.19
2017,5,22,8,45,6.5,189.5,3.6,18.5,194.0,174.11,136.12
2017,5,22,9,0,13.0,223.0,3.7,19.0,232.0,207.02,161.5
2017,5,22,9,15,29.5,271.0,3.85,19.5,293.0,253.0,196.77
2017,5,22,9,30,46.0,319.0,4.0,20.0,354.0,305.56,236.72
2017,5,22,9,45,29.5,283.5,4.15,20.5,306.5,271.36,209.56
2017,5,22,10,0,13.0,248.0,4.3,21.0,259.0,235.88,181.46
2017,5,22,10,15,9.5,208.5,4.45,21.0,216.5,199.14,152.77
2017,5,22,10,30,6.0,169.0,4.6,21.0,174.0,161.31,123.04
2017,5,22,10,45,19.0,274.5,4.85,21.5,292.0,268.42,206.05
2017,5,22,11,0,32.0,380.0,5.1,22.0,410.0,376.73,287.68
2017,5,22,11,15,29.5,378.5,5.15,22.0,407.0,376.94,287.35
2017,5,22,11,30,27.0,377.0,5.2,22.0,404.0,376.77,287.03
2017,5,22,11,45,23.5,358.5,5.3,22.5,382.0,356.4,271.12
2017,5,22,12,0,20.0,340.0,5.4,23.0,360.0,337.48,256.35
2017,5,22,12,15,17.0,299.0,5.05,23.0,316.0,297.24,225.76
2017,5,22,12,30,14.0,258.0,4.7,23.0,272.0,256.43,194.65
2017,5,22,12,45,11.0,220.0,4.35,23.5,231.5,218.02,164.9
2017,5,22,13,0,8.0,182.0,4.0,24.0,191.0,179.3,134.89
2017,5,22,13,15,11.5,232.5,3.7,24.0,244.5,231.13,174.64
2017,5,22,13,30,15.0,283.0,3.4,24.0,298.0,283.49,214.12
2017,5,22,13,45,19.0,313.5,3.15,24.0,332.0,317.48,239.5
2017,5,22,14,0,23.0,344.0,2.9,24.0,366.0,351.8,264.92
2017,5,22,14,15,23.0,334.5,2.85,24.0,356.0,342.96,258.54
2017,5,22,14,30,23.0,325.0,2.8,24.0,346.0,334.01,252.25
2017,5,22,14,45,63.0,358.5,2.8,24.5,411.5,418.69,315.95
2017,5,22,15,0,103.0,392.0,2.8,25.0,477.0,492.19,369.91
2017,5,22,15,15,55.5,300.0,2.8,25.0,345.5,350.85,265.9
2017,5,22,15,30,8.0,208.0,2.8,25.0,214.0,205.14,155.38
2017,5,22,15,45,4.0,154.0,2.85,25.0,157.0,148.84,112.41
2017,5,22,16,0,0.0,100.0,2.9,25.0,100.0,93.39,69.06
2017,5,22,16,15,0.0,119.0,2.9,24.5,119.0,111.71,84.04
2017,5,22,16,30,0.0,138.0,2.9,24.0,138.0,130.48,99.4
2017,5,22,16,45,0.0,137.5,2.9,24.0,137.5,130.42,99.7
2017,5,22,17,0,0.0,137.0,2.9,24.0,137.0,130.57,100.2
2017,5,22,17,15,0.0,119.5,2.8,23.5,119.5,113.69,87.2
2017,5,22,17,30,0.0,102.0,2.7,23.0,102.0,96.81,73.98
2017,5,22,17,45,248.5,88.0,2.6,23.0,157.5,235.66,188.08
2017,5,22,18,0,497.0,74.0,2.5,23.0,213.0,324.46,255.54
2017,5,22,18,15,423.5,63.5,2.25,22.0,163.5,254.78,197.25
2017,5,22,18,30,350.0,53.0,2.0,21.0,114.0,190.94,143.15
2017,5,22,18,45,241.5,38.5,1.75,20.5,73.0,123.41,86.42
2017,5,22,19,0,133.0,24.0,1.5,20.0,32.0,65.1,29.25
2017,5,22,19,15,66.5,12.0,1.6,19.5,16.0,23.0,0.0
2017,5,22,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,5,22,19,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,22,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,5,22,20,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2017,5,22,20,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,22,20,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,5,22,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,22,21,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2017,5,22,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,5,22,21,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,22,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,5,22,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,5,22,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,5,22,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,5,22,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,5,22,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,5,22,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,5,22,23,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,5,23,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,5,23,0,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,5,23,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,5,23,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,5,23,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,5,23,1,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,5,23,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,1,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,5,23,2,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,5,23,2,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,5,23,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,2,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,3,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,3,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,5,23,4,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,5,23,4,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,4,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,5,23,4,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2017,5,23,5,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,5,23,5,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2017,5,23,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,5,23,5,45,59.0,13.5,0.5,16.5,18.0,12.87,0.0
2017,5,23,6,0,118.0,27.0,0.6,17.0,36.0,21.15,9.82
2017,5,23,6,15,211.5,44.5,0.8,17.5,76.5,34.3,23.79
2017,5,23,6,30,305.0,62.0,1.0,18.0,117.0,46.86,35.33
2017,5,23,6,45,152.5,63.5,1.2,18.5,91.0,50.31,38.63
2017,5,23,7,0,0.0,65.0,1.4,19.0,65.0,59.97,47.11
2017,5,23,7,15,0.0,75.0,1.5,19.5,75.0,69.11,54.91
2017,5,23,7,30,0.0,85.0,1.6,20.0,85.0,78.27,59.58
2017,5,23,7,45,4.5,124.5,1.7,21.0,127.0,112.6,86.91
2017,5,23,8,0,9.0,164.0,1.8,22.0,169.0,147.41,113.87
2017,5,23,8,15,13.5,185.5,1.8,22.5,193.5,168.43,129.64
2017,5,23,8,30,18.0,207.0,1.8,23.0,218.0,190.14,145.83
2017,5,23,8,45,11.5,196.0,1.8,23.5,203.0,181.34,138.46
2017,5,23,9,0,5.0,185.0,1.8,24.0,188.0,170.96,129.91
2017,5,23,9,15,21.0,246.0,1.75,24.0,262.0,232.49,176.78
