Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,23,9,30,37.0,307.0,1.7,24.0,336.0,290.98,220.32
2017,5,23,9,45,46.0,336.0,1.65,24.5,373.5,325.2,244.72
2017,5,23,10,0,55.0,365.0,1.6,25.0,411.0,360.67,269.76
2017,5,23,10,15,34.5,317.5,1.55,25.5,347.0,311.29,232.44
2017,5,23,10,30,14.0,270.0,1.5,26.0,283.0,259.22,193.16
2017,5,23,10,45,404.5,224.5,1.5,26.5,599.0,508.72,382.45
2017,5,23,11,0,795.0,179.0,1.5,27.0,915.0,790.47,577.53
2017,5,23,11,15,800.0,180.0,1.5,27.0,934.5,827.2,598.12
2017,5,23,11,30,805.0,181.0,1.5,27.0,954.0,861.77,619.66
2017,5,23,11,45,812.5,178.5,1.5,27.5,967.0,892.99,637.67
2017,5,23,12,0,820.0,176.0,1.5,28.0,980.0,921.85,654.05
2017,5,23,12,15,494.5,343.5,1.55,28.0,829.0,804.59,574.23
2017,5,23,12,30,169.0,511.0,1.6,28.0,678.0,659.9,470.65
2017,5,23,12,45,484.0,350.5,1.65,28.0,825.5,828.0,592.87
2017,5,23,13,0,799.0,190.0,1.7,28.0,973.0,983.94,696.27
2017,5,23,13,15,440.5,329.0,1.75,28.0,760.0,781.62,560.75
2017,5,23,13,30,82.0,468.0,1.8,28.0,547.0,543.02,391.69
2017,5,23,13,45,426.5,330.0,1.9,28.0,725.5,777.22,563.5
2017,5,23,14,0,771.0,192.0,2.0,28.0,904.0,975.66,697.03
2017,5,23,14,15,762.5,189.5,2.3,27.5,876.0,960.99,690.94
2017,5,23,14,30,754.0,187.0,2.6,27.0,848.0,943.26,684.67
2017,5,23,14,45,379.5,179.5,2.9,26.5,512.5,566.29,428.75
2017,5,23,15,0,5.0,172.0,3.2,26.0,177.0,167.15,124.78
2017,5,23,15,15,2.5,148.5,3.75,25.5,151.0,142.15,106.56
2017,5,23,15,30,0.0,125.0,4.3,25.0,125.0,117.31,87.55
2017,5,23,15,45,42.5,212.0,4.85,24.5,240.5,246.74,190.71
2017,5,23,16,0,85.0,299.0,5.4,24.0,356.0,374.06,290.51
2017,5,23,16,15,42.5,194.5,5.9,23.0,223.0,227.19,177.49
2017,5,23,16,30,0.0,90.0,6.4,22.0,90.0,83.87,62.78
2017,5,23,16,45,0.0,55.5,6.9,21.0,55.5,51.63,36.93
2017,5,23,17,0,0.0,21.0,7.4,20.0,21.0,19.5,10.58
2017,5,23,17,15,0.0,18.5,7.1,19.5,18.5,17.17,8.72
2017,5,23,17,30,0.0,16.0,6.8,19.0,16.0,14.84,6.84
2017,5,23,17,45,0.0,13.5,6.55,18.5,13.5,12.51,4.92
2017,5,23,18,0,0.0,11.0,6.3,18.0,11.0,10.19,2.98
2017,5,23,18,15,159.0,33.5,5.9,17.5,61.5,108.53,84.58
2017,5,23,18,30,318.0,56.0,5.5,17.0,112.0,183.38,141.03
2017,5,23,18,45,223.0,40.5,5.15,17.0,72.5,120.45,86.27
2017,5,23,19,0,128.0,25.0,4.8,17.0,33.0,65.47,31.69
2017,5,23,19,15,64.0,12.5,4.7,16.5,16.5,23.09,0.0
2017,5,23,19,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,5,23,19,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,5,23,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,5,23,20,15,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2017,5,23,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,5,23,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2017,5,23,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,5,23,21,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2017,5,23,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,5,23,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,5,23,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,5,23,22,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2017,5,23,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,5,23,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,5,23,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,23,23,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2017,5,23,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,23,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,5,24,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,24,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,5,24,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,24,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,5,24,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,24,1,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2017,5,24,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,24,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,5,24,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,24,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,5,24,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,24,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,24,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,24,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,5,24,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,24,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,24,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,5,24,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,5,24,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,24,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,5,24,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,5,24,5,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2017,5,24,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,24,5,45,86.0,14.0,3.4,12.5,20.5,13.34,0.0
2017,5,24,6,0,172.0,28.0,3.7,13.0,41.0,21.99,10.84
2017,5,24,6,15,286.0,42.0,3.65,13.5,85.0,32.35,22.49
2017,5,24,6,30,400.0,56.0,3.6,14.0,129.0,43.3,32.75
2017,5,24,6,45,472.5,66.0,3.55,15.0,181.5,48.92,37.96
2017,5,24,7,0,545.0,76.0,3.5,16.0,234.0,54.24,42.62
2017,5,24,7,15,596.0,83.5,3.6,17.0,289.5,57.1,44.93
2017,5,24,7,30,647.0,91.0,3.7,18.0,345.0,83.24,50.05
2017,5,24,7,45,686.0,96.0,3.8,19.5,401.5,132.32,76.04
2017,5,24,8,0,725.0,101.0,3.9,21.0,458.0,186.07,115.08
2017,5,24,8,15,751.5,105.5,3.9,21.5,512.5,241.18,160.79
2017,5,24,8,30,778.0,110.0,3.9,22.0,567.0,303.19,213.65
2017,5,24,8,45,801.0,112.5,3.95,23.0,619.0,360.2,262.25
2017,5,24,9,0,824.0,115.0,4.0,24.0,671.0,418.99,311.21
2017,5,24,9,15,838.5,118.0,3.95,24.5,717.5,475.91,357.95
2017,5,24,9,30,853.0,121.0,3.9,25.0,764.0,533.1,403.35
2017,5,24,9,45,866.5,122.5,3.9,25.5,806.0,590.77,447.66
2017,5,24,10,0,880.0,124.0,3.9,26.0,848.0,645.02,488.16
2017,5,24,10,15,888.5,126.0,3.85,26.0,883.0,695.72,525.77
2017,5,24,10,30,897.0,128.0,3.8,26.0,918.0,744.97,561.42
2017,5,24,10,45,906.5,127.0,3.8,26.5,946.5,790.65,591.51
2017,5,24,11,0,916.0,126.0,3.8,27.0,975.0,834.47,619.41
2017,5,24,11,15,920.0,127.0,3.8,27.0,995.0,873.52,645.0
2017,5,24,11,30,924.0,128.0,3.8,27.0,1015.0,909.93,668.68
2017,5,24,11,45,934.5,122.5,3.8,27.5,1029.5,943.36,688.9
2017,5,24,12,0,945.0,117.0,3.8,28.0,1044.0,974.12,707.22
2017,5,24,12,15,945.5,117.0,3.75,28.0,1047.5,997.87,722.0
2017,5,24,12,30,946.0,117.0,3.7,28.0,1051.0,1018.35,734.71
2017,5,24,12,45,947.5,115.0,3.7,28.5,1047.0,1034.54,743.56
2017,5,24,13,0,949.0,113.0,3.7,29.0,1043.0,1047.21,750.25
2017,5,24,13,15,946.5,112.5,3.6,29.0,1030.0,1053.74,753.89
2017,5,24,13,30,944.0,112.0,3.5,29.0,1017.0,1056.49,755.26
2017,5,24,13,45,942.0,109.5,3.45,29.5,996.5,1053.93,752.28
2017,5,24,14,0,940.0,107.0,3.4,30.0,976.0,1047.54,747.04
2017,5,24,14,15,934.0,106.0,3.3,30.0,947.5,1034.99,739.16
2017,5,24,14,30,928.0,105.0,3.2,30.0,919.0,1018.83,729.15
2017,5,24,14,45,918.0,104.0,3.1,30.0,883.0,995.35,714.56
2017,5,24,15,0,908.0,103.0,3.0,30.0,847.0,968.66,698.03
2017,5,24,15,15,897.5,101.0,2.9,30.0,805.0,937.41,678.59
2017,5,24,15,30,887.0,99.0,2.8,30.0,763.0,903.34,657.32
2017,5,24,15,45,875.0,96.0,2.7,30.0,716.5,864.29,632.7
2017,5,24,16,0,863.0,93.0,2.6,30.0,670.0,822.94,606.45
2017,5,24,16,15,845.0,90.0,2.4,29.5,618.5,774.82,575.91
2017,5,24,16,30,827.0,87.0,2.2,29.0,567.0,730.21,547.42
2017,5,24,16,45,804.0,83.0,2.05,29.0,512.5,674.71,510.16
2017,5,24,17,0,781.0,79.0,1.9,29.0,458.0,618.93,471.15
2017,5,24,17,15,748.0,74.5,1.6,28.5,402.0,556.45,425.57
2017,5,24,17,30,715.0,70.0,1.3,28.0,346.0,495.32,379.62
2017,5,24,17,45,667.0,65.0,1.05,27.5,290.0,429.1,328.62
2017,5,24,18,0,619.0,60.0,0.8,27.0,234.0,365.3,277.77
2017,5,24,18,15,547.0,52.5,0.85,26.0,181.5,293.05,220.5
2017,5,24,18,30,475.0,45.0,0.9,25.0,129.0,228.09,166.83
2017,5,24,18,45,354.0,34.0,0.95,24.5,84.5,152.83,104.94
2017,5,24,19,0,233.0,23.0,1.0,24.0,40.0,88.95,43.76
2017,5,24,19,15,116.5,11.5,1.1,23.0,20.0,31.37,0.0
2017,5,24,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,5,24,19,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2017,5,24,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,24,20,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2017,5,24,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,5,24,20,45,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2017,5,24,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,5,24,21,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2017,5,24,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,24,21,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,5,24,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,24,22,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,24,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,24,22,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,24,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,24,23,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2017,5,24,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,24,23,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,5,25,0,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,5,25,0,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,5,25,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,5,25,0,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,5,25,1,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,5,25,1,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2017,5,25,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,5,25,1,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,5,25,2,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,25,2,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,25,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,5,25,2,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,25,3,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,25,3,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,5,25,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,25,3,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,5,25,4,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,5,25,4,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2017,5,25,4,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,5,25,4,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,5,25,5,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,5,25,5,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,5,25,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,5,25,5,45,122.0,13.0,3.95,15.5,22.5,12.39,0.0
2017,5,25,6,0,244.0,26.0,4.1,16.0,45.0,20.9,10.04
2017,5,25,6,15,358.5,37.0,4.25,16.5,90.0,28.69,19.06
2017,5,25,6,30,473.0,48.0,4.4,17.0,135.0,36.05,26.0
2017,5,25,6,45,543.5,55.5,4.6,18.0,187.5,39.94,29.59
2017,5,25,7,0,614.0,63.0,4.8,19.0,240.0,43.65,32.81
2017,5,25,7,15,660.0,68.5,5.2,19.5,295.5,45.53,34.35
2017,5,25,7,30,706.0,74.0,5.6,20.0,351.0,77.0,43.14
2017,5,25,7,45,737.5,78.5,6.1,21.0,406.5,128.03,70.12
2017,5,25,8,0,769.0,83.0,6.6,22.0,462.0,182.8,110.53
2017,5,25,8,15,792.0,86.5,6.7,22.5,515.5,238.43,157.3
2017,5,25,8,30,815.0,90.0,6.8,23.0,569.0,296.3,207.87
2017,5,25,8,45,829.0,94.5,6.95,24.0,618.0,354.01,258.25
2017,5,25,9,0,843.0,99.0,7.1,25.0,667.0,416.88,311.52
2017,5,25,9,15,855.5,101.5,7.1,25.5,712.5,472.87,358.71
2017,5,25,9,30,868.0,104.0,7.1,26.0,758.0,528.8,404.46
2017,5,25,9,45,873.5,108.5,7.15,27.0,797.0,582.27,446.17
2017,5,25,10,0,879.0,113.0,7.2,28.0,836.0,634.5,485.52
2017,5,25,10,15,886.5,114.5,7.1,28.5,870.0,683.93,522.36
2017,5,25,10,30,894.0,116.0,7.0,29.0,904.0,731.84,557.05
2017,5,25,10,45,896.5,119.5,6.9,29.5,930.5,776.07,586.6
2017,5,25,11,0,899.0,123.0,6.8,30.0,957.0,817.96,613.88
2017,5,25,11,15,903.0,124.0,6.7,30.5,977.0,856.33,638.33
2017,5,25,11,30,907.0,125.0,6.6,31.0,997.0,892.12,660.7
2017,5,25,11,45,906.5,127.5,6.55,31.5,1008.0,922.59,679.42
2017,5,25,12,0,906.0,130.0,6.5,32.0,1019.0,949.99,695.94
2017,5,25,12,15,906.5,130.0,6.4,32.0,1022.5,972.92,710.58
2017,5,25,12,30,907.0,130.0,6.3,32.0,1026.0,992.76,723.15
2017,5,25,12,45,905.5,130.0,6.25,32.5,1021.5,1007.48,731.11
2017,5,25,13,0,904.0,130.0,6.2,33.0,1017.0,1018.85,736.91
2017,5,25,13,15,901.0,129.5,6.1,33.0,1004.0,1024.75,740.44
2017,5,25,13,30,898.0,129.0,6.0,33.0,991.0,1027.05,741.72
2017,5,25,13,45,893.0,128.0,5.9,33.5,970.0,1023.25,737.58
2017,5,25,14,0,888.0,127.0,5.8,34.0,949.0,1015.87,731.25
2017,5,25,14,15,881.5,125.5,5.7,34.0,920.5,1002.96,722.99
2017,5,25,14,30,875.0,124.0,5.6,34.0,892.0,986.64,712.62
2017,5,25,14,45,861.5,124.5,5.55,34.0,856.0,962.41,697.47
2017,5,25,15,0,848.0,125.0,5.5,34.0,820.0,935.3,680.48
2017,5,25,15,15,836.0,122.5,5.4,34.0,779.0,903.76,660.26
2017,5,25,15,30,824.0,120.0,5.3,34.0,738.0,876.42,642.89
2017,5,25,15,45,809.0,117.0,5.2,34.0,692.0,836.54,616.99
2017,5,25,16,0,794.0,114.0,5.1,34.0,646.0,794.73,589.69
2017,5,25,16,15,774.0,110.5,5.0,33.5,595.5,746.74,559.05
2017,5,25,16,30,754.0,107.0,4.9,33.0,545.0,697.72,527.26
2017,5,25,16,45,727.0,102.5,4.85,32.5,492.0,644.09,491.38
2017,5,25,17,0,700.0,98.0,4.8,32.0,439.0,588.54,452.09
2017,5,25,17,15,664.5,92.5,4.5,31.5,384.5,527.21,406.75
2017,5,25,17,30,629.0,87.0,4.2,31.0,330.0,467.65,361.7
2017,5,25,17,45,578.0,80.0,3.95,30.5,276.0,400.57,309.63
2017,5,25,18,0,527.0,73.0,3.7,30.0,222.0,337.64,259.18
2017,5,25,18,15,454.5,63.0,3.55,29.0,171.5,267.29,202.25
2017,5,25,18,30,382.0,53.0,3.4,28.0,121.0,204.32,149.88
2017,5,25,18,45,270.5,39.5,3.3,27.0,79.0,133.02,91.58
2017,5,25,19,0,159.0,26.0,3.2,26.0,37.0,74.47,37.84
2017,5,25,19,15,79.5,13.0,3.45,25.5,18.5,26.37,0.0
2017,5,25,19,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,5,25,19,45,0.0,0.0,4.0,24.5,0.0,0.0,0.0
2017,5,25,20,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,5,25,20,15,0.0,0.0,4.3,23.5,0.0,0.0,0.0
2017,5,25,20,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2017,5,25,20,45,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2017,5,25,21,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2017,5,25,21,15,0.0,0.0,4.3,22.5,0.0,0.0,0.0
2017,5,25,21,30,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,21,45,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,22,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,22,15,0.0,0.0,4.2,21.5,0.0,0.0,0.0
2017,5,25,22,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,5,25,22,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,5,25,23,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,5,25,23,15,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,5,25,23,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,5,25,23,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,26,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,26,0,15,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,26,0,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,5,26,0,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2017,5,26,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,5,26,1,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,5,26,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,26,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,5,26,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,26,2,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,5,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,26,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,5,26,3,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,5,26,3,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,26,3,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,26,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,26,4,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,26,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,26,4,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,26,5,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,26,5,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,26,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,26,5,45,0.0,2.5,3.35,21.5,2.5,2.38,0.0
2017,5,26,6,0,0.0,5.0,3.5,22.0,5.0,4.62,0.0
2017,5,26,6,15,0.0,10.5,3.65,22.5,10.5,9.72,2.55
2017,5,26,6,30,0.0,16.0,3.8,23.0,16.0,14.82,7.1
2017,5,26,6,45,0.0,23.0,4.0,23.5,23.0,21.32,12.82
2017,5,26,7,0,0.0,30.0,4.2,24.0,30.0,27.83,18.46
2017,5,26,7,15,0.0,37.5,4.3,24.5,37.5,34.81,24.41
2017,5,26,7,30,0.0,45.0,4.4,25.0,45.0,41.81,28.7
2017,5,26,7,45,16.5,116.5,4.55,25.5,124.5,107.21,80.74
2017,5,26,8,0,33.0,188.0,4.7,26.0,204.0,164.18,124.69
2017,5,26,8,15,32.5,207.5,4.7,26.5,225.5,184.29,139.83
2017,5,26,8,30,32.0,227.0,4.7,27.0,247.0,204.44,154.94
2017,5,26,8,45,17.5,197.5,4.75,27.5,208.5,184.61,139.39
2017,5,26,9,0,3.0,168.0,4.8,28.0,170.0,155.24,116.35
2017,5,26,9,15,17.5,233.5,4.7,28.0,246.5,220.05,165.75
2017,5,26,9,30,32.0,299.0,4.6,28.0,323.0,281.6,211.82
2017,5,26,9,45,34.0,314.0,4.6,28.5,341.0,299.67,224.49
2017,5,26,10,0,36.0,329.0,4.6,29.0,359.0,317.99,237.32
2017,5,26,10,15,28.5,312.5,4.55,29.5,336.5,302.74,225.14
2017,5,26,10,30,21.0,296.0,4.5,30.0,314.0,287.57,213.11
2017,5,26,10,45,20.0,306.0,4.45,30.5,324.0,297.77,219.92
2017,5,26,11,0,19.0,316.0,4.4,31.0,334.0,307.88,226.58
2017,5,26,11,15,21.0,320.5,4.3,31.0,341.0,315.3,231.81
2017,5,26,11,30,23.0,325.0,4.2,31.0,348.0,324.48,238.34
2017,5,26,11,45,24.0,330.5,4.15,31.5,354.5,333.03,243.92
2017,5,26,12,0,25.0,336.0,4.1,32.0,361.0,341.63,249.54
2017,5,26,12,15,67.0,402.5,4.0,32.5,469.5,447.0,325.16
2017,5,26,12,30,109.0,469.0,3.9,33.0,578.0,561.21,404.31
2017,5,26,12,45,98.5,477.5,3.85,33.5,575.5,558.07,400.44
2017,5,26,13,0,88.0,486.0,3.8,34.0,573.0,560.19,400.67
2017,5,26,13,15,256.5,453.0,3.7,34.0,700.5,713.89,509.91
2017,5,26,13,30,425.0,420.0,3.6,34.0,828.0,859.84,609.46
2017,5,26,13,45,317.5,443.5,3.55,34.0,745.0,773.43,549.42
2017,5,26,14,0,210.0,467.0,3.5,34.0,662.0,683.03,487.07
2017,5,26,14,15,197.0,453.0,3.45,34.0,631.5,656.9,470.17
2017,5,26,14,30,184.0,439.0,3.4,34.0,601.0,629.96,452.3
2017,5,26,14,45,187.5,420.0,3.4,34.0,580.0,612.93,441.83
2017,5,26,15,0,191.0,401.0,3.4,34.0,559.0,594.8,430.53
2017,5,26,15,15,474.0,272.0,3.35,34.0,634.5,737.54,537.01
2017,5,26,15,30,757.0,143.0,3.3,34.0,710.0,841.41,610.75
2017,5,26,15,45,534.0,216.5,3.3,34.0,604.5,705.54,517.7
2017,5,26,16,0,311.0,290.0,3.3,34.0,499.0,572.05,421.63
2017,5,26,16,15,275.5,271.5,3.25,33.5,446.5,513.95,382.4
2017,5,26,16,30,240.0,253.0,3.2,33.0,394.0,457.53,343.14
2017,5,26,16,45,282.5,220.5,3.2,33.0,370.5,443.07,334.75
2017,5,26,17,0,325.0,188.0,3.2,33.0,347.0,423.84,322.27
2017,5,26,17,15,305.5,168.0,2.95,32.0,303.0,375.31,287.38
2017,5,26,17,30,286.0,148.0,2.7,31.0,259.0,327.9,252.43
2017,5,26,17,45,250.5,129.0,2.45,30.5,215.0,274.71,211.45
2017,5,26,18,0,215.0,110.0,2.2,30.0,171.0,224.79,172.08
2017,5,26,18,15,175.5,88.5,2.15,29.5,131.5,173.84,131.2
2017,5,26,18,30,136.0,67.0,2.1,29.0,92.0,126.95,92.91
2017,5,26,18,45,78.0,45.5,2.05,28.5,59.0,74.36,50.55
2017,5,26,19,0,20.0,24.0,2.0,28.0,26.0,28.95,12.78
2017,5,26,19,15,10.0,12.0,2.3,27.5,13.0,13.2,0.0
2017,5,26,19,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,5,26,19,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2017,5,26,20,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,5,26,20,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2017,5,26,20,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,5,26,20,45,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2017,5,26,21,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,5,26,21,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2017,5,26,21,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,5,26,21,45,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,5,26,22,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,5,26,22,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,5,26,22,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,5,26,22,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,5,26,23,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,5,26,23,15,0.0,0.0,3.8,23.5,0.0,0.0,0.0
2017,5,26,23,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,26,23,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2017,5,27,0,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,5,27,0,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,5,27,0,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,27,0,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,27,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,27,1,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,5,27,1,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,1,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,2,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,2,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,2,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,2,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,3,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,3,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,3,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,5,27,4,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,27,4,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,5,27,4,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,4,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,5,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,5,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,5,27,5,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,27,5,45,36.5,14.0,3.55,23.5,17.0,13.34,0.0
2017,5,27,6,0,73.0,28.0,3.6,24.0,34.0,23.11,11.49
2017,5,27,6,15,145.5,49.5,3.8,24.0,73.0,39.8,27.7
2017,5,27,6,30,218.0,71.0,4.0,24.0,112.0,55.91,42.11
2017,5,27,6,45,277.0,89.0,4.25,24.5,158.5,68.97,53.58
2017,5,27,7,0,336.0,107.0,4.5,25.0,205.0,77.22,60.64
2017,5,27,7,15,385.0,120.5,4.6,25.5,255.5,84.66,66.77
2017,5,27,7,30,434.0,134.0,4.7,26.0,306.0,109.26,73.79
2017,5,27,7,45,270.0,174.5,4.85,26.5,287.0,159.06,111.6
2017,5,27,8,0,106.0,215.0,5.0,27.0,268.0,194.84,145.16
2017,5,27,8,15,113.5,238.5,5.05,27.5,300.5,219.13,163.39
2017,5,27,8,30,121.0,262.0,5.1,28.0,333.0,250.16,187.0
2017,5,27,8,45,124.0,286.5,5.15,28.5,365.0,281.47,210.8
2017,5,27,9,0,127.0,311.0,5.2,29.0,397.0,313.29,234.67
2017,5,27,9,15,71.5,279.5,5.2,29.5,328.5,278.49,208.63
2017,5,27,9,30,16.0,248.0,5.2,30.0,260.0,234.04,174.64
2017,5,27,9,45,16.5,262.0,5.2,30.5,275.0,248.58,184.95
2017,5,27,10,0,17.0,276.0,5.2,31.0,290.0,263.2,195.16
2017,5,27,10,15,19.0,286.0,5.15,31.0,302.5,275.28,203.84
2017,5,27,10,30,21.0,296.0,5.1,31.0,315.0,287.54,212.64
2017,5,27,10,45,23.5,314.5,5.05,31.5,336.5,307.15,226.38
2017,5,27,11,0,26.0,333.0,5.0,32.0,358.0,328.72,241.42
2017,5,27,11,15,24.0,342.0,4.95,32.0,365.5,338.28,248.01
2017,5,27,11,30,22.0,351.0,4.9,32.0,373.0,346.05,253.34
2017,5,27,11,45,22.0,355.0,4.85,32.5,377.5,351.51,256.58
2017,5,27,12,0,22.0,359.0,4.8,33.0,382.0,356.91,259.79
2017,5,27,12,15,31.0,395.0,4.75,33.0,426.5,406.11,295.03
2017,5,27,12,30,40.0,431.0,4.7,33.0,471.0,452.49,327.81
2017,5,27,12,45,40.5,430.0,4.7,33.5,470.0,455.11,328.91
2017,5,27,13,0,41.0,429.0,4.7,34.0,469.0,457.4,329.95
2017,5,27,13,15,59.0,447.5,4.7,34.0,505.0,496.15,357.75
2017,5,27,13,30,77.0,466.0,4.7,34.0,541.0,535.18,385.47
2017,5,27,13,45,130.0,468.0,4.7,34.0,590.5,602.19,433.57
2017,5,27,14,0,183.0,470.0,4.7,34.0,640.0,659.06,474.17
2017,5,27,14,15,440.5,344.5,4.7,34.0,736.5,804.46,581.07
2017,5,27,14,30,698.0,219.0,4.7,34.0,833.0,926.09,668.04
2017,5,27,14,45,715.5,198.5,4.7,34.0,806.5,912.52,659.34
2017,5,27,15,0,733.0,178.0,4.7,34.0,780.0,894.99,648.96
2017,5,27,15,15,547.5,250.5,4.65,34.0,687.5,781.89,571.65
2017,5,27,15,30,362.0,323.0,4.6,34.0,595.0,669.31,490.88
2017,5,27,15,45,515.5,242.0,4.6,34.0,603.0,716.61,529.46
2017,5,27,16,0,669.0,161.0,4.6,34.0,611.0,745.57,554.05
2017,5,27,16,15,645.5,155.5,4.45,33.5,562.5,697.12,521.9
2017,5,27,16,30,622.0,150.0,4.3,33.0,514.0,648.22,488.88
2017,5,27,16,45,580.5,146.5,4.2,33.0,460.5,588.52,446.35
2017,5,27,17,0,539.0,143.0,4.1,33.0,407.0,526.36,401.32
2017,5,27,17,15,500.0,134.0,3.7,32.0,356.0,467.0,358.43
2017,5,27,17,30,461.0,125.0,3.3,31.0,305.0,410.19,316.21
2017,5,27,17,45,369.0,120.0,2.95,30.5,250.0,333.34,256.82
2017,5,27,18,0,277.0,115.0,2.6,30.0,195.0,259.16,198.61
2017,5,27,18,15,220.5,94.5,2.5,29.5,149.5,199.15,150.64
2017,5,27,18,30,164.0,74.0,2.4,29.0,104.0,145.17,106.77
2017,5,27,18,45,82.0,48.0,2.35,28.5,63.0,78.58,53.81
2017,5,27,19,0,0.0,22.0,2.3,28.0,22.0,20.62,8.17
2017,5,27,19,15,0.0,11.0,2.9,27.5,11.0,10.48,0.0
2017,5,27,19,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,5,27,19,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,5,27,20,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2017,5,27,20,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2017,5,27,20,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2017,5,27,20,45,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2017,5,27,21,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2017,5,27,21,15,0.0,0.0,4.75,24.5,0.0,0.0,0.0
2017,5,27,21,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2017,5,27,21,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,5,27,22,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,5,27,22,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,5,27,22,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,5,27,22,45,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2017,5,27,23,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,5,27,23,15,0.0,0.0,4.0,23.5,0.0,0.0,0.0
2017,5,27,23,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,27,23,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2017,5,28,0,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,28,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,28,0,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,5,28,0,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,5,28,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,28,1,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,28,1,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,5,28,1,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,5,28,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,5,28,2,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2017,5,28,2,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,5,28,2,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,5,28,3,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,5,28,3,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,5,28,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,5,28,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,5,28,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,5,28,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,28,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,5,28,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,5,28,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,5,28,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,5,28,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,5,28,5,45,28.5,13.5,1.3,22.5,16.0,12.87,0.0
2017,5,28,6,0,57.0,27.0,1.4,23.0,32.0,23.42,11.95
2017,5,28,6,15,121.0,50.5,1.4,23.0,70.0,40.51,28.47
2017,5,28,6,30,185.0,74.0,1.4,23.0,108.0,58.0,44.09
2017,5,28,6,45,264.0,84.0,1.4,23.5,151.0,65.41,50.74
2017,5,28,7,0,343.0,94.0,1.4,24.0,194.0,67.39,52.46
2017,5,28,7,15,397.0,107.0,1.3,24.5,246.5,74.77,58.57
2017,5,28,7,30,451.0,120.0,1.2,25.0,299.0,99.6,65.75
2017,5,28,7,45,423.5,148.0,1.2,25.5,335.5,148.38,96.96
2017,5,28,8,0,396.0,176.0,1.2,26.0,372.0,194.43,132.19
2017,5,28,8,15,330.0,214.0,1.2,26.0,390.0,241.94,172.26
2017,5,28,8,30,264.0,252.0,1.2,26.0,408.0,276.41,201.92
2017,5,28,8,45,292.0,271.0,1.2,26.5,457.5,320.17,234.94
2017,5,28,9,0,320.0,290.0,1.2,27.0,507.0,367.03,269.85
2017,5,28,9,15,251.0,325.5,1.2,27.0,503.0,386.92,285.72
2017,5,28,9,30,182.0,361.0,1.2,27.0,499.0,403.46,298.01
2017,5,28,9,45,256.5,367.5,1.25,27.5,573.0,460.17,338.57
2017,5,28,10,0,331.0,374.0,1.3,28.0,647.0,527.95,386.15
2017,5,28,10,15,264.0,407.0,1.3,28.0,630.5,532.93,388.37
2017,5,28,10,30,197.0,440.0,1.3,28.0,614.0,533.65,387.53
2017,5,28,10,45,193.5,455.5,1.35,28.5,630.5,557.53,403.09
2017,5,28,11,0,190.0,471.0,1.4,29.0,647.0,580.8,417.85
2017,5,28,11,15,301.0,445.5,1.45,29.0,732.0,660.05,473.77
2017,5,28,11,30,412.0,420.0,1.5,29.0,817.0,746.68,533.1
2017,5,28,11,45,273.5,462.0,1.6,29.5,727.0,680.47,485.16
2017,5,28,12,0,135.0,504.0,1.7,30.0,637.0,604.07,430.49
2017,5,28,12,15,151.0,490.5,1.7,30.0,639.5,613.97,438.31
2017,5,28,12,30,167.0,477.0,1.7,30.0,642.0,623.53,445.31
2017,5,28,12,45,127.0,481.5,1.75,30.5,607.0,595.9,424.97
2017,5,28,13,0,87.0,486.0,1.8,31.0,572.0,558.78,398.44
2017,5,28,13,15,111.5,488.0,1.85,31.0,597.0,588.39,419.84
2017,5,28,13,30,136.0,490.0,1.9,31.0,622.0,627.03,446.66
2017,5,28,13,45,201.5,473.5,1.95,31.0,663.0,678.49,483.38
2017,5,28,14,0,267.0,457.0,2.0,31.0,704.0,738.55,525.13
2017,5,28,14,15,272.0,440.5,2.0,31.0,686.5,727.55,518.35
2017,5,28,14,30,277.0,424.0,2.0,31.0,669.0,714.95,511.13
2017,5,28,14,45,287.0,403.5,2.05,31.0,648.0,701.34,503.79
2017,5,28,15,0,297.0,383.0,2.1,31.0,627.0,685.9,495.2
2017,5,28,15,15,184.0,361.5,2.1,31.0,510.5,543.7,396.9
2017,5,28,15,30,71.0,340.0,2.1,31.0,394.0,406.19,298.69
2017,5,28,15,45,35.5,216.0,2.15,31.0,243.0,244.51,181.84
2017,5,28,16,0,0.0,92.0,2.2,31.0,92.0,85.8,61.29
2017,5,28,16,15,2.0,131.5,2.15,31.0,133.0,125.36,92.29
2017,5,28,16,30,4.0,171.0,2.1,31.0,174.0,166.1,123.81
2017,5,28,16,45,2.0,116.0,2.1,31.0,117.5,110.52,81.31
2017,5,28,17,0,0.0,61.0,2.1,31.0,61.0,56.75,39.47
2017,5,28,17,15,0.0,53.0,1.9,30.5,53.0,49.27,33.82
2017,5,28,17,30,0.0,45.0,1.7,30.0,45.0,41.81,28.05
2017,5,28,17,45,0.0,37.5,1.5,29.5,37.5,34.81,22.57
2017,5,28,18,0,0.0,30.0,1.3,29.0,30.0,27.83,16.99
2017,5,28,18,15,0.0,23.0,1.3,28.0,23.0,21.32,11.73
2017,5,28,18,30,0.0,16.0,1.3,27.0,16.0,14.82,6.38
2017,5,28,18,45,0.0,10.0,1.3,26.5,10.0,9.26,1.71
2017,5,28,19,0,0.0,4.0,1.3,26.0,4.0,3.7,0.0
2017,5,28,19,15,0.0,2.0,1.4,25.5,2.0,1.91,0.0
2017,5,28,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,5,28,19,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,5,28,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,5,28,20,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2017,5,28,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,5,28,20,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,5,28,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,5,28,21,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,5,28,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,5,28,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,5,28,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,5,28,22,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2017,5,28,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,5,28,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,5,28,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,5,28,23,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,5,28,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,5,28,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,5,29,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,5,29,0,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2017,5,29,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,5,29,0,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,29,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,29,1,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,5,29,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,5,29,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,5,29,2,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,5,29,2,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2017,5,29,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,2,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,5,29,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,5,29,3,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,5,29,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,5,29,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,5,29,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,5,29,4,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2017,5,29,4,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,5,29,4,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,5,29,5,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,5,29,5,15,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,5,29,5,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,5,29,5,45,0.0,6.5,3.0,20.0,6.5,6.2,0.0
2017,5,29,6,0,0.0,13.0,3.1,20.0,13.0,12.05,3.55
2017,5,29,6,15,0.0,29.0,3.2,19.5,29.0,26.93,17.36
2017,5,29,6,30,0.0,45.0,3.3,19.0,45.0,41.59,30.62
2017,5,29,6,45,0.0,64.0,3.4,19.0,64.0,58.26,45.5
2017,5,29,7,0,0.0,83.0,3.5,19.0,83.0,74.72,59.98
2017,5,29,7,15,0.0,97.5,3.6,19.0,97.5,87.49,71.0
2017,5,29,7,30,0.0,112.0,3.7,19.0,112.0,100.53,78.25
2017,5,29,7,45,13.5,148.5,3.85,19.0,155.0,132.79,103.86
2017,5,29,8,0,27.0,185.0,4.0,19.0,198.0,161.04,125.74
2017,5,29,8,15,22.0,195.5,4.0,19.0,207.0,178.41,139.54
2017,5,29,8,30,17.0,206.0,4.0,19.0,216.0,189.02,147.83
2017,5,29,8,45,14.5,211.5,4.0,19.5,220.5,195.48,152.38
2017,5,29,9,0,12.0,217.0,4.0,20.0,225.0,201.4,156.44
2017,5,29,9,15,19.5,253.0,3.9,20.5,267.5,237.75,184.17
2017,5,29,9,30,27.0,289.0,3.8,21.0,310.0,270.52,208.72
2017,5,29,9,45,42.5,329.0,3.7,21.5,364.0,316.84,243.37
2017,5,29,10,0,58.0,369.0,3.6,22.0,418.0,365.26,279.05
2017,5,29,10,15,73.0,396.5,3.4,22.0,460.0,404.61,307.96
2017,5,29,10,30,88.0,424.0,3.2,22.0,502.0,445.61,337.75
2017,5,29,10,45,151.5,445.5,3.0,22.5,584.5,517.51,389.96
2017,5,29,11,0,215.0,467.0,2.8,23.0,667.0,596.42,445.7
2017,5,29,11,15,201.0,479.5,2.65,23.0,670.0,608.72,452.85
2017,5,29,11,30,187.0,492.0,2.5,23.0,673.0,619.62,459.26
2017,5,29,11,45,146.0,493.5,2.45,23.5,636.0,595.31,439.96
2017,5,29,12,0,105.0,495.0,2.4,24.0,599.0,564.72,416.44
2017,5,29,12,15,261.5,468.0,2.4,24.0,727.0,698.79,514.18
2017,5,29,12,30,418.0,441.0,2.4,24.0,855.0,831.84,607.04
2017,5,29,12,45,426.5,440.0,2.4,24.5,860.5,854.55,619.98
2017,5,29,13,0,435.0,439.0,2.4,25.0,866.0,872.25,630.58
2017,5,29,13,15,457.5,427.5,2.25,25.0,872.0,891.73,642.88
2017,5,29,13,30,480.0,416.0,2.1,25.0,878.0,909.06,653.6
2017,5,29,13,45,393.5,430.5,2.0,25.0,804.0,834.46,602.44
2017,5,29,14,0,307.0,445.0,1.9,25.0,730.0,765.49,554.92
2017,5,29,14,15,518.0,324.0,1.7,25.0,788.0,858.99,622.98
2017,5,29,14,30,729.0,203.0,1.5,25.0,846.0,938.67,676.22
2017,5,29,14,45,718.0,200.0,1.3,25.0,812.5,915.75,658.88
2017,5,29,15,0,707.0,197.0,1.1,25.0,779.0,890.23,641.03
2017,5,29,15,15,692.5,193.0,1.0,25.0,739.5,858.03,620.41
2017,5,29,15,30,678.0,189.0,0.9,25.0,700.0,823.78,598.5
2017,5,29,15,45,507.5,237.0,0.85,25.5,606.0,704.05,516.3
2017,5,29,16,0,337.0,285.0,0.8,26.0,512.0,587.57,434.22
2017,5,29,16,15,217.0,271.5,0.85,26.0,413.5,456.8,342.93
2017,5,29,16,30,97.0,258.0,0.9,26.0,315.0,335.43,254.19
2017,5,29,16,45,324.5,200.5,0.95,26.0,365.0,450.54,345.29
2017,5,29,17,0,552.0,143.0,1.0,26.0,415.0,535.05,409.54
2017,5,29,17,15,513.0,133.5,0.95,25.5,362.5,474.59,365.15
2017,5,29,17,30,474.0,124.0,0.9,25.0,310.0,416.63,322.52
2017,5,29,17,45,419.0,113.0,0.9,24.5,258.5,351.65,273.33
2017,5,29,18,0,364.0,102.0,0.9,24.0,207.0,291.64,226.32
2017,5,29,18,15,295.5,86.5,1.0,23.5,160.0,226.56,174.22
2017,5,29,18,30,227.0,71.0,1.1,23.0,113.0,163.53,122.62
2017,5,29,18,45,142.0,50.0,1.2,22.5,73.5,102.87,73.02
2017,5,29,19,0,57.0,29.0,1.3,22.0,34.0,47.11,26.09
2017,5,29,19,15,28.5,14.5,1.5,22.0,17.0,18.92,0.0
2017,5,29,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,29,19,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,5,29,20,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,5,29,20,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2017,5,29,20,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,20,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,5,29,21,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,5,29,21,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,5,29,21,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,5,29,21,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,5,29,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,22,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2017,5,29,22,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,5,29,22,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,5,29,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,5,29,23,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,5,29,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,29,23,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,5,30,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,30,0,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2017,5,30,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,5,30,0,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,5,30,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,5,30,1,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,5,30,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,1,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,2,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,3,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,5,30,3,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,5,30,3,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,5,30,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,5,30,4,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2017,5,30,4,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,5,30,4,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2017,5,30,5,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,5,30,5,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2017,5,30,5,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,5,30,5,45,23.5,15.5,0.3,19.5,17.5,14.77,0.0
2017,5,30,6,0,47.0,31.0,0.3,20.0,35.0,26.46,14.74
2017,5,30,6,15,117.0,54.5,0.4,20.5,74.0,43.45,31.37
2017,5,30,6,30,187.0,78.0,0.5,21.0,113.0,60.85,46.93
2017,5,30,6,45,259.5,95.0,0.65,21.5,161.0,73.13,57.79
2017,5,30,7,0,332.0,112.0,0.8,22.0,209.0,84.96,67.93
2017,5,30,7,15,384.0,125.0,1.05,22.5,260.0,87.87,70.2
2017,5,30,7,30,436.0,138.0,1.3,23.0,311.0,112.19,76.79
2017,5,30,7,45,450.5,149.0,1.55,24.0,351.0,151.55,99.07
2017,5,30,8,0,465.0,160.0,1.8,25.0,391.0,192.63,128.72
2017,5,30,8,15,458.5,184.0,1.9,25.0,432.5,240.96,168.11
2017,5,30,8,30,452.0,208.0,2.0,25.0,474.0,288.64,207.67
2017,5,30,8,45,397.0,246.0,2.15,25.5,495.0,335.14,246.48
2017,5,30,9,0,342.0,284.0,2.3,26.0,516.0,370.41,275.27
2017,5,30,9,15,333.5,309.0,2.35,26.5,548.0,409.89,305.36
2017,5,30,9,30,325.0,334.0,2.4,27.0,580.0,448.32,333.76
2017,5,30,9,45,525.0,263.0,2.45,27.5,685.0,517.2,385.26
2017,5,30,10,0,725.0,192.0,2.5,28.0,790.0,605.07,450.14
2017,5,30,10,15,735.5,195.0,2.5,28.0,823.5,652.16,484.03
2017,5,30,10,30,746.0,198.0,2.5,28.0,857.0,698.51,516.86
2017,5,30,10,45,757.5,198.5,2.55,28.0,885.0,742.24,547.57
2017,5,30,11,0,769.0,199.0,2.6,28.0,913.0,784.19,576.6
2017,5,30,11,15,606.5,310.0,2.65,28.0,880.5,784.35,572.48
2017,5,30,11,30,444.0,421.0,2.7,28.0,848.0,773.71,560.87
2017,5,30,11,45,443.0,430.5,2.75,28.5,861.5,800.43,577.73
2017,5,30,12,0,442.0,440.0,2.8,29.0,875.0,825.79,593.23
2017,5,30,12,15,409.5,444.0,2.8,28.5,848.0,813.17,585.3
2017,5,30,12,30,377.0,448.0,2.8,28.0,821.0,799.16,576.63
2017,5,30,12,45,256.5,475.5,2.85,28.0,729.5,720.35,521.1
2017,5,30,13,0,136.0,503.0,2.9,28.0,638.0,630.64,457.26
2017,5,30,13,15,104.0,482.0,2.95,28.0,584.5,574.54,418.78
2017,5,30,13,30,72.0,461.0,3.0,28.0,531.0,524.59,383.7
2017,5,30,13,45,39.5,316.0,3.05,28.0,354.5,348.35,258.22
2017,5,30,14,0,7.0,171.0,3.1,28.0,178.0,168.13,124.19
2017,5,30,14,15,4.5,157.5,3.1,28.0,162.5,152.76,112.84
2017,5,30,14,30,2.0,144.0,3.1,28.0,147.0,137.41,101.17
2017,5,30,14,45,4.0,159.0,3.1,28.0,163.0,153.65,113.86
2017,5,30,15,0,6.0,174.0,3.1,28.0,179.0,169.93,126.55
2017,5,30,15,15,3.0,147.0,3.05,28.0,149.5,141.12,104.58
2017,5,30,15,30,0.0,120.0,3.0,28.0,120.0,112.51,82.63
2017,5,30,15,45,0.0,81.0,3.0,28.0,81.0,75.55,54.05
2017,5,30,16,0,0.0,42.0,3.0,28.0,42.0,39.1,25.47
2017,5,30,16,15,0.0,95.5,2.85,27.5,95.5,89.09,65.24
2017,5,30,16,30,0.0,149.0,2.7,27.0,149.0,141.17,106.49
2017,5,30,16,45,12.5,165.5,2.6,27.0,172.0,167.08,127.4
2017,5,30,17,0,25.0,182.0,2.5,27.0,195.0,192.82,148.11
2017,5,30,17,15,19.5,161.0,2.2,26.5,170.5,167.94,129.13
2017,5,30,17,30,14.0,140.0,1.9,26.0,146.0,143.53,110.34
2017,5,30,17,45,8.0,118.5,1.6,25.5,122.0,118.83,90.99
2017,5,30,18,0,2.0,97.0,1.3,25.0,98.0,94.68,71.76
2017,5,30,18,15,1.0,75.5,1.25,24.5,76.0,73.13,54.31
2017,5,30,18,30,0.0,54.0,1.2,24.0,54.0,51.56,36.49
2017,5,30,18,45,0.0,35.5,1.15,23.5,35.5,33.41,21.23
2017,5,30,19,0,0.0,17.0,1.1,23.0,17.0,15.77,5.69
2017,5,30,19,15,0.0,8.5,1.1,22.5,8.5,8.1,0.0
2017,5,30,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,5,30,19,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,5,30,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,5,30,20,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,5,30,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,5,30,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,5,30,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,5,30,21,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2017,5,30,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,5,30,21,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,5,30,22,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,30,22,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,30,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,30,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,30,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,30,23,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2017,5,30,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,30,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,31,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,31,0,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,5,31,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,5,31,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,5,31,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,5,31,1,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,31,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,31,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,5,31,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,31,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,5,31,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,31,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,31,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,31,3,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,5,31,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,31,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,31,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,31,4,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2017,5,31,4,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,5,31,4,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2017,5,31,5,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,5,31,5,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2017,5,31,5,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,5,31,5,45,0.0,2.5,0.3,20.5,2.5,2.38,0.0
2017,5,31,6,0,0.0,5.0,0.3,21.0,5.0,4.62,0.0
2017,5,31,6,15,0.0,11.5,0.4,21.0,11.5,10.65,3.45
2017,5,31,6,30,0.0,18.0,0.5,21.0,18.0,16.68,8.88
2017,5,31,6,45,0.0,25.5,0.65,21.5,25.5,23.65,15.05
2017,5,31,7,0,0.0,33.0,0.8,22.0,33.0,30.62,21.13
2017,5,31,7,15,11.5,88.5,0.95,22.5,93.0,80.36,63.89
2017,5,31,7,30,23.0,144.0,1.1,23.0,153.0,126.02,96.87
2017,5,31,7,45,25.0,164.5,1.3,23.5,175.5,146.31,111.92
2017,5,31,8,0,27.0,185.0,1.5,24.0,198.0,161.01,122.72
2017,5,31,8,15,32.0,209.0,1.7,24.5,226.5,185.21,140.89
2017,5,31,8,30,37.0,233.0,1.9,25.0,255.0,210.28,159.61
2017,5,31,8,45,36.0,251.0,2.1,25.5,274.0,229.48,173.85
2017,5,31,9,0,35.0,269.0,2.3,26.0,293.0,248.62,187.88
2017,5,31,9,15,26.5,266.0,2.35,26.0,285.0,247.07,186.47
2017,5,31,9,30,18.0,263.0,2.4,26.0,277.0,248.05,186.94
2017,5,31,9,45,17.5,271.5,2.5,26.5,286.0,257.41,193.34
2017,5,31,10,0,17.0,280.0,2.6,27.0,295.0,266.64,199.58
2017,5,31,10,15,21.5,310.0,2.55,27.0,329.5,298.26,222.74
2017,5,31,10,30,26.0,340.0,2.5,27.0,364.0,328.34,244.49
2017,5,31,10,45,27.0,353.0,2.5,27.0,378.5,344.03,255.6
2017,5,31,11,0,28.0,366.0,2.5,27.0,393.0,359.9,266.85
2017,5,31,11,15,170.0,415.5,2.45,27.0,580.0,525.13,388.32
2017,5,31,11,30,312.0,465.0,2.4,27.0,767.0,701.1,511.14
2017,5,31,11,45,374.5,452.5,2.35,27.0,818.5,759.18,550.11
2017,5,31,12,0,437.0,440.0,2.3,27.0,870.0,820.72,591.55
2017,5,31,12,15,439.5,444.0,2.25,27.0,877.5,842.75,605.09
2017,5,31,12,30,442.0,448.0,2.2,27.0,885.0,863.3,617.91
2017,5,31,12,45,242.5,440.5,2.2,27.0,680.5,672.38,487.24
2017,5,31,13,0,43.0,433.0,2.2,27.0,476.0,462.72,337.92
2017,5,31,13,15,32.5,392.0,2.15,27.0,424.5,414.1,304.43
2017,5,31,13,30,22.0,351.0,2.1,27.0,373.0,355.84,262.73
2017,5,31,13,45,22.0,344.0,2.1,27.0,365.0,349.69,258.76
2017,5,31,14,0,22.0,337.0,2.1,27.0,357.0,343.4,254.49
2017,5,31,14,15,20.5,321.5,2.1,27.0,340.5,327.19,242.98
2017,5,31,14,30,19.0,306.0,2.1,27.0,324.0,310.85,231.38
2017,5,31,14,45,19.5,300.0,2.15,27.0,318.0,305.71,228.11
2017,5,31,15,0,20.0,294.0,2.2,27.0,312.0,300.51,224.76
2017,5,31,15,15,13.5,246.0,2.2,26.5,258.0,247.15,185.71
2017,5,31,15,30,7.0,198.0,2.2,26.0,204.0,194.2,146.28
2017,5,31,15,45,30.5,242.5,2.2,26.0,264.0,267.5,203.27
2017,5,31,16,0,54.0,287.0,2.2,26.0,324.0,334.3,254.22
2017,5,31,16,15,179.0,266.0,2.1,26.0,374.0,420.55,322.05
2017,5,31,16,30,304.0,245.0,2.0,26.0,424.0,496.23,380.22
2017,5,31,16,45,297.0,221.0,1.9,26.0,382.5,453.41,348.96
2017,5,31,17,0,290.0,197.0,1.8,26.0,341.0,410.22,317.59
2017,5,31,17,15,255.0,182.5,1.6,25.5,298.0,360.04,280.11
2017,5,31,17,30,220.0,168.0,1.4,25.0,255.0,305.04,238.28
2017,5,31,17,45,194.5,145.0,1.2,24.5,213.5,256.79,200.87
2017,5,31,18,0,169.0,122.0,1.0,24.0,172.0,210.79,164.3
2017,5,31,18,15,131.5,98.5,0.95,23.5,132.5,161.68,124.64
2017,5,31,18,30,94.0,75.0,0.9,23.0,93.0,116.4,87.43
2017,5,31,18,45,52.5,51.5,0.9,23.0,60.5,73.73,52.19
2017,5,31,19,0,11.0,28.0,0.9,23.0,28.0,31.53,16.92
2017,5,31,19,15,5.5,14.0,0.95,22.5,14.0,14.34,0.0
2017,5,31,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,5,31,19,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,5,31,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,5,31,20,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,5,31,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,5,31,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,5,31,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,31,21,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,5,31,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,31,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,31,22,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,31,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,5,31,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,5,31,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,5,31,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,5,31,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2017,5,31,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,5,31,23,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,6,1,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,1,0,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,6,1,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,1,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,1,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,1,1,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2017,6,1,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,1,1,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,1,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,1,2,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,6,1,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,6,1,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,6,1,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,6,1,3,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,6,1,3,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,3,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,6,1,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,1,5,45,88.5,15.0,1.2,19.5,22.5,14.3,0.0
2017,6,1,6,0,177.0,30.0,1.4,20.0,45.0,23.48,12.57
2017,6,1,6,15,282.5,43.0,1.5,20.5,87.5,32.98,22.47
2017,6,1,6,30,388.0,56.0,1.6,21.0,130.0,42.81,31.45
2017,6,1,6,45,463.5,64.0,1.7,21.5,180.5,46.73,35.07
2017,6,1,7,0,539.0,72.0,1.8,22.0,231.0,50.49,38.33
2017,6,1,7,15,270.0,100.0,1.85,22.5,179.5,76.0,60.14
2017,6,1,7,30,1.0,128.0,1.9,23.0,128.0,113.14,87.11
2017,6,1,7,45,35.5,166.5,1.95,23.5,184.0,142.92,108.99
2017,6,1,8,0,70.0,205.0,2.0,24.0,240.0,182.1,137.66
2017,6,1,8,15,55.0,220.0,2.0,24.5,249.0,198.33,150.31
2017,6,1,8,30,40.0,235.0,2.0,25.0,258.0,212.59,161.32
2017,6,1,8,45,26.0,227.0,2.0,25.5,242.5,207.03,156.81
2017,6,1,9,0,12.0,219.0,2.0,26.0,227.0,203.07,153.4
2017,6,1,9,15,15.0,241.5,2.05,26.5,252.5,225.75,169.99
2017,6,1,9,30,18.0,264.0,2.1,27.0,278.0,248.89,186.69
2017,6,1,9,45,28.5,304.5,2.15,27.5,328.0,288.12,215.19
2017,6,1,10,0,39.0,345.0,2.2,28.0,378.0,333.03,247.4
2017,6,1,10,15,89.5,392.5,2.2,28.0,471.0,411.45,304.4
2017,6,1,10,30,140.0,440.0,2.2,28.0,564.0,493.07,362.49
2017,6,1,10,45,136.5,454.0,2.25,28.5,578.0,513.14,375.22
2017,6,1,11,0,133.0,468.0,2.3,29.0,592.0,532.74,387.8
2017,6,1,11,15,125.0,477.0,2.3,29.0,595.5,543.74,394.89
2017,6,1,11,30,117.0,486.0,2.3,29.0,599.0,553.92,401.42
2017,6,1,11,45,95.5,481.0,2.35,29.5,574.0,536.24,387.9
2017,6,1,12,0,74.0,476.0,2.4,30.0,549.0,518.02,374.12
2017,6,1,12,15,231.5,460.0,2.4,30.0,689.0,662.14,477.24
2017,6,1,12,30,389.0,444.0,2.4,30.0,829.0,805.79,575.46
2017,6,1,12,45,646.5,278.0,2.4,30.5,915.5,909.19,648.47
2017,6,1,13,0,904.0,112.0,2.4,31.0,1002.0,997.32,703.0
2017,6,1,13,15,554.5,301.5,2.4,31.0,845.5,862.42,613.98
2017,6,1,13,30,205.0,491.0,2.4,31.0,689.0,695.27,494.66
2017,6,1,13,45,231.0,475.5,2.4,31.0,694.0,708.59,506.0
2017,6,1,14,0,257.0,460.0,2.4,31.0,699.0,730.34,521.53
2017,6,1,14,15,568.0,283.5,2.4,31.0,791.5,867.33,621.89
2017,6,1,14,30,879.0,107.0,2.4,31.0,884.0,970.24,689.83
2017,6,1,14,45,851.5,117.0,2.4,31.0,845.5,942.73,672.39
2017,6,1,15,0,824.0,127.0,2.4,31.0,807.0,912.91,654.67
2017,6,1,15,15,812.5,124.5,2.4,30.5,767.5,889.74,642.5
2017,6,1,15,30,801.0,122.0,2.4,30.0,728.0,856.78,623.78
2017,6,1,15,45,785.5,119.0,2.4,30.0,683.0,817.54,599.53
2017,6,1,16,0,770.0,116.0,2.4,30.0,638.0,776.46,573.84
2017,6,1,16,15,750.5,112.5,2.4,29.5,589.5,730.1,545.32
2017,6,1,16,30,731.0,109.0,2.4,29.0,541.0,682.74,515.56
2017,6,1,16,45,703.0,105.5,2.45,29.0,489.0,630.82,480.61
2017,6,1,17,0,675.0,102.0,2.5,29.0,437.0,577.11,442.57
2017,6,1,17,15,640.0,96.5,2.4,28.5,384.0,517.52,399.47
2017,6,1,17,30,605.0,91.0,2.3,28.0,331.0,459.67,356.33
2017,6,1,17,45,550.0,85.0,2.2,28.0,278.0,392.98,304.44
2017,6,1,18,0,495.0,79.0,2.1,28.0,225.0,330.78,254.61
2017,6,1,18,15,425.5,69.0,1.95,27.0,176.0,263.3,200.38
2017,6,1,18,30,356.0,59.0,1.8,26.0,127.0,201.09,149.07
2017,6,1,18,45,251.0,45.0,1.65,25.5,85.0,134.22,94.31
2017,6,1,19,0,146.0,31.0,1.5,25.0,43.0,79.7,47.69
2017,6,1,19,15,73.0,15.5,1.6,24.5,21.5,28.01,0.0
2017,6,1,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,1,19,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,6,1,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,1,20,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,1,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,1,20,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,1,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,1,21,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2017,6,1,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,1,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,1,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,1,22,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2017,6,1,22,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,1,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,1,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,1,23,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,1,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,1,23,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,2,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,2,0,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,6,2,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,0,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,1,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2017,6,2,1,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,6,2,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,6,2,2,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,6,2,2,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,6,2,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,6,2,2,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,2,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,2,3,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,2,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,2,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,2,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,2,4,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,2,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,2,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,6,2,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,2,5,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,2,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,2,5,45,0.0,10.5,1.2,21.5,10.5,10.01,0.0
2017,6,2,6,0,0.0,21.0,1.3,22.0,21.0,19.49,9.42
2017,6,2,6,15,0.0,41.5,1.4,22.0,42.0,37.62,26.24
2017,6,2,6,30,0.0,62.0,1.5,22.0,63.0,55.28,41.99
2017,6,2,6,45,12.5,83.5,1.65,22.5,88.0,73.55,57.96
2017,6,2,7,0,25.0,105.0,1.8,23.0,113.0,88.09,70.39
2017,6,2,7,15,62.5,133.0,1.8,23.0,157.0,109.0,88.06
2017,6,2,7,30,100.0,161.0,1.8,23.0,201.0,128.49,97.25
2017,6,2,7,45,119.0,186.5,1.85,23.5,241.0,158.79,118.23
