Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,22,4,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,6,22,4,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,22,4,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,22,5,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,22,5,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,22,5,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,22,5,45,45.0,13.5,3.0,22.5,17.5,12.87,0.0
2017,6,22,6,0,90.0,27.0,3.1,23.0,35.0,22.36,11.19
2017,6,22,6,15,140.5,45.5,3.0,23.5,67.0,36.82,25.29
2017,6,22,6,30,191.0,64.0,2.9,24.0,99.0,50.8,37.77
2017,6,22,6,45,222.5,83.0,2.85,25.0,137.0,64.61,49.75
2017,6,22,7,0,254.0,102.0,2.8,26.0,175.0,77.88,60.92
2017,6,22,7,15,199.5,130.0,2.8,26.5,195.0,96.38,76.33
2017,6,22,7,30,145.0,158.0,2.8,27.0,215.0,125.35,93.36
2017,6,22,7,45,282.5,163.0,2.8,27.5,294.5,147.2,101.69
2017,6,22,8,0,420.0,168.0,2.8,28.0,374.0,184.8,123.2
2017,6,22,8,15,600.0,128.5,2.75,28.5,459.5,216.87,141.84
2017,6,22,8,30,780.0,89.0,2.7,29.0,545.0,272.75,182.5
2017,6,22,8,45,797.5,92.0,2.65,30.0,594.0,327.45,228.08
2017,6,22,9,0,815.0,95.0,2.6,31.0,643.0,388.16,277.04
2017,6,22,9,15,592.0,206.5,2.6,31.5,619.0,425.59,309.37
2017,6,22,9,30,369.0,318.0,2.6,32.0,595.0,449.37,327.85
2017,6,22,9,45,428.5,313.5,2.6,32.5,652.5,497.44,362.58
2017,6,22,10,0,488.0,309.0,2.6,33.0,710.0,554.23,402.77
2017,6,22,10,15,685.5,207.0,2.6,33.5,796.0,617.77,449.61
2017,6,22,10,30,883.0,105.0,2.6,34.0,882.0,697.68,507.15
2017,6,22,10,45,646.0,250.5,2.6,34.5,829.0,694.6,499.45
2017,6,22,11,0,409.0,396.0,2.6,35.0,776.0,673.18,478.84
2017,6,22,11,15,352.5,432.5,2.6,35.0,765.0,681.42,483.01
2017,6,22,11,30,296.0,469.0,2.6,35.0,754.0,684.11,483.1
2017,6,22,11,45,265.5,484.0,2.6,35.5,742.5,685.81,482.33
2017,6,22,12,0,235.0,499.0,2.6,36.0,731.0,683.42,478.84
2017,6,22,12,15,306.0,473.5,2.5,36.0,777.0,737.77,515.78
2017,6,22,12,30,377.0,448.0,2.4,36.0,823.0,791.73,551.55
2017,6,22,12,45,407.0,448.5,2.35,36.5,852.0,832.12,575.96
2017,6,22,13,0,437.0,449.0,2.3,37.0,881.0,875.53,601.88
2017,6,22,13,15,421.0,437.5,2.15,37.0,850.0,857.97,589.56
2017,6,22,13,30,405.0,426.0,2.0,37.0,819.0,831.79,572.51
2017,6,22,13,45,414.0,414.0,1.95,37.5,809.5,839.62,576.66
2017,6,22,14,0,423.0,402.0,1.9,38.0,800.0,839.15,575.53
2017,6,22,14,15,440.5,384.5,1.75,38.0,788.5,839.31,575.51
2017,6,22,14,30,458.0,367.0,1.6,38.0,777.0,836.89,573.87
2017,6,22,14,45,656.5,241.5,1.45,38.0,805.0,897.43,616.39
2017,6,22,15,0,855.0,116.0,1.3,38.0,833.0,930.91,635.34
2017,6,22,15,15,845.0,114.0,1.15,38.0,794.5,902.88,617.09
2017,6,22,15,30,835.0,112.0,1.0,38.0,756.0,872.17,597.87
2017,6,22,15,45,822.0,109.5,0.9,38.0,712.5,835.86,575.93
2017,6,22,16,0,809.0,107.0,0.8,38.0,669.0,803.14,556.18
2017,6,22,16,15,791.5,103.5,0.65,37.5,620.5,757.86,528.84
2017,6,22,16,30,774.0,100.0,0.5,37.0,572.0,711.27,500.46
2017,6,22,16,45,751.0,96.5,0.4,37.0,520.5,659.7,468.18
2017,6,22,17,0,728.0,93.0,0.3,37.0,469.0,607.84,434.23
2017,6,22,17,15,697.5,88.0,0.4,36.5,416.0,551.23,398.75
2017,6,22,17,30,667.0,83.0,0.5,36.0,363.0,494.16,361.26
2017,6,22,17,45,623.5,77.5,0.65,35.5,309.5,431.06,317.87
2017,6,22,18,0,580.0,72.0,0.8,35.0,256.0,371.1,274.4
2017,6,22,18,15,519.0,64.0,0.8,34.0,205.5,304.42,223.93
2017,6,22,18,30,458.0,56.0,0.8,33.0,155.0,243.55,175.97
2017,6,22,18,45,364.0,45.5,0.85,32.0,110.0,175.84,122.35
2017,6,22,19,0,270.0,35.0,0.9,31.0,65.0,118.58,76.15
2017,6,22,19,15,135.0,17.5,1.0,30.5,32.5,51.05,13.37
2017,6,22,19,30,0.0,0.0,1.1,30.0,0.0,0.0,0.0
2017,6,22,19,45,0.0,0.0,1.2,29.5,0.0,0.0,0.0
2017,6,22,20,0,0.0,0.0,1.3,29.0,0.0,0.0,0.0
2017,6,22,20,15,0.0,0.0,1.4,28.5,0.0,0.0,0.0
2017,6,22,20,30,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2017,6,22,20,45,0.0,0.0,1.65,28.0,0.0,0.0,0.0
2017,6,22,21,0,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,6,22,21,15,0.0,0.0,1.9,27.5,0.0,0.0,0.0
2017,6,22,21,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,6,22,21,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,6,22,22,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,6,22,22,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2017,6,22,22,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,6,22,22,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2017,6,22,23,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,6,22,23,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2017,6,22,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,6,22,23,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,6,23,0,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,23,0,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,23,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,23,0,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,23,1,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,23,1,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2017,6,23,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,23,1,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,6,23,2,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,23,2,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,6,23,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,23,2,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,6,23,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,23,3,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2017,6,23,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,6,23,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,6,23,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,23,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,23,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,23,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,23,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,23,5,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2017,6,23,5,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,23,5,45,32.5,15.5,3.2,24.5,18.0,14.77,0.0
2017,6,23,6,0,65.0,31.0,3.5,25.0,36.0,26.41,13.95
2017,6,23,6,15,146.0,51.0,3.7,25.5,74.5,40.9,28.42
2017,6,23,6,30,227.0,71.0,3.9,26.0,113.0,55.92,41.74
2017,6,23,6,45,318.5,81.5,4.1,26.5,161.5,60.13,45.63
2017,6,23,7,0,410.0,92.0,4.3,27.0,210.0,66.22,50.83
2017,6,23,7,15,461.5,102.0,4.3,27.5,261.0,71.53,55.16
2017,6,23,7,30,513.0,112.0,4.3,28.0,312.0,88.19,58.35
2017,6,23,7,45,564.0,115.5,4.35,29.0,366.0,127.39,75.39
2017,6,23,8,0,615.0,119.0,4.4,30.0,420.0,173.01,105.28
2017,6,23,8,15,643.0,124.5,4.4,30.5,471.0,221.65,143.13
2017,6,23,8,30,671.0,130.0,4.4,31.0,522.0,273.32,185.32
2017,6,23,8,45,697.0,132.5,4.45,32.0,571.0,324.7,227.38
2017,6,23,9,0,723.0,135.0,4.5,33.0,620.0,378.37,270.57
2017,6,23,9,15,739.0,138.5,4.4,33.5,664.5,434.27,314.86
2017,6,23,9,30,755.0,142.0,4.3,34.0,709.0,486.69,355.4
2017,6,23,9,45,768.5,144.5,4.25,34.5,749.0,537.35,393.52
2017,6,23,10,0,782.0,147.0,4.2,35.0,789.0,587.92,430.4
2017,6,23,10,15,791.5,149.5,4.05,35.5,822.5,635.63,463.93
2017,6,23,10,30,801.0,152.0,3.9,36.0,856.0,682.39,495.76
2017,6,23,10,45,808.5,153.5,3.75,36.5,883.5,725.64,524.26
2017,6,23,11,0,816.0,155.0,3.6,37.0,911.0,767.31,550.17
2017,6,23,11,15,820.5,155.5,3.5,37.5,931.0,803.91,571.88
2017,6,23,11,30,825.0,156.0,3.4,38.0,951.0,838.32,591.85
2017,6,23,11,45,808.5,170.5,3.3,38.5,958.0,865.19,606.72
2017,6,23,12,0,792.0,185.0,3.2,39.0,965.0,888.55,619.24
2017,6,23,12,15,793.0,185.0,3.15,39.0,970.0,911.14,632.81
2017,6,23,12,30,794.0,185.0,3.1,39.0,975.0,931.1,644.73
2017,6,23,12,45,792.0,186.0,3.05,39.5,971.5,946.48,652.44
2017,6,23,13,0,790.0,187.0,3.0,40.0,968.0,958.94,658.4
2017,6,23,13,15,787.0,186.0,3.0,40.0,957.0,965.39,662.49
2017,6,23,13,30,784.0,185.0,3.0,40.0,946.0,968.59,664.75
2017,6,23,13,45,776.5,185.5,3.0,40.0,927.0,965.58,663.32
2017,6,23,14,0,769.0,186.0,3.0,40.0,908.0,959.38,660.08
2017,6,23,14,15,762.0,184.0,3.05,40.0,882.5,948.04,654.14
2017,6,23,14,30,755.0,182.0,3.1,40.0,857.0,933.64,646.41
2017,6,23,14,45,728.0,189.5,3.2,40.0,821.0,912.11,634.58
2017,6,23,15,0,701.0,197.0,3.3,40.0,785.0,883.57,618.32
2017,6,23,15,15,687.5,193.0,3.35,39.5,747.5,853.51,601.98
2017,6,23,15,30,674.0,189.0,3.4,39.0,710.0,821.34,584.09
2017,6,23,15,45,650.0,187.5,3.45,39.0,666.0,780.82,559.29
2017,6,23,16,0,626.0,186.0,3.5,39.0,622.0,739.24,532.79
2017,6,23,16,15,507.0,210.5,3.55,38.5,547.0,644.15,468.74
2017,6,23,16,30,388.0,235.0,3.6,38.0,472.0,550.62,404.19
2017,6,23,16,45,450.5,199.0,3.65,38.0,450.5,551.84,407.55
2017,6,23,17,0,513.0,163.0,3.7,38.0,429.0,536.17,398.41
2017,6,23,17,15,477.0,152.5,3.75,37.5,378.5,478.54,358.0
2017,6,23,17,30,441.0,142.0,3.8,37.0,328.0,423.05,318.15
2017,6,23,17,45,393.0,130.0,3.85,36.5,278.0,362.07,273.0
2017,6,23,18,0,345.0,118.0,3.9,36.0,228.0,305.18,229.69
2017,6,23,18,15,287.5,101.0,3.8,35.5,181.0,237.25,176.96
2017,6,23,18,30,230.0,84.0,3.7,35.0,134.0,182.2,133.17
2017,6,23,18,45,162.5,63.0,3.65,34.5,93.5,125.48,88.09
2017,6,23,19,0,95.0,42.0,3.6,34.0,53.0,76.11,48.99
2017,6,23,19,15,47.5,21.0,3.65,33.5,26.5,32.49,7.5
2017,6,23,19,30,0.0,0.0,3.7,33.0,0.0,0.0,0.0
2017,6,23,19,45,0.0,0.0,3.75,32.5,0.0,0.0,0.0
2017,6,23,20,0,0.0,0.0,3.8,32.0,0.0,0.0,0.0
2017,6,23,20,15,0.0,0.0,3.95,31.5,0.0,0.0,0.0
2017,6,23,20,30,0.0,0.0,4.1,31.0,0.0,0.0,0.0
2017,6,23,20,45,0.0,0.0,4.3,30.5,0.0,0.0,0.0
2017,6,23,21,0,0.0,0.0,4.5,30.0,0.0,0.0,0.0
2017,6,23,21,15,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2017,6,23,21,30,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2017,6,23,21,45,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2017,6,23,22,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2017,6,23,22,15,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2017,6,23,22,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2017,6,23,22,45,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2017,6,23,23,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,6,23,23,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2017,6,23,23,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,23,23,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,6,24,0,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,6,24,0,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,6,24,0,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,24,0,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,6,24,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,6,24,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2017,6,24,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,6,24,1,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,6,24,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,24,2,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,6,24,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,24,2,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,6,24,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,24,3,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2017,6,24,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,24,3,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,24,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,24,4,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,6,24,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,24,4,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,24,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,24,5,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,6,24,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,24,5,45,0.0,11.0,1.55,24.5,11.0,10.48,0.0
2017,6,24,6,0,0.0,22.0,1.6,25.0,22.0,20.42,9.42
2017,6,24,6,15,15.0,44.0,1.6,25.0,47.0,38.65,26.62
2017,6,24,6,30,30.0,66.0,1.6,25.0,72.0,56.53,42.43
2017,6,24,6,45,60.0,87.5,1.6,25.5,103.5,73.73,57.34
2017,6,24,7,0,90.0,109.0,1.6,26.0,135.0,86.66,68.29
2017,6,24,7,15,64.5,128.0,1.8,26.5,148.5,105.43,83.85
2017,6,24,7,30,39.0,147.0,2.0,27.0,162.0,121.54,91.85
2017,6,24,7,45,19.5,120.0,2.2,27.5,127.5,106.12,78.95
2017,6,24,8,0,0.0,93.0,2.4,28.0,93.0,86.18,63.47
2017,6,24,8,15,0.0,85.0,2.6,28.5,85.0,79.18,57.58
2017,6,24,8,30,0.0,77.0,2.8,29.0,77.0,71.72,51.37
2017,6,24,8,45,1.5,124.5,3.05,29.5,126.0,115.46,85.21
2017,6,24,9,0,3.0,172.0,3.3,30.0,175.0,158.48,117.81
2017,6,24,9,15,18.5,235.5,3.1,30.5,250.0,221.41,164.63
2017,6,24,9,30,34.0,299.0,2.9,31.0,325.0,280.57,207.64
2017,6,24,9,45,24.0,278.5,2.75,31.5,297.5,262.17,193.13
2017,6,24,10,0,14.0,258.0,2.6,32.0,270.0,244.62,179.45
2017,6,24,10,15,23.0,306.0,2.35,32.0,326.5,294.75,215.72
2017,6,24,10,30,32.0,354.0,2.1,32.0,383.0,343.1,249.84
2017,6,24,10,45,30.5,360.5,1.85,32.5,388.5,351.56,254.46
2017,6,24,11,0,29.0,367.0,1.6,33.0,394.0,359.82,258.97
2017,6,24,11,15,38.5,398.5,1.55,33.0,436.0,399.46,286.44
2017,6,24,11,30,48.0,430.0,1.5,33.0,478.0,440.23,314.17
2017,6,24,11,45,43.5,426.5,1.45,33.0,470.0,437.42,311.6
2017,6,24,12,0,39.0,423.0,1.4,33.0,462.0,434.08,308.94
2017,6,24,12,15,29.5,382.0,1.6,32.5,411.5,389.99,279.54
2017,6,24,12,30,20.0,341.0,1.8,32.0,361.0,339.88,245.37
2017,6,24,12,45,18.0,316.0,2.0,32.0,333.5,315.32,228.46
2017,6,24,13,0,16.0,291.0,2.2,32.0,306.0,290.36,210.93
2017,6,24,13,15,29.5,358.5,2.35,31.5,387.0,376.54,273.62
2017,6,24,13,30,43.0,426.0,2.5,31.0,468.0,458.57,332.13
2017,6,24,13,45,118.5,450.0,2.7,31.0,562.0,568.56,411.02
2017,6,24,14,0,194.0,474.0,2.9,31.0,656.0,669.67,482.18
2017,6,24,14,15,237.0,451.5,2.95,30.5,668.0,690.31,498.68
2017,6,24,14,30,280.0,429.0,3.0,30.0,680.0,719.2,521.15
2017,6,24,14,45,227.5,420.0,3.1,29.5,619.0,647.79,473.29
2017,6,24,15,0,175.0,411.0,3.2,29.0,558.0,587.26,432.25
2017,6,24,15,15,175.5,390.0,3.2,28.5,532.0,563.99,418.04
2017,6,24,15,30,176.0,369.0,3.2,28.0,506.0,539.82,402.85
2017,6,24,15,45,243.0,335.0,3.25,28.0,511.5,569.24,426.92
2017,6,24,16,0,310.0,301.0,3.3,28.0,517.0,582.61,439.35
2017,6,24,16,15,219.5,287.0,3.3,27.5,434.5,475.49,361.82
2017,6,24,16,30,129.0,273.0,3.3,27.0,352.0,384.74,294.48
2017,6,24,16,45,144.5,248.0,3.35,27.0,329.0,365.16,281.45
2017,6,24,17,0,160.0,223.0,3.4,27.0,306.0,343.77,266.48
2017,6,24,17,15,87.5,185.0,3.45,26.5,229.5,242.47,188.51
2017,6,24,17,30,15.0,147.0,3.5,26.0,153.0,150.57,115.94
2017,6,24,17,45,9.0,126.5,3.55,26.0,130.0,126.79,97.31
2017,6,24,18,0,3.0,106.0,3.6,26.0,107.0,103.57,78.78
2017,6,24,18,15,164.5,88.5,3.65,25.5,124.5,170.5,132.24
2017,6,24,18,30,326.0,71.0,3.7,25.0,142.0,209.14,159.09
2017,6,24,18,45,241.0,55.5,3.8,25.0,100.0,146.8,106.92
2017,6,24,19,0,156.0,40.0,3.9,25.0,58.0,89.42,59.54
2017,6,24,19,15,78.0,20.0,3.9,25.0,29.0,39.81,11.1
2017,6,24,19,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,24,19,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,6,24,20,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,24,20,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2017,6,24,20,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,24,20,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,6,24,21,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,24,21,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,6,24,21,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,24,21,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,6,24,22,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,24,22,15,0.0,0.0,3.5,23.5,0.0,0.0,0.0
2017,6,24,22,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,24,22,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,6,24,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,24,23,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,24,23,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,24,23,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,25,0,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,25,0,15,0.0,0.0,3.35,22.5,0.0,0.0,0.0
2017,6,25,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,6,25,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,6,25,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,6,25,1,15,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2017,6,25,1,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,6,25,1,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,6,25,2,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,6,25,2,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2017,6,25,2,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,6,25,2,45,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2017,6,25,3,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,6,25,3,15,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,6,25,3,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,6,25,3,45,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,6,25,4,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,6,25,4,15,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,6,25,4,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,6,25,4,45,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,6,25,5,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,6,25,5,15,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,6,25,5,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,6,25,5,45,54.5,14.5,4.35,21.0,18.5,13.82,0.0
2017,6,25,6,0,109.0,29.0,4.4,21.0,37.0,23.9,12.09
2017,6,25,6,15,200.0,45.0,4.45,21.0,76.0,34.62,23.66
2017,6,25,6,30,291.0,61.0,4.5,21.0,115.0,46.01,34.1
2017,6,25,6,45,377.5,70.0,4.55,21.5,163.5,51.5,39.15
2017,6,25,7,0,464.0,79.0,4.6,22.0,212.0,56.71,43.7
2017,6,25,7,15,513.0,87.0,4.6,22.5,262.5,59.86,46.29
2017,6,25,7,30,562.0,95.0,4.6,23.0,313.0,74.15,48.08
2017,6,25,7,45,308.0,145.0,4.65,23.5,267.5,135.52,93.46
2017,6,25,8,0,54.0,195.0,4.7,24.0,222.0,170.5,129.83
2017,6,25,8,15,130.0,224.5,4.65,24.0,298.0,208.68,156.61
2017,6,25,8,30,206.0,254.0,4.6,24.0,374.0,262.06,196.16
2017,6,25,8,45,152.5,278.0,4.6,24.5,371.0,279.75,211.64
2017,6,25,9,0,99.0,302.0,4.6,25.0,368.0,296.6,225.42
2017,6,25,9,15,140.5,328.0,4.55,25.0,429.0,339.42,257.7
2017,6,25,9,30,182.0,354.0,4.5,25.0,490.0,392.08,297.32
2017,6,25,9,45,161.5,375.5,4.45,25.5,501.5,412.52,311.86
2017,6,25,10,0,141.0,397.0,4.4,26.0,513.0,430.8,324.39
2017,6,25,10,15,143.0,415.5,4.3,26.5,537.5,458.74,343.91
2017,6,25,10,30,145.0,434.0,4.2,27.0,562.0,486.77,363.15
2017,6,25,10,45,231.5,438.0,4.15,27.5,649.5,563.24,418.56
2017,6,25,11,0,318.0,442.0,4.1,28.0,737.0,644.85,476.38
2017,6,25,11,15,272.0,462.5,4.0,28.0,719.0,643.21,473.44
2017,6,25,11,30,226.0,483.0,3.9,28.0,701.0,637.81,468.11
2017,6,25,11,45,121.0,394.0,3.8,28.5,511.5,476.59,351.97
2017,6,25,12,0,16.0,305.0,3.7,29.0,322.0,299.88,221.12
2017,6,25,12,15,68.5,404.5,3.6,29.0,473.5,447.15,329.5
2017,6,25,12,30,121.0,504.0,3.5,29.0,625.0,600.63,437.32
2017,6,25,12,45,213.5,492.0,3.45,29.5,704.0,683.92,495.53
2017,6,25,13,0,306.0,480.0,3.4,30.0,783.0,774.64,557.55
2017,6,25,13,15,305.0,474.5,3.35,30.0,774.0,775.71,557.74
2017,6,25,13,30,304.0,469.0,3.3,30.0,765.0,775.12,557.47
2017,6,25,13,45,159.0,371.0,3.25,30.0,526.0,529.11,387.48
2017,6,25,14,0,14.0,273.0,3.2,30.0,287.0,272.81,200.52
2017,6,25,14,15,45.5,348.0,3.15,30.0,390.0,387.02,285.43
2017,6,25,14,30,77.0,423.0,3.1,30.0,493.0,495.31,362.96
2017,6,25,14,45,44.0,329.0,3.1,30.0,369.0,367.57,271.3
2017,6,25,15,0,11.0,235.0,3.1,30.0,245.0,233.63,172.86
2017,6,25,15,15,348.5,210.0,3.05,30.0,480.0,555.53,418.62
2017,6,25,15,30,686.0,185.0,3.0,30.0,715.0,828.47,610.93
2017,6,25,15,45,675.0,177.5,2.95,30.0,673.5,792.58,585.75
2017,6,25,16,0,664.0,170.0,2.9,30.0,632.0,754.82,561.48
2017,6,25,16,15,643.0,164.0,2.85,29.5,585.0,708.99,531.92
2017,6,25,16,30,622.0,158.0,2.8,29.0,538.0,662.46,501.12
2017,6,25,16,45,596.5,150.5,2.75,29.0,489.0,610.68,464.93
2017,6,25,17,0,571.0,143.0,2.7,29.0,440.0,559.15,428.19
2017,6,25,17,15,522.0,134.0,2.5,28.5,382.5,487.59,376.18
2017,6,25,17,30,473.0,125.0,2.3,28.0,325.0,423.96,328.75
2017,6,25,17,45,440.0,115.5,2.1,28.0,280.5,372.09,288.43
2017,6,25,18,0,407.0,106.0,1.9,28.0,236.0,322.7,248.99
2017,6,25,18,15,347.5,92.0,1.65,27.5,188.0,259.82,198.71
2017,6,25,18,30,288.0,78.0,1.4,27.0,140.0,202.97,152.27
2017,6,25,18,45,212.5,60.0,1.2,26.5,98.5,137.94,99.44
2017,6,25,19,0,137.0,42.0,1.0,26.0,57.0,87.13,57.95
2017,6,25,19,15,68.5,21.0,0.95,25.5,28.5,39.21,11.37
2017,6,25,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,6,25,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,6,25,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,6,25,20,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2017,6,25,20,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,6,25,20,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,6,25,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,6,25,21,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2017,6,25,21,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,25,21,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,6,25,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,25,22,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,25,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,25,22,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,25,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,25,23,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,25,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,25,23,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,6,26,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,26,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,6,26,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,26,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,26,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,26,1,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,26,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,26,1,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,6,26,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,26,2,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,6,26,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,26,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,26,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,26,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,6,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,26,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,26,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,26,5,45,20.0,13.0,1.4,22.5,14.5,12.39,0.0
2017,6,26,6,0,40.0,26.0,1.6,23.0,29.0,22.58,10.86
2017,6,26,6,15,82.0,45.5,1.6,23.0,58.0,38.38,26.6
2017,6,26,6,30,124.0,65.0,1.6,23.0,87.0,51.4,38.41
2017,6,26,6,45,153.5,85.5,1.65,23.5,122.5,66.23,51.42
2017,6,26,7,0,183.0,106.0,1.7,24.0,158.0,80.47,63.62
2017,6,26,7,15,312.5,112.0,1.65,24.5,223.5,78.49,61.73
2017,6,26,7,30,442.0,118.0,1.6,25.0,289.0,89.51,61.92
2017,6,26,7,45,240.0,152.5,1.6,25.5,247.5,135.14,94.62
2017,6,26,8,0,38.0,187.0,1.6,26.0,206.0,162.46,122.54
2017,6,26,8,15,94.5,222.0,1.6,26.5,275.5,205.41,152.9
2017,6,26,8,30,151.0,257.0,1.6,27.0,345.0,249.94,184.69
2017,6,26,8,45,225.5,272.5,1.65,28.0,417.0,298.3,218.98
2017,6,26,9,0,300.0,288.0,1.7,29.0,489.0,349.63,255.82
2017,6,26,9,15,555.5,198.5,1.75,29.0,602.5,401.24,293.55
2017,6,26,9,30,811.0,109.0,1.8,29.0,716.0,486.88,357.87
2017,6,26,9,45,638.5,210.0,1.85,29.5,704.5,519.94,382.14
2017,6,26,10,0,466.0,311.0,1.9,30.0,693.0,541.58,396.12
2017,6,26,10,15,404.5,355.5,1.95,30.0,697.5,567.13,413.69
2017,6,26,10,30,343.0,400.0,2.0,30.0,702.0,588.94,427.86
2017,6,26,10,45,362.0,402.5,2.1,30.5,730.0,624.17,451.83
2017,6,26,11,0,381.0,405.0,2.2,31.0,758.0,659.97,475.79
2017,6,26,11,15,326.0,439.0,2.3,31.0,746.5,665.25,478.18
2017,6,26,11,30,271.0,473.0,2.4,31.0,735.0,666.22,477.67
2017,6,26,11,45,267.5,481.5,2.5,31.5,742.5,684.71,489.28
2017,6,26,12,0,264.0,490.0,2.6,32.0,750.0,702.3,500.1
2017,6,26,12,15,316.5,470.0,2.65,32.0,783.0,743.65,529.12
2017,6,26,12,30,369.0,450.0,2.7,32.0,816.0,785.7,558.27
2017,6,26,12,45,334.0,470.0,2.75,32.0,800.5,782.74,555.25
2017,6,26,13,0,299.0,490.0,2.8,32.0,785.0,777.57,551.12
2017,6,26,13,15,368.5,458.0,2.85,32.0,818.5,821.62,582.6
2017,6,26,13,30,438.0,426.0,2.9,32.0,852.0,870.36,616.45
2017,6,26,13,45,236.5,409.0,2.95,32.0,638.5,652.47,468.83
2017,6,26,14,0,35.0,392.0,3.0,32.0,425.0,420.03,303.92
2017,6,26,14,15,23.5,319.5,3.0,31.5,342.0,336.72,246.19
2017,6,26,14,30,12.0,247.0,3.0,31.0,259.0,246.06,180.86
2017,6,26,14,45,109.5,328.0,3.05,31.0,421.0,439.77,325.21
2017,6,26,15,0,207.0,409.0,3.1,31.0,583.0,615.39,450.02
2017,6,26,15,15,150.5,384.5,3.15,30.5,508.0,535.39,393.75
2017,6,26,15,30,94.0,360.0,3.2,30.0,433.0,446.25,330.92
2017,6,26,15,45,113.0,341.5,3.3,30.0,424.0,453.03,337.65
2017,6,26,16,0,132.0,323.0,3.4,30.0,415.0,447.3,335.09
2017,6,26,16,15,135.5,298.5,3.4,29.5,387.5,420.88,317.6
2017,6,26,16,30,139.0,274.0,3.4,29.0,360.0,393.63,299.29
2017,6,26,16,45,75.0,224.0,3.45,29.0,270.0,279.91,213.72
2017,6,26,17,0,11.0,174.0,3.5,29.0,180.0,174.54,132.24
2017,6,26,17,15,228.0,152.5,3.35,28.5,249.5,312.24,243.7
2017,6,26,17,30,445.0,131.0,3.2,28.0,319.0,414.5,323.67
2017,6,26,17,45,391.0,122.5,3.1,27.5,270.5,353.84,276.29
2017,6,26,18,0,337.0,114.0,3.0,27.0,222.0,297.88,232.08
2017,6,26,18,15,287.0,97.0,2.9,26.5,177.0,233.12,180.08
2017,6,26,18,30,237.0,80.0,2.8,26.0,132.0,180.66,136.78
2017,6,26,18,45,171.0,60.5,2.7,26.0,92.5,125.51,91.14
2017,6,26,19,0,105.0,41.0,2.6,26.0,53.0,77.61,51.71
2017,6,26,19,15,52.5,20.5,2.7,25.5,26.5,35.42,10.2
2017,6,26,19,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,26,19,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,6,26,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,6,26,20,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2017,6,26,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,26,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,6,26,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,26,21,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,26,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,26,21,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,6,26,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,6,26,22,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2017,6,26,22,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,26,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,26,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,26,23,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,26,23,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,26,23,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,27,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,27,0,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2017,6,27,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,27,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,6,27,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,27,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,6,27,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,27,1,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,6,27,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,27,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2017,6,27,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,6,27,2,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2017,6,27,3,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,6,27,3,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,6,27,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,6,27,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,6,27,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,6,27,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2017,6,27,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,6,27,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,27,5,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,27,5,45,0.0,9.0,1.5,22.0,9.0,8.58,0.0
2017,6,27,6,0,0.0,18.0,1.8,22.0,18.0,16.7,6.49
2017,6,27,6,15,0.0,36.5,1.85,22.0,36.5,33.38,22.5
2017,6,27,6,30,0.0,55.0,1.9,22.0,55.0,49.54,36.98
2017,6,27,6,45,4.0,75.5,2.0,22.5,77.0,67.12,52.4
2017,6,27,7,0,8.0,96.0,2.1,23.0,99.0,84.54,67.36
2017,6,27,7,15,27.5,122.0,2.1,23.5,132.5,101.24,81.37
2017,6,27,7,30,47.0,148.0,2.1,24.0,166.0,121.98,93.35
2017,6,27,7,45,66.5,175.0,2.15,24.5,205.0,149.37,112.76
2017,6,27,8,0,86.0,202.0,2.2,25.0,244.0,179.57,134.59
2017,6,27,8,15,84.5,226.0,2.25,25.5,271.0,206.19,154.78
2017,6,27,8,30,83.0,250.0,2.3,26.0,298.0,232.85,175.01
2017,6,27,8,45,68.5,266.0,2.4,26.5,308.0,249.34,187.65
2017,6,27,9,0,54.0,282.0,2.5,27.0,318.0,264.04,198.59
2017,6,27,9,15,79.0,315.0,2.6,27.5,372.0,307.48,230.35
2017,6,27,9,30,104.0,348.0,2.7,28.0,426.0,354.03,264.08
2017,6,27,9,45,153.0,371.5,2.85,28.5,493.5,404.43,300.54
2017,6,27,10,0,202.0,395.0,3.0,29.0,561.0,464.38,343.59
2017,6,27,10,15,262.5,400.0,3.1,29.0,625.5,517.57,382.36
2017,6,27,10,30,323.0,405.0,3.2,29.0,690.0,579.48,427.02
2017,6,27,10,45,193.5,417.0,3.3,29.5,589.5,517.34,380.34
2017,6,27,11,0,64.0,429.0,3.4,30.0,489.0,441.95,323.55
2017,6,27,11,15,52.5,422.5,3.45,30.0,473.0,432.32,316.59
2017,6,27,11,30,41.0,416.0,3.5,30.0,457.0,421.42,308.45
2017,6,27,11,45,50.0,437.0,3.55,30.5,486.5,452.71,330.17
2017,6,27,12,0,59.0,458.0,3.6,31.0,516.0,484.77,352.09
2017,6,27,12,15,40.5,407.5,3.65,31.0,447.5,424.27,309.0
2017,6,27,12,30,22.0,357.0,3.7,31.0,379.0,356.88,260.69
2017,6,27,12,45,87.5,432.0,3.75,31.5,518.5,499.29,363.39
2017,6,27,13,0,153.0,507.0,3.8,32.0,658.0,646.69,465.1
2017,6,27,13,15,92.0,449.5,3.85,32.0,540.0,527.58,381.59
2017,6,27,13,30,31.0,392.0,3.9,32.0,422.0,412.89,299.94
2017,6,27,13,45,120.5,432.0,3.95,32.0,546.0,552.48,401.62
2017,6,27,14,0,210.0,472.0,4.0,32.0,670.0,683.53,493.7
2017,6,27,14,15,127.0,429.5,4.0,31.5,548.5,560.2,407.65
2017,6,27,14,30,44.0,387.0,4.0,31.0,427.0,426.28,312.36
2017,6,27,14,45,171.5,388.5,4.05,31.0,534.5,561.76,413.68
2017,6,27,15,0,299.0,390.0,4.1,31.0,642.0,692.92,508.19
2017,6,27,15,15,422.5,326.0,4.1,30.5,663.0,744.95,548.94
2017,6,27,15,30,546.0,262.0,4.1,30.0,684.0,780.24,578.63
2017,6,27,15,45,523.0,249.0,4.15,30.0,634.5,732.28,546.34
2017,6,27,16,0,500.0,236.0,4.2,30.0,585.0,683.64,513.57
2017,6,27,16,15,257.5,222.5,4.15,29.5,401.5,447.16,341.08
2017,6,27,16,30,15.0,209.0,4.1,29.0,218.0,212.07,160.09
2017,6,27,16,45,7.5,151.5,4.1,29.0,156.0,149.18,112.26
2017,6,27,17,0,0.0,94.0,4.1,29.0,94.0,87.77,64.33
2017,6,27,17,15,99.5,132.0,4.0,28.5,174.0,200.64,155.79
2017,6,27,17,30,199.0,170.0,3.9,28.0,254.0,296.95,231.98
2017,6,27,17,45,188.0,146.5,3.8,27.5,217.0,256.7,200.62
2017,6,27,18,0,177.0,123.0,3.7,27.0,180.0,217.11,169.31
2017,6,27,18,15,156.0,101.0,3.4,26.5,144.5,175.69,135.66
2017,6,27,18,30,135.0,79.0,3.1,26.0,109.0,136.22,102.92
2017,6,27,18,45,104.0,58.5,2.8,25.5,77.5,97.34,70.44
2017,6,27,19,0,73.0,38.0,2.5,25.0,46.0,61.57,40.44
2017,6,27,19,15,36.5,19.0,2.4,24.5,23.0,28.0,7.23
2017,6,27,19,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,27,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,27,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,27,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2017,6,27,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,27,20,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,27,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,27,21,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2017,6,27,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,6,27,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,27,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,27,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,27,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,27,22,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,27,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,27,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2017,6,27,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,27,23,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,6,28,0,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,0,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2017,6,28,0,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,0,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,1,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,2,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2017,6,28,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,2,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,6,28,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,28,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,6,28,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,28,3,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,6,28,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,28,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,6,28,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,28,4,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,28,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,28,5,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,6,28,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,6,28,5,45,85.0,13.0,1.95,21.5,19.5,12.39,0.0
2017,6,28,6,0,170.0,26.0,2.2,22.0,39.0,20.37,8.98
2017,6,28,6,15,275.0,39.0,2.25,22.0,79.5,29.98,19.61
2017,6,28,6,30,380.0,52.0,2.3,22.0,120.0,39.75,28.58
2017,6,28,6,45,447.0,61.5,2.35,22.5,168.5,45.15,33.5
2017,6,28,7,0,514.0,71.0,2.4,23.0,217.0,50.23,37.94
2017,6,28,7,15,562.5,78.0,2.35,23.5,269.0,52.93,40.14
2017,6,28,7,30,611.0,85.0,2.3,24.0,321.0,65.47,41.43
2017,6,28,7,45,314.5,128.5,2.3,25.0,251.0,116.04,77.1
2017,6,28,8,0,18.0,172.0,2.3,26.0,181.0,154.25,117.21
2017,6,28,8,15,19.5,190.5,2.3,26.5,201.5,172.76,130.89
2017,6,28,8,30,21.0,209.0,2.3,27.0,222.0,191.5,144.68
2017,6,28,8,45,70.0,256.5,2.35,27.5,303.0,242.38,181.7
2017,6,28,9,0,119.0,304.0,2.4,28.0,384.0,299.94,223.67
2017,6,28,9,15,144.0,329.0,2.45,28.5,432.0,341.19,253.63
2017,6,28,9,30,169.0,354.0,2.5,29.0,480.0,385.3,285.46
2017,6,28,9,45,501.0,236.5,2.6,29.5,640.0,469.49,348.41
2017,6,28,10,0,833.0,119.0,2.7,30.0,800.0,592.56,439.52
2017,6,28,10,15,572.0,264.0,2.75,30.0,741.0,593.0,437.16
2017,6,28,10,30,311.0,409.0,2.8,30.0,682.0,574.6,420.16
2017,6,28,10,45,237.5,437.5,2.9,30.5,650.0,566.68,412.85
2017,6,28,11,0,164.0,466.0,3.0,31.0,618.0,549.76,398.83
2017,6,28,11,15,161.0,477.5,3.0,31.0,629.5,568.29,411.44
2017,6,28,11,30,158.0,489.0,3.0,31.0,641.0,586.29,423.42
2017,6,28,11,45,212.5,489.0,3.05,31.5,696.5,642.97,462.52
2017,6,28,12,0,267.0,489.0,3.1,32.0,752.0,703.9,503.67
2017,6,28,12,15,151.5,455.0,3.1,32.0,604.5,575.21,413.86
2017,6,28,12,30,36.0,421.0,3.1,32.0,457.0,436.32,314.85
2017,6,28,12,45,126.5,462.0,3.15,32.5,588.0,571.71,411.38
2017,6,28,13,0,217.0,503.0,3.2,33.0,719.0,704.84,501.93
2017,6,28,13,15,555.5,308.5,3.2,33.0,851.0,864.44,617.51
2017,6,28,13,30,894.0,114.0,3.2,33.0,983.0,999.0,705.92
2017,6,28,13,45,890.5,113.5,3.2,33.5,964.5,998.56,703.56
2017,6,28,14,0,887.0,113.0,3.2,34.0,946.0,994.59,700.2
2017,6,28,14,15,881.5,112.0,3.2,34.0,920.5,984.66,694.68
2017,6,28,14,30,876.0,111.0,3.2,34.0,895.0,971.33,687.14
2017,6,28,14,45,816.0,140.5,3.2,34.0,850.5,941.78,669.36
2017,6,28,15,0,756.0,170.0,3.2,34.0,806.0,903.56,646.05
2017,6,28,15,15,744.0,167.0,3.2,33.5,768.0,874.94,630.18
2017,6,28,15,30,732.0,164.0,3.2,33.0,730.0,848.23,615.36
2017,6,28,15,45,453.5,244.0,3.2,33.0,588.5,667.04,490.35
2017,6,28,16,0,175.0,324.0,3.2,33.0,447.0,484.54,357.47
2017,6,28,16,15,418.0,234.5,3.15,32.5,498.5,599.78,447.58
2017,6,28,16,30,661.0,145.0,3.1,32.0,550.0,679.66,509.79
2017,6,28,16,45,635.5,138.5,3.1,32.0,499.5,627.44,473.05
2017,6,28,17,0,610.0,132.0,3.1,32.0,449.0,575.38,436.44
2017,6,28,17,15,576.0,124.5,3.0,31.5,397.5,517.35,395.1
2017,6,28,17,30,542.0,117.0,2.9,31.0,346.0,460.91,353.77
2017,6,28,17,45,493.5,108.5,2.8,31.0,294.5,394.15,302.86
2017,6,28,18,0,445.0,100.0,2.7,31.0,243.0,335.52,256.81
2017,6,28,18,15,384.0,87.5,2.45,30.0,194.0,271.46,206.31
2017,6,28,18,30,323.0,75.0,2.2,29.0,145.0,213.54,159.4
2017,6,28,18,45,244.5,58.5,2.0,28.5,102.5,152.12,109.31
2017,6,28,19,0,166.0,42.0,1.8,28.0,60.0,95.02,62.84
2017,6,28,19,15,83.0,21.0,1.95,27.5,30.0,42.4,13.15
2017,6,28,19,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,6,28,19,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2017,6,28,20,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,6,28,20,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2017,6,28,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,6,28,20,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,6,28,21,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,6,28,21,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2017,6,28,21,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,28,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,6,28,22,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,6,28,22,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2017,6,28,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,28,22,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,6,28,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,28,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2017,6,28,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,28,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,6,29,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,29,0,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,6,29,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,29,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,6,29,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,29,1,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,29,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,29,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,29,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,29,2,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,29,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,29,2,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,6,29,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,29,3,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,29,3,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,29,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,29,4,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2017,6,29,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,29,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,6,29,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,29,5,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2017,6,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,29,5,45,61.0,14.0,1.75,23.5,18.5,13.34,0.0
2017,6,29,6,0,122.0,28.0,2.0,24.0,37.0,21.99,9.82
2017,6,29,6,15,221.0,43.5,2.15,24.5,76.5,33.55,22.32
2017,6,29,6,30,320.0,59.0,2.3,25.0,116.0,44.61,32.3
2017,6,29,6,45,404.5,68.0,2.45,25.5,165.5,50.17,37.33
2017,6,29,7,0,489.0,77.0,2.6,26.0,215.0,55.35,41.8
2017,6,29,7,15,539.5,85.0,2.7,26.5,267.5,58.59,44.43
2017,6,29,7,30,590.0,93.0,2.8,27.0,320.0,70.72,45.79
2017,6,29,7,45,634.5,96.0,2.9,27.5,374.0,113.76,63.18
2017,6,29,8,0,679.0,99.0,3.0,28.0,428.0,162.14,94.85
2017,6,29,8,15,705.5,104.0,3.05,28.5,480.0,213.71,135.19
2017,6,29,8,30,732.0,109.0,3.1,29.0,532.0,272.48,183.37
2017,6,29,8,45,757.0,110.5,3.2,29.5,582.5,325.6,227.83
2017,6,29,9,0,782.0,112.0,3.3,30.0,633.0,380.85,273.48
2017,6,29,9,15,499.5,231.0,3.35,30.5,572.5,403.64,296.04
2017,6,29,9,30,217.0,350.0,3.4,31.0,512.0,404.88,298.28
2017,6,29,9,45,529.5,234.5,3.45,31.5,659.0,482.56,356.48
2017,6,29,10,0,842.0,119.0,3.5,32.0,806.0,597.26,441.44
2017,6,29,10,15,850.5,120.5,3.55,32.5,841.0,645.64,475.96
2017,6,29,10,30,859.0,122.0,3.6,33.0,876.0,692.78,508.98
2017,6,29,10,45,867.5,122.5,3.65,33.5,904.0,737.57,539.16
2017,6,29,11,0,876.0,123.0,3.7,34.0,932.0,780.68,566.38
2017,6,29,11,15,880.0,124.0,3.75,34.0,953.0,818.74,591.13
2017,6,29,11,30,884.0,125.0,3.8,34.0,974.0,854.38,614.18
2017,6,29,11,45,888.5,124.0,3.85,34.5,987.5,886.09,633.27
2017,6,29,12,0,893.0,123.0,3.9,35.0,1001.0,915.11,650.52
2017,6,29,12,15,634.0,285.0,3.9,35.0,910.5,862.25,614.2
2017,6,29,12,30,375.0,447.0,3.9,35.0,820.0,788.34,558.15
2017,6,29,12,45,635.0,284.5,3.95,35.5,913.0,895.66,635.98
2017,6,29,13,0,895.0,122.0,4.0,36.0,1006.0,990.14,696.01
2017,6,29,13,15,892.5,121.5,4.0,36.0,995.5,997.85,700.44
2017,6,29,13,30,890.0,121.0,4.0,36.0,985.0,1002.06,703.38
2017,6,29,13,45,885.5,120.5,4.0,36.0,966.5,1000.76,703.0
2017,6,29,14,0,881.0,120.0,4.0,36.0,948.0,995.94,700.55
2017,6,29,14,15,875.5,119.0,4.0,36.0,922.5,986.17,695.09
2017,6,29,14,30,870.0,118.0,4.0,36.0,897.0,973.02,687.61
2017,6,29,14,45,863.0,115.5,4.0,36.0,865.0,953.58,676.22
2017,6,29,15,0,856.0,113.0,4.0,36.0,833.0,930.99,662.89
2017,6,29,15,15,846.0,111.0,4.0,35.5,794.5,903.16,647.52
2017,6,29,15,30,836.0,109.0,4.0,35.0,756.0,872.64,630.3
2017,6,29,15,45,589.0,202.0,4.0,35.0,645.0,745.16,545.3
2017,6,29,16,0,342.0,295.0,4.0,35.0,534.0,603.99,443.6
2017,6,29,16,15,558.0,197.0,3.95,34.5,553.5,672.62,499.27
2017,6,29,16,30,774.0,99.0,3.9,34.0,573.0,713.61,532.21
2017,6,29,16,45,751.0,95.5,3.9,34.0,521.5,662.1,497.63
2017,6,29,17,0,728.0,92.0,3.9,34.0,470.0,610.3,461.84
2017,6,29,17,15,697.5,87.0,3.8,33.5,417.5,553.61,421.57
2017,6,29,17,30,667.0,82.0,3.7,33.0,365.0,496.49,379.8
2017,6,29,17,45,623.5,77.0,3.6,33.0,311.5,433.84,331.81
2017,6,29,18,0,580.0,72.0,3.5,33.0,258.0,374.29,284.84
2017,6,29,18,15,519.5,64.5,3.3,32.0,207.5,308.1,232.5
2017,6,29,18,30,459.0,57.0,3.1,31.0,157.0,247.63,183.09
2017,6,29,18,45,361.5,46.5,2.9,30.5,112.0,178.23,126.38
2017,6,29,19,0,264.0,36.0,2.7,30.0,67.0,118.38,77.32
2017,6,29,19,15,132.0,18.0,2.95,29.5,33.5,52.1,16.72
2017,6,29,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2017,6,29,19,45,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2017,6,29,20,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,29,20,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2017,6,29,20,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,29,20,45,0.0,0.0,4.15,27.0,0.0,0.0,0.0
2017,6,29,21,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,6,29,21,15,0.0,0.0,4.35,26.5,0.0,0.0,0.0
2017,6,29,21,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,6,29,21,45,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2017,6,29,22,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2017,6,29,22,15,0.0,0.0,4.55,25.5,0.0,0.0,0.0
2017,6,29,22,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,6,29,22,45,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2017,6,29,23,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,6,29,23,15,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2017,6,29,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,29,23,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2017,6,30,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,30,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,30,0,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,30,0,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,30,1,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,30,1,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,6,30,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,30,1,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,6,30,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,2,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,6,30,2,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,2,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,6,30,3,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,30,3,15,0.0,0.0,3.8,24.5,0.0,0.0,0.0
2017,6,30,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,30,3,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,30,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,30,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,6,30,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,30,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,30,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,30,5,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,6,30,5,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,30,5,45,62.0,14.0,4.15,24.5,18.5,13.34,0.0
2017,6,30,6,0,124.0,28.0,4.3,25.0,37.0,22.02,9.52
2017,6,30,6,15,229.5,42.5,4.45,25.5,77.0,32.79,21.53
2017,6,30,6,30,335.0,57.0,4.6,26.0,117.0,43.1,30.85
2017,6,30,6,45,167.5,57.0,4.85,26.5,87.0,45.52,33.2
2017,6,30,7,0,0.0,57.0,5.1,27.0,57.0,53.0,39.62
2017,6,30,7,15,0.0,69.5,5.1,27.5,69.5,64.4,49.16
2017,6,30,7,30,0.0,82.0,5.1,28.0,82.0,75.61,55.58
2017,6,30,7,45,346.5,88.5,5.2,28.5,256.0,88.51,53.23
2017,6,30,8,0,693.0,95.0,5.3,29.0,430.0,160.23,92.67
2017,6,30,8,15,365.0,160.5,5.35,29.5,339.0,193.18,132.35
2017,6,30,8,30,37.0,226.0,5.4,30.0,248.0,202.8,151.84
2017,6,30,8,45,412.5,167.0,5.45,30.5,440.5,261.75,187.92
2017,6,30,9,0,788.0,108.0,5.5,31.0,633.0,379.0,273.05
2017,6,30,9,15,802.5,111.0,5.5,31.5,678.0,433.28,317.44
2017,6,30,9,30,817.0,114.0,5.5,32.0,723.0,487.98,361.01
2017,6,30,9,45,531.5,251.0,5.5,32.5,656.0,497.12,368.23
2017,6,30,10,0,246.0,388.0,5.5,33.0,589.0,479.97,353.17
2017,6,30,10,15,155.0,394.5,5.45,33.0,523.5,448.05,329.33
2017,6,30,10,30,64.0,401.0,5.4,33.0,458.0,405.52,297.03
2017,6,30,10,45,463.0,265.0,5.4,33.5,691.5,574.44,425.78
2017,6,30,11,0,862.0,129.0,5.4,34.0,925.0,775.0,570.02
2017,6,30,11,15,576.5,298.0,5.35,34.0,836.5,736.34,537.5
2017,6,30,11,30,291.0,467.0,5.3,34.0,748.0,677.08,488.95
2017,6,30,11,45,571.5,307.0,5.3,34.5,866.5,786.31,570.74
2017,6,30,12,0,852.0,147.0,5.3,35.0,985.0,900.01,648.44
2017,6,30,12,15,520.0,328.0,5.3,35.0,840.5,799.82,576.48
2017,6,30,12,30,188.0,509.0,5.3,35.0,696.0,668.17,477.54
2017,6,30,12,45,185.0,508.0,5.3,35.5,692.0,672.08,479.73
2017,6,30,13,0,182.0,507.0,5.3,36.0,688.0,674.87,480.66
2017,6,30,13,15,242.0,489.0,5.3,36.0,726.5,721.5,514.21
2017,6,30,13,30,302.0,471.0,5.3,36.0,765.0,775.41,552.08
2017,6,30,13,45,313.5,458.0,5.3,36.0,758.0,778.15,554.52
2017,6,30,14,0,325.0,445.0,5.3,36.0,751.0,779.16,556.11
2017,6,30,14,15,264.0,445.0,5.3,36.0,689.0,720.53,515.72
2017,6,30,14,30,203.0,445.0,5.3,36.0,627.0,651.29,467.97
2017,6,30,14,45,158.0,425.5,5.35,36.0,564.5,587.54,424.06
2017,6,30,15,0,113.0,406.0,5.4,36.0,502.0,524.25,379.74
2017,6,30,15,15,113.0,386.0,5.4,35.5,478.0,502.86,366.5
2017,6,30,15,30,113.0,366.0,5.4,35.0,454.0,480.83,352.54
2017,6,30,15,45,377.5,274.0,5.4,35.0,542.0,632.97,468.83
2017,6,30,16,0,642.0,182.0,5.4,35.0,630.0,751.15,557.95
2017,6,30,16,15,499.0,213.0,5.4,34.5,546.5,642.73,480.67
2017,6,30,16,30,356.0,244.0,5.4,34.0,463.0,537.74,404.74
2017,6,30,16,45,448.5,199.5,5.45,33.5,450.0,553.24,420.03
2017,6,30,17,0,541.0,155.0,5.5,33.0,437.0,549.25,420.48
2017,6,30,17,15,503.5,146.5,5.4,32.5,386.0,491.46,378.18
2017,6,30,17,30,466.0,138.0,5.3,32.0,335.0,435.89,336.69
2017,6,30,17,45,424.0,125.0,5.2,31.5,285.0,375.6,290.59
2017,6,30,18,0,382.0,112.0,5.1,31.0,235.0,318.73,245.94
2017,6,30,18,15,317.0,98.0,4.85,30.5,187.0,254.61,194.58
2017,6,30,18,30,252.0,84.0,4.6,30.0,139.0,191.75,143.55
2017,6,30,18,45,182.0,64.5,4.4,29.5,98.5,134.42,96.81
2017,6,30,19,0,112.0,45.0,4.2,29.0,58.0,84.88,56.55
2017,6,30,19,15,56.0,22.5,4.05,28.5,29.0,38.88,12.16
2017,6,30,19,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,6,30,19,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,30,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,6,30,20,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2017,6,30,20,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,6,30,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2017,6,30,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,6,30,21,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2017,6,30,21,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,6,30,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,6,30,22,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,6,30,22,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2017,6,30,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,22,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,6,30,23,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,30,23,15,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,30,23,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,30,23,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,7,1,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,1,0,15,0.0,0.0,4.2,24.5,0.0,0.0,0.0
2017,7,1,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,7,1,0,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2017,7,1,1,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,7,1,1,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,7,1,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,7,1,1,45,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,7,1,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,7,1,2,15,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,7,1,2,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,7,1,2,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,7,1,3,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,7,1,3,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,7,1,3,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,1,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,1,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,1,4,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,7,1,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,1,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,1,5,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,1,5,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,1,5,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,1,5,45,9.5,13.0,3.05,24.0,13.5,12.39,0.0
2017,7,1,6,0,19.0,26.0,3.2,24.0,27.0,23.18,10.11
2017,7,1,6,15,81.5,50.5,3.25,24.5,64.0,41.72,29.02
2017,7,1,6,30,144.0,75.0,3.3,25.0,101.0,58.56,44.03
2017,7,1,6,45,221.5,92.5,3.35,25.5,147.0,71.28,55.24
2017,7,1,7,0,299.0,110.0,3.4,26.0,193.0,83.55,65.73
2017,7,1,7,15,225.0,131.5,3.4,26.5,202.0,97.56,77.36
2017,7,1,7,30,151.0,153.0,3.4,27.0,211.0,120.11,90.09
2017,7,1,7,45,160.0,178.0,3.45,27.5,248.0,151.72,110.26
2017,7,1,8,0,169.0,203.0,3.5,28.0,285.0,184.81,133.93
2017,7,1,8,15,179.5,228.0,3.55,28.0,324.0,219.57,160.29
2017,7,1,8,30,190.0,253.0,3.6,28.0,363.0,255.81,188.3
2017,7,1,8,45,194.5,278.0,3.65,28.5,399.0,291.6,215.78
2017,7,1,9,0,199.0,303.0,3.7,29.0,435.0,328.04,243.39
2017,7,1,9,15,333.5,287.0,3.75,29.5,527.5,382.44,283.08
2017,7,1,9,30,468.0,271.0,3.8,30.0,620.0,451.51,334.26
2017,7,1,9,45,451.0,296.0,3.9,30.5,647.5,491.81,364.08
2017,7,1,10,0,434.0,321.0,4.0,31.0,675.0,529.87,391.47
2017,7,1,10,15,443.0,335.5,4.1,31.5,710.5,573.15,422.12
2017,7,1,10,30,452.0,350.0,4.2,32.0,746.0,616.49,452.17
2017,7,1,10,45,458.0,367.5,4.3,32.5,779.5,660.19,481.8
2017,7,1,11,0,464.0,385.0,4.4,33.0,813.0,703.46,510.58
2017,7,1,11,15,436.0,400.0,4.45,33.0,810.0,716.89,519.16
2017,7,1,11,30,408.0,415.0,4.5,33.0,807.0,727.24,525.62
2017,7,1,11,45,394.5,426.5,4.6,33.5,810.0,743.65,535.47
2017,7,1,12,0,381.0,438.0,4.7,34.0,813.0,758.17,543.92
2017,7,1,12,15,398.5,439.0,4.7,34.0,833.0,789.46,565.13
2017,7,1,12,30,416.0,440.0,4.7,34.0,853.0,820.14,585.73
2017,7,1,12,45,413.5,438.0,4.75,34.5,847.5,827.85,589.82
2017,7,1,13,0,411.0,436.0,4.8,35.0,842.0,833.61,592.77
2017,7,1,13,15,425.0,431.0,4.75,35.0,847.0,855.89,607.59
2017,7,1,13,30,439.0,426.0,4.7,35.0,852.0,871.82,618.38
2017,7,1,13,45,584.5,324.0,4.7,35.0,880.5,920.03,655.26
2017,7,1,14,0,730.0,222.0,4.7,35.0,909.0,964.5,687.5
2017,7,1,14,15,722.5,220.0,4.7,35.0,884.0,953.42,680.72
2017,7,1,14,30,715.0,218.0,4.7,35.0,859.0,939.38,672.47
2017,7,1,14,45,704.5,214.5,4.7,35.0,827.0,918.06,659.55
2017,7,1,15,0,694.0,211.0,4.7,35.0,795.0,894.12,644.97
2017,7,1,15,15,680.5,207.0,4.65,35.0,757.0,864.45,626.39
2017,7,1,15,30,667.0,203.0,4.6,35.0,719.0,832.64,606.38
2017,7,1,15,45,655.5,194.5,4.6,35.0,677.5,795.96,583.09
2017,7,1,16,0,644.0,186.0,4.6,35.0,636.0,757.46,558.07
2017,7,1,16,15,621.0,180.0,4.55,34.5,588.5,710.71,527.74
2017,7,1,16,30,598.0,174.0,4.5,34.0,541.0,663.4,496.45
2017,7,1,16,45,579.0,163.0,4.5,34.0,492.5,613.59,462.03
2017,7,1,17,0,560.0,152.0,4.5,34.0,444.0,559.37,423.82
2017,7,1,17,15,522.0,143.5,4.3,33.5,392.0,500.37,381.38
2017,7,1,17,30,484.0,135.0,4.1,33.0,340.0,443.6,339.54
2017,7,1,17,45,446.0,122.0,3.95,32.5,290.0,384.53,294.99
2017,7,1,18,0,408.0,109.0,3.8,32.0,240.0,328.44,251.43
2017,7,1,18,15,341.5,95.5,3.55,31.0,191.0,262.77,199.79
2017,7,1,18,30,275.0,82.0,3.3,30.0,142.0,198.3,148.08
2017,7,1,18,45,198.5,63.5,3.05,29.0,100.5,138.66,99.87
2017,7,1,19,0,122.0,45.0,2.8,28.0,59.0,87.63,58.58
2017,7,1,19,15,61.0,22.5,2.85,27.5,29.5,39.97,12.67
2017,7,1,19,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,1,19,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,1,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,1,20,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2017,7,1,20,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,1,20,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,7,1,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,1,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2017,7,1,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,1,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,1,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,1,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2017,7,1,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,1,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,1,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,1,23,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2017,7,1,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,7,1,23,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,7,2,0,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,7,2,0,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,7,2,0,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
