Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,2,0,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,7,2,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,7,2,1,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,7,2,1,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,7,2,1,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,7,2,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,7,2,2,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,7,2,2,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,7,2,2,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,7,2,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,7,2,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,7,2,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,7,2,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,7,2,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,7,2,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,7,2,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,2,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,2,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,7,2,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,2,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,2,5,45,23.0,13.5,2.4,23.5,15.0,12.87,0.0
2017,7,2,6,0,46.0,27.0,2.5,24.0,30.0,23.16,9.79
2017,7,2,6,15,129.0,47.5,2.65,24.0,67.5,38.21,26.14
2017,7,2,6,30,212.0,68.0,2.8,24.0,105.0,53.68,40.08
2017,7,2,6,45,291.0,81.5,3.0,24.5,152.0,60.47,46.25
2017,7,2,7,0,370.0,95.0,3.2,25.0,199.0,68.78,53.44
2017,7,2,7,15,424.5,106.0,3.3,25.5,249.5,74.76,58.38
2017,7,2,7,30,479.0,117.0,3.4,26.0,300.0,86.35,60.81
2017,7,2,7,45,277.0,157.0,3.55,27.0,267.0,139.24,96.62
2017,7,2,8,0,75.0,197.0,3.7,28.0,234.0,173.8,129.36
2017,7,2,8,15,361.0,166.5,3.75,28.0,371.5,196.32,135.36
2017,7,2,8,30,647.0,136.0,3.8,28.0,509.0,266.72,182.47
2017,7,2,8,45,422.5,219.0,3.85,28.5,471.0,305.59,221.31
2017,7,2,9,0,198.0,302.0,3.9,29.0,433.0,326.71,242.5
2017,7,2,9,15,470.5,224.0,3.9,29.5,566.0,384.52,284.13
2017,7,2,9,30,743.0,146.0,3.9,30.0,699.0,479.4,355.11
2017,7,2,9,45,764.5,144.0,3.9,30.5,741.0,529.96,393.77
2017,7,2,10,0,786.0,142.0,3.9,31.0,783.0,581.26,432.01
2017,7,2,10,15,624.0,244.5,3.9,31.0,767.5,607.51,449.45
2017,7,2,10,30,462.0,347.0,3.9,31.0,752.0,620.46,456.07
2017,7,2,10,45,410.0,381.5,3.95,31.5,749.5,637.63,466.37
2017,7,2,11,0,358.0,416.0,4.0,32.0,747.0,651.28,473.74
2017,7,2,11,15,243.5,450.0,4.0,32.0,677.5,608.64,441.75
2017,7,2,11,30,129.0,484.0,4.0,32.0,608.0,557.51,403.38
2017,7,2,11,45,498.0,308.5,4.0,32.5,796.0,726.36,529.37
2017,7,2,12,0,867.0,133.0,4.0,33.0,984.0,900.67,648.05
2017,7,2,12,15,868.0,133.0,3.95,33.0,990.0,924.2,661.77
2017,7,2,12,30,869.0,133.0,3.9,33.0,996.0,944.88,674.64
2017,7,2,12,45,868.0,133.0,3.9,33.5,993.5,960.79,683.37
2017,7,2,13,0,867.0,133.0,3.9,34.0,991.0,973.67,690.22
2017,7,2,13,15,865.0,132.5,3.85,34.0,980.5,981.87,695.29
2017,7,2,13,30,863.0,132.0,3.8,34.0,970.0,986.68,698.34
2017,7,2,13,45,858.5,131.5,3.8,34.0,952.0,985.6,698.06
2017,7,2,14,0,854.0,131.0,3.8,34.0,934.0,981.08,695.77
2017,7,2,14,15,848.5,129.5,3.75,34.0,909.0,971.21,689.88
2017,7,2,14,30,843.0,128.0,3.7,34.0,884.0,958.02,682.01
2017,7,2,14,45,822.0,134.0,3.7,34.5,849.0,934.42,666.47
2017,7,2,15,0,801.0,140.0,3.7,35.0,814.0,916.14,654.51
2017,7,2,15,15,535.0,248.5,3.7,34.5,689.5,769.77,558.01
2017,7,2,15,30,269.0,357.0,3.7,34.0,565.0,622.5,453.04
2017,7,2,15,45,512.5,241.5,3.7,34.0,609.5,716.97,526.58
2017,7,2,16,0,756.0,126.0,3.7,34.0,654.0,784.19,576.38
2017,7,2,16,15,737.5,122.0,3.65,34.0,606.5,739.55,546.9
2017,7,2,16,30,719.0,118.0,3.6,34.0,559.0,696.23,518.71
2017,7,2,16,45,695.0,113.5,3.6,34.0,508.5,645.03,484.41
2017,7,2,17,0,671.0,109.0,3.6,34.0,458.0,593.76,448.46
2017,7,2,17,15,638.5,103.5,3.5,33.5,406.0,536.19,407.64
2017,7,2,17,30,606.0,98.0,3.4,33.0,354.0,479.98,366.64
2017,7,2,17,45,561.5,91.0,3.3,32.5,302.0,417.35,319.55
2017,7,2,18,0,517.0,84.0,3.2,32.0,250.0,358.0,273.47
2017,7,2,18,15,453.5,74.5,3.15,31.0,200.0,291.4,221.05
2017,7,2,18,30,390.0,65.0,3.1,30.0,150.0,228.67,170.21
2017,7,2,18,45,297.0,52.5,3.05,29.5,106.5,162.98,116.57
2017,7,2,19,0,204.0,40.0,3.0,29.0,63.0,107.91,71.49
2017,7,2,19,15,102.0,20.0,3.2,28.5,31.5,48.73,15.9
2017,7,2,19,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,2,19,45,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,2,20,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,7,2,20,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2017,7,2,20,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,2,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2017,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,2,21,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2017,7,2,21,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,2,21,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,2,22,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,2,22,15,0.0,0.0,3.8,25.5,0.0,0.0,0.0
2017,7,2,22,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,2,22,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,7,2,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,2,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,7,2,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,2,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,3,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,3,0,15,0.0,0.0,4.1,24.5,0.0,0.0,0.0
2017,7,3,0,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,7,3,0,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,7,3,1,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,7,3,1,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,7,3,1,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,7,3,1,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,7,3,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,3,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,7,3,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,3,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,7,3,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,3,3,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2017,7,3,3,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,7,3,3,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,7,3,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,7,3,4,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,7,3,4,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,7,3,4,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,7,3,5,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,7,3,5,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,7,3,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,7,3,5,45,50.5,13.5,3.5,23.5,17.0,12.87,0.0
2017,7,3,6,0,101.0,27.0,3.7,24.0,34.0,22.27,8.85
2017,7,3,6,15,204.0,43.0,3.8,24.5,73.0,33.26,21.94
2017,7,3,6,30,307.0,59.0,3.9,25.0,112.0,44.74,32.34
2017,7,3,6,45,403.5,66.5,4.05,25.5,162.5,49.17,36.45
2017,7,3,7,0,500.0,74.0,4.2,26.0,213.0,53.13,39.89
2017,7,3,7,15,551.5,81.0,4.25,26.5,265.5,55.67,41.96
2017,7,3,7,30,603.0,88.0,4.3,27.0,318.0,64.48,42.38
2017,7,3,7,45,353.0,144.5,4.35,27.5,284.0,128.93,85.75
2017,7,3,8,0,103.0,201.0,4.4,28.0,250.0,180.11,133.25
2017,7,3,8,15,429.5,150.0,4.4,28.5,392.0,196.3,132.5
2017,7,3,8,30,756.0,99.0,4.4,29.0,534.0,267.41,179.02
2017,7,3,8,45,782.5,99.5,4.45,29.5,585.0,321.57,224.71
2017,7,3,9,0,809.0,100.0,4.5,30.0,636.0,377.98,271.77
2017,7,3,9,15,823.5,102.5,4.45,30.5,681.5,437.34,319.95
2017,7,3,9,30,838.0,105.0,4.4,31.0,727.0,492.25,363.51
2017,7,3,9,45,852.0,105.5,4.4,31.5,768.5,545.24,404.41
2017,7,3,10,0,866.0,106.0,4.4,32.0,810.0,597.97,443.83
2017,7,3,10,15,873.5,107.5,4.4,32.5,845.0,646.97,479.41
2017,7,3,10,30,881.0,109.0,4.4,33.0,880.0,694.59,512.99
2017,7,3,10,45,888.0,109.5,4.4,33.5,908.0,739.37,542.93
2017,7,3,11,0,895.0,110.0,4.4,34.0,936.0,782.29,570.07
2017,7,3,11,15,898.5,110.5,4.35,34.0,956.5,820.35,594.65
2017,7,3,11,30,902.0,111.0,4.3,34.0,977.0,855.91,617.4
2017,7,3,11,45,886.5,124.0,4.3,34.5,985.0,883.77,633.86
2017,7,3,12,0,871.0,137.0,4.3,35.0,993.0,907.79,647.76
2017,7,3,12,15,871.5,137.5,4.25,35.0,998.0,931.5,662.54
2017,7,3,12,30,872.0,138.0,4.2,35.0,1003.0,952.33,675.46
2017,7,3,12,45,870.0,138.0,4.2,35.5,999.5,967.44,683.6
2017,7,3,13,0,868.0,138.0,4.2,36.0,996.0,979.48,689.87
2017,7,3,13,15,599.0,298.5,4.15,36.0,888.0,897.46,635.09
2017,7,3,13,30,330.0,459.0,4.1,36.0,780.0,791.46,557.99
2017,7,3,13,45,590.0,298.0,4.05,36.0,858.0,900.37,638.27
2017,7,3,14,0,850.0,137.0,4.0,36.0,936.0,983.38,693.29
2017,7,3,14,15,843.5,135.5,3.95,36.0,910.5,972.65,686.29
2017,7,3,14,30,837.0,134.0,3.9,36.0,885.0,958.64,677.95
2017,7,3,14,45,575.0,260.5,3.9,36.0,767.5,841.35,601.15
2017,7,3,15,0,313.0,387.0,3.9,36.0,650.0,704.17,503.81
2017,7,3,15,15,292.0,372.0,3.9,36.0,608.5,664.55,478.34
2017,7,3,15,30,271.0,357.0,3.9,36.0,567.0,624.53,451.8
2017,7,3,15,45,516.0,240.5,3.95,36.0,611.0,719.34,524.75
2017,7,3,16,0,761.0,124.0,4.0,36.0,655.0,786.73,574.52
2017,7,3,16,15,742.5,120.0,4.0,35.5,607.5,741.92,546.42
2017,7,3,16,30,724.0,116.0,4.0,35.0,560.0,698.31,519.33
2017,7,3,16,45,696.5,113.0,4.05,34.5,509.0,646.05,485.45
2017,7,3,17,0,669.0,110.0,4.1,34.0,458.0,593.99,449.8
2017,7,3,17,15,636.5,104.0,4.1,33.5,406.0,535.94,408.66
2017,7,3,17,30,604.0,98.0,4.1,33.0,354.0,479.25,367.26
2017,7,3,17,45,556.5,91.5,4.1,33.0,301.5,415.61,318.62
2017,7,3,18,0,509.0,85.0,4.1,33.0,249.0,355.55,271.38
2017,7,3,18,15,446.0,75.5,4.05,32.0,199.5,289.52,219.34
2017,7,3,18,30,383.0,66.0,4.0,31.0,150.0,227.44,169.02
2017,7,3,18,45,290.5,53.0,3.95,30.5,106.5,161.69,115.4
2017,7,3,19,0,198.0,40.0,3.9,30.0,63.0,106.49,70.35
2017,7,3,19,15,99.0,20.0,3.95,29.5,31.5,48.18,15.49
2017,7,3,19,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,7,3,19,45,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2017,7,3,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,3,20,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2017,7,3,20,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,7,3,20,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,7,3,21,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,7,3,21,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2017,7,3,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,7,3,21,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2017,7,3,22,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,3,22,15,0.0,0.0,4.2,25.5,0.0,0.0,0.0
2017,7,3,22,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,3,22,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,3,23,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,3,23,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,3,23,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,3,23,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,4,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,4,0,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,4,1,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,7,4,2,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,4,2,15,0.0,0.0,3.8,24.5,0.0,0.0,0.0
2017,7,4,2,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,7,4,2,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,4,3,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,4,3,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,4,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,4,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,4,4,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,4,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,4,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,4,4,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,4,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,4,5,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,4,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,4,5,45,0.0,9.5,2.9,24.0,9.5,9.05,0.0
2017,7,4,6,0,0.0,19.0,3.1,24.0,19.0,17.64,5.53
2017,7,4,6,15,12.5,39.0,3.3,24.5,41.0,34.53,22.97
2017,7,4,6,30,25.0,59.0,3.5,25.0,63.0,51.09,37.68
2017,7,4,6,45,43.0,81.0,3.75,25.5,91.5,68.74,53.07
2017,7,4,7,0,61.0,103.0,4.0,26.0,120.0,86.05,67.85
2017,7,4,7,15,118.0,126.5,4.1,26.5,168.5,99.23,78.8
2017,7,4,7,30,175.0,150.0,4.2,27.0,217.0,117.71,93.92
2017,7,4,7,45,281.5,159.5,4.3,27.5,286.0,140.64,97.55
2017,7,4,8,0,388.0,169.0,4.4,28.0,355.0,176.18,118.25
2017,7,4,8,15,386.5,192.5,4.45,28.5,396.0,220.58,152.93
2017,7,4,8,30,385.0,216.0,4.5,29.0,437.0,270.11,192.6
2017,7,4,8,45,420.0,226.5,4.55,29.5,488.0,310.08,224.12
2017,7,4,9,0,455.0,237.0,4.6,30.0,539.0,358.91,262.38
2017,7,4,9,15,625.0,178.0,4.6,30.5,624.0,409.65,301.02
2017,7,4,9,30,795.0,119.0,4.6,31.0,709.0,479.66,354.8
2017,7,4,9,45,807.0,121.5,4.6,31.5,750.0,531.8,394.97
2017,7,4,10,0,819.0,124.0,4.6,32.0,791.0,585.82,435.22
2017,7,4,10,15,828.0,126.0,4.55,32.5,825.5,634.08,470.19
2017,7,4,10,30,837.0,128.0,4.5,33.0,860.0,681.21,503.37
2017,7,4,10,45,843.5,130.0,4.5,33.5,888.0,725.21,533.6
2017,7,4,11,0,850.0,132.0,4.5,34.0,916.0,767.42,560.43
2017,7,4,11,15,854.5,133.0,4.5,34.0,937.0,805.21,585.14
2017,7,4,11,30,859.0,134.0,4.5,34.0,958.0,840.69,608.18
2017,7,4,11,45,627.0,283.5,4.5,34.5,889.5,812.87,585.51
2017,7,4,12,0,395.0,433.0,4.5,35.0,821.0,766.02,546.33
2017,7,4,12,15,631.5,284.5,4.5,35.0,909.0,859.52,615.88
2017,7,4,12,30,868.0,136.0,4.5,35.0,997.0,946.82,673.85
2017,7,4,12,45,867.5,135.5,4.55,35.5,994.5,962.86,682.47
2017,7,4,13,0,867.0,135.0,4.6,36.0,992.0,975.86,689.64
2017,7,4,13,15,864.5,134.5,4.6,36.0,981.5,983.68,694.78
2017,7,4,13,30,862.0,134.0,4.6,36.0,971.0,988.11,697.89
2017,7,4,13,45,858.0,133.0,4.6,36.0,953.0,987.13,697.69
2017,7,4,14,0,854.0,132.0,4.6,36.0,935.0,982.7,695.44
2017,7,4,14,15,848.0,130.5,4.6,36.0,909.5,972.42,689.57
2017,7,4,14,30,842.0,129.0,4.6,36.0,884.0,958.83,681.69
2017,7,4,14,45,833.5,127.5,4.6,36.0,852.0,939.63,670.3
2017,7,4,15,0,825.0,126.0,4.6,36.0,820.0,917.44,657.02
2017,7,4,15,15,814.0,123.5,4.55,35.5,782.0,889.05,640.83
2017,7,4,15,30,803.0,121.0,4.5,35.0,744.0,864.78,627.32
2017,7,4,15,45,789.0,118.5,4.5,35.0,700.5,828.54,604.63
2017,7,4,16,0,775.0,116.0,4.5,35.0,657.0,790.29,580.47
2017,7,4,16,15,757.0,112.5,4.45,34.5,609.5,745.95,552.9
2017,7,4,16,30,739.0,109.0,4.4,34.0,562.0,700.38,524.07
2017,7,4,16,45,715.0,105.0,4.4,34.0,511.5,648.96,489.69
2017,7,4,17,0,691.0,101.0,4.4,34.0,461.0,599.4,454.77
2017,7,4,17,15,659.0,95.5,4.3,33.5,408.5,541.24,413.27
2017,7,4,17,30,627.0,90.0,4.2,33.0,356.0,484.38,371.51
2017,7,4,17,45,584.0,84.0,4.1,32.5,304.0,422.64,324.76
2017,7,4,18,0,541.0,78.0,4.0,32.0,252.0,364.01,278.91
2017,7,4,18,15,479.0,69.5,3.7,31.5,202.0,297.85,225.86
2017,7,4,18,30,417.0,61.0,3.4,31.0,152.0,237.6,176.26
2017,7,4,18,45,327.0,49.0,3.15,30.5,108.0,169.03,120.23
2017,7,4,19,0,237.0,37.0,2.9,30.0,64.0,113.44,74.46
2017,7,4,19,15,118.5,18.5,2.9,29.5,32.0,50.43,15.94
2017,7,4,19,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,7,4,19,45,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2017,7,4,20,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,7,4,20,15,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,4,20,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,7,4,20,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,4,21,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,4,21,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2017,7,4,21,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,4,21,45,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2017,7,4,22,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,4,22,15,0.0,0.0,3.9,25.5,0.0,0.0,0.0
2017,7,4,22,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,4,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,7,4,23,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,4,23,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,4,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,4,23,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,7,5,0,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,5,0,15,0.0,0.0,4.1,24.5,0.0,0.0,0.0
2017,7,5,0,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,7,5,0,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,7,5,1,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,7,5,1,15,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,7,5,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,7,5,1,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,7,5,2,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,7,5,2,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,7,5,2,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,5,2,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,5,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,5,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,7,5,3,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,5,3,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,5,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,5,4,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,5,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,5,4,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,5,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,5,5,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,5,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,5,5,45,49.0,12.5,2.9,24.0,16.0,11.91,0.0
2017,7,5,6,0,98.0,25.0,3.0,24.0,32.0,20.71,7.06
2017,7,5,6,15,200.0,41.0,3.05,24.5,70.5,31.7,20.6
2017,7,5,6,30,302.0,57.0,3.1,25.0,109.0,43.23,31.04
2017,7,5,6,45,386.5,67.0,3.2,25.5,157.5,49.6,36.8
2017,7,5,7,0,471.0,77.0,3.3,26.0,206.0,55.84,42.2
2017,7,5,7,15,496.5,88.0,3.3,26.0,251.0,61.48,46.99
2017,7,5,7,30,522.0,99.0,3.3,26.0,296.0,71.12,55.06
2017,7,5,7,45,599.0,98.5,3.35,26.5,358.5,109.37,62.15
2017,7,5,8,0,676.0,98.0,3.4,27.0,421.0,156.99,91.48
2017,7,5,8,15,351.0,155.5,3.4,27.5,325.0,184.88,127.04
2017,7,5,8,30,26.0,213.0,3.4,28.0,229.0,195.63,147.46
2017,7,5,8,45,186.0,242.5,3.4,28.5,365.0,261.22,193.1
2017,7,5,9,0,346.0,272.0,3.4,29.0,501.0,351.34,258.47
2017,7,5,9,15,582.0,192.5,3.35,29.5,610.5,403.5,296.65
2017,7,5,9,30,818.0,113.0,3.3,30.0,720.0,484.85,358.05
2017,7,5,9,45,551.0,245.0,3.25,30.5,663.5,500.71,369.97
2017,7,5,10,0,284.0,377.0,3.2,31.0,607.0,492.07,361.36
2017,7,5,10,15,384.5,360.0,3.05,31.5,687.0,558.93,409.05
2017,7,5,10,30,485.0,343.0,2.9,32.0,767.0,631.99,459.87
2017,7,5,10,45,683.5,230.5,2.75,32.5,849.0,699.85,508.95
2017,7,5,11,0,882.0,118.0,2.6,33.0,931.0,779.09,562.68
2017,7,5,11,15,886.0,119.0,2.5,33.0,952.0,817.66,586.24
2017,7,5,11,30,890.0,120.0,2.4,33.0,973.0,853.82,608.19
2017,7,5,11,45,875.5,132.5,2.3,33.5,981.5,881.79,623.38
2017,7,5,12,0,861.0,145.0,2.2,34.0,990.0,906.03,636.03
2017,7,5,12,15,862.0,145.5,2.2,34.0,996.0,930.11,650.71
2017,7,5,12,30,863.0,146.0,2.2,34.0,1002.0,951.36,663.63
2017,7,5,12,45,864.5,144.5,2.2,34.5,1000.0,968.45,672.64
2017,7,5,13,0,866.0,143.0,2.2,35.0,998.0,982.58,679.88
2017,7,5,13,15,863.5,142.0,2.25,35.0,987.5,990.06,685.06
2017,7,5,13,30,861.0,141.0,2.3,35.0,977.0,994.14,688.33
2017,7,5,13,45,858.0,139.0,2.4,35.5,959.0,993.3,687.79
2017,7,5,14,0,855.0,137.0,2.5,36.0,941.0,988.99,685.24
2017,7,5,14,15,849.0,136.0,2.55,36.0,916.0,979.29,680.43
2017,7,5,14,30,843.0,135.0,2.6,36.0,891.0,966.29,673.69
2017,7,5,14,45,834.0,133.5,2.65,36.0,858.5,946.69,662.9
2017,7,5,15,0,825.0,132.0,2.7,36.0,826.0,924.09,650.28
2017,7,5,15,15,813.5,129.5,2.75,36.0,787.5,902.54,638.33
2017,7,5,15,30,802.0,127.0,2.8,36.0,749.0,870.91,619.86
2017,7,5,15,45,788.0,124.0,2.85,36.0,705.0,834.17,597.98
2017,7,5,16,0,774.0,121.0,2.9,36.0,661.0,795.42,574.56
2017,7,5,16,15,755.5,117.5,2.95,35.5,613.5,750.71,548.0
2017,7,5,16,30,737.0,114.0,3.0,35.0,566.0,704.8,520.1
2017,7,5,16,45,711.0,110.0,3.05,35.0,514.5,654.23,487.27
2017,7,5,17,0,685.0,106.0,3.1,35.0,463.0,601.44,450.86
2017,7,5,17,15,652.5,100.5,3.0,34.5,410.5,543.19,410.02
2017,7,5,17,30,620.0,95.0,2.9,34.0,358.0,486.28,368.93
2017,7,5,17,45,572.5,89.0,2.85,33.5,305.0,422.36,321.39
2017,7,5,18,0,525.0,83.0,2.8,33.0,252.0,361.98,274.97
2017,7,5,18,15,463.0,73.5,2.6,32.0,201.5,295.47,222.85
2017,7,5,18,30,401.0,64.0,2.4,31.0,151.0,232.55,172.1
2017,7,5,18,45,308.0,51.5,2.2,30.5,107.0,166.05,118.08
2017,7,5,19,0,215.0,39.0,2.0,30.0,63.0,110.17,72.5
2017,7,5,19,15,107.5,19.5,2.2,29.5,31.5,49.46,15.44
2017,7,5,19,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,7,5,19,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2017,7,5,20,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,7,5,20,15,0.0,0.0,3.0,28.5,0.0,0.0,0.0
2017,7,5,20,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,5,20,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2017,7,5,21,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,5,21,15,0.0,0.0,3.4,27.5,0.0,0.0,0.0
2017,7,5,21,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,5,21,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,5,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,5,22,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2017,7,5,22,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,5,22,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,7,5,23,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,5,23,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2017,7,5,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,5,23,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,6,0,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,6,0,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2017,7,6,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,6,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,6,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,6,1,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,6,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,6,1,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,6,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,6,2,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,7,6,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,6,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,7,6,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,6,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2017,7,6,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,6,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,6,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,6,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,6,4,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,6,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,6,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,6,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,6,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,6,5,45,61.0,12.0,1.75,23.5,16.0,11.44,0.0
2017,7,6,6,0,122.0,24.0,2.0,24.0,32.0,18.88,5.52
2017,7,6,6,15,228.5,38.5,2.0,24.5,71.0,29.75,18.96
2017,7,6,6,30,335.0,53.0,2.0,25.0,110.0,40.17,28.45
2017,7,6,6,45,175.5,74.0,2.05,25.5,104.5,58.07,44.0
2017,7,6,7,0,16.0,95.0,2.1,26.0,99.0,83.39,65.56
2017,7,6,7,15,311.5,89.5,2.0,26.5,206.0,62.59,47.81
2017,7,6,7,30,607.0,84.0,1.9,27.0,313.0,59.49,44.99
2017,7,6,7,45,427.0,138.0,1.85,27.5,311.5,128.06,82.66
2017,7,6,8,0,247.0,192.0,1.8,28.0,310.0,179.86,126.51
2017,7,6,8,15,498.5,144.5,1.75,28.5,417.5,203.82,134.79
2017,7,6,8,30,750.0,97.0,1.7,29.0,525.0,262.31,173.73
2017,7,6,8,45,529.0,189.0,1.65,29.5,504.5,312.76,221.33
2017,7,6,9,0,308.0,281.0,1.6,30.0,484.0,344.36,250.44
2017,7,6,9,15,565.5,193.5,1.5,30.5,600.0,397.07,287.78
2017,7,6,9,30,823.0,106.0,1.4,31.0,716.0,484.4,351.38
2017,7,6,9,45,835.0,108.0,1.35,31.5,756.5,536.98,389.95
2017,7,6,10,0,847.0,110.0,1.3,32.0,797.0,589.14,426.95
2017,7,6,10,15,855.0,111.5,1.35,32.5,832.0,637.71,460.87
2017,7,6,10,30,863.0,113.0,1.4,33.0,867.0,684.99,492.93
2017,7,6,10,45,870.0,114.0,1.45,33.5,895.0,729.61,521.83
2017,7,6,11,0,877.0,115.0,1.5,34.0,923.0,772.42,547.87
2017,7,6,11,15,647.0,263.5,1.6,34.0,867.5,761.16,537.87
2017,7,6,11,30,417.0,412.0,1.7,34.0,812.0,731.93,513.79
2017,7,6,11,45,642.5,273.0,1.85,34.5,899.0,816.76,575.0
2017,7,6,12,0,868.0,134.0,2.0,35.0,986.0,902.42,629.95
2017,7,6,12,15,469.0,304.0,2.1,35.0,764.5,730.62,515.97
2017,7,6,12,30,70.0,474.0,2.2,35.0,543.0,519.39,365.7
2017,7,6,12,45,468.0,305.0,2.35,35.0,767.5,757.37,538.02
2017,7,6,13,0,866.0,136.0,2.5,35.0,992.0,976.24,680.78
2017,7,6,13,15,863.5,135.5,2.55,35.0,981.5,984.14,684.35
2017,7,6,13,30,861.0,135.0,2.6,35.0,971.0,988.65,687.85
2017,7,6,13,45,855.5,135.0,2.7,35.0,952.5,987.25,688.27
2017,7,6,14,0,850.0,135.0,2.8,35.0,934.0,982.43,686.69
2017,7,6,14,15,653.0,249.5,2.85,35.0,854.0,916.86,646.38
2017,7,6,14,30,456.0,364.0,2.9,35.0,774.0,834.93,589.18
2017,7,6,14,45,522.0,323.5,3.0,35.0,775.5,853.5,605.22
2017,7,6,15,0,588.0,283.0,3.1,35.0,777.0,867.03,617.32
2017,7,6,15,15,521.0,287.5,3.15,34.5,710.5,799.08,573.97
2017,7,6,15,30,454.0,292.0,3.2,34.0,644.0,731.94,530.65
2017,7,6,15,45,529.5,246.5,3.25,34.0,633.5,738.62,539.03
2017,7,6,16,0,605.0,201.0,3.3,34.0,623.0,742.49,544.9
2017,7,6,16,15,670.5,156.0,3.3,33.5,592.5,727.52,538.61
2017,7,6,16,30,736.0,111.0,3.3,33.0,562.0,701.28,523.31
2017,7,6,16,45,712.5,106.5,3.3,33.0,511.5,651.86,490.57
2017,7,6,17,0,689.0,102.0,3.3,33.0,461.0,600.15,454.44
2017,7,6,17,15,657.5,97.0,3.2,32.5,409.0,542.92,413.86
2017,7,6,17,30,626.0,92.0,3.1,32.0,357.0,486.92,372.98
2017,7,6,17,45,581.5,85.5,3.05,32.0,304.5,423.78,324.87
2017,7,6,18,0,537.0,79.0,3.0,32.0,252.0,363.89,277.87
2017,7,6,18,15,475.5,70.5,2.7,31.5,202.0,298.05,225.35
2017,7,6,18,30,414.0,62.0,2.4,31.0,152.0,238.05,176.18
2017,7,6,18,45,324.5,49.5,2.15,30.5,108.0,169.27,120.23
2017,7,6,19,0,235.0,37.0,1.9,30.0,64.0,113.28,74.26
2017,7,6,19,15,117.5,18.5,1.95,29.5,32.0,50.35,15.28
2017,7,6,19,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,7,6,19,45,0.0,0.0,2.05,29.0,0.0,0.0,0.0
2017,7,6,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,6,20,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2017,7,6,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,6,20,45,0.0,0.0,2.25,28.0,0.0,0.0,0.0
2017,7,6,21,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,6,21,15,0.0,0.0,2.35,27.5,0.0,0.0,0.0
2017,7,6,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,6,21,45,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,6,22,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,6,22,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2017,7,6,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,6,22,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,6,23,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,6,23,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2017,7,6,23,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,6,23,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,7,7,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,7,0,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2017,7,7,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,7,0,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,7,7,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,7,1,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,7,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,7,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,7,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,7,2,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2017,7,7,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,7,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,7,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,7,3,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,7,7,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,7,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,7,7,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,7,4,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,7,7,4,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,7,7,4,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2017,7,7,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,7,7,5,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,7,7,5,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,7,5,45,60.5,11.5,0.95,23.5,15.5,10.96,0.0
2017,7,7,6,0,121.0,23.0,1.1,24.0,31.0,18.08,4.59
2017,7,7,6,15,227.0,37.5,1.15,24.0,69.5,28.98,18.35
2017,7,7,6,30,333.0,52.0,1.2,24.0,108.0,39.42,27.94
2017,7,7,6,45,263.0,75.5,1.3,24.5,130.0,56.0,42.42
2017,7,7,7,0,193.0,99.0,1.4,25.0,152.0,75.71,59.29
2017,7,7,7,15,289.5,110.5,1.3,25.5,209.5,83.59,65.81
2017,7,7,7,30,386.0,122.0,1.2,26.0,267.0,86.47,67.92
2017,7,7,7,45,301.0,158.5,1.2,26.5,282.5,140.25,96.86
2017,7,7,8,0,216.0,195.0,1.2,27.0,298.0,183.85,131.14
2017,7,7,8,15,473.5,148.0,1.1,27.5,408.0,201.37,134.0
2017,7,7,8,30,731.0,101.0,1.0,28.0,518.0,260.37,172.76
2017,7,7,8,45,753.5,103.5,0.9,28.5,568.0,313.63,216.47
2017,7,7,9,0,776.0,106.0,0.8,29.0,618.0,368.76,260.74
2017,7,7,9,15,649.0,178.0,0.9,29.5,627.0,418.45,301.38
2017,7,7,9,30,522.0,250.0,1.0,30.0,636.0,457.87,331.75
2017,7,7,9,45,433.0,304.0,1.15,30.5,637.0,487.47,353.48
2017,7,7,10,0,344.0,358.0,1.3,31.0,638.0,510.56,369.26
2017,7,7,10,15,365.5,357.0,1.45,31.0,666.0,544.21,393.82
2017,7,7,10,30,387.0,356.0,1.6,31.0,694.0,577.0,417.54
2017,7,7,10,45,331.0,401.0,1.75,31.5,697.0,599.15,431.11
2017,7,7,11,0,275.0,446.0,1.9,32.0,700.0,614.57,439.75
2017,7,7,11,15,574.0,284.5,2.0,32.0,829.5,721.73,519.45
2017,7,7,11,30,873.0,123.0,2.1,32.0,959.0,842.24,601.74
2017,7,7,11,45,871.0,127.0,2.25,32.5,971.5,872.93,619.97
2017,7,7,12,0,869.0,131.0,2.4,33.0,984.0,900.65,637.04
2017,7,7,12,15,870.0,131.0,2.45,33.0,989.5,924.49,652.12
2017,7,7,12,30,871.0,131.0,2.5,33.0,995.0,945.44,665.45
2017,7,7,12,45,871.0,130.5,2.55,33.5,993.0,962.08,674.77
2017,7,7,13,0,871.0,130.0,2.6,34.0,991.0,975.68,682.27
2017,7,7,13,15,869.0,129.5,2.65,34.0,981.0,984.07,688.03
2017,7,7,13,30,867.0,129.0,2.7,34.0,971.0,989.07,691.84
2017,7,7,13,45,863.5,128.0,2.75,34.0,953.0,988.65,692.41
2017,7,7,14,0,860.0,127.0,2.8,34.0,935.0,984.75,690.96
2017,7,7,14,15,854.5,125.5,2.85,34.0,910.0,974.96,685.95
2017,7,7,14,30,849.0,124.0,2.9,34.0,885.0,961.82,678.95
2017,7,7,14,45,829.0,129.5,2.95,34.0,850.0,938.7,665.69
2017,7,7,15,0,809.0,135.0,3.0,34.0,815.0,920.66,655.74
2017,7,7,15,15,798.0,132.5,3.05,33.5,777.5,892.46,640.5
2017,7,7,15,30,787.0,130.0,3.1,33.0,740.0,861.68,623.49
2017,7,7,15,45,774.0,126.0,3.15,33.0,697.0,825.17,601.23
2017,7,7,16,0,761.0,122.0,3.2,33.0,654.0,786.6,577.4
2017,7,7,16,15,743.0,118.5,3.2,33.0,606.5,742.74,549.44
2017,7,7,16,30,725.0,115.0,3.2,33.0,559.0,697.66,520.31
2017,7,7,16,45,573.0,148.0,3.25,33.0,480.0,596.18,448.69
2017,7,7,17,0,421.0,181.0,3.3,33.0,401.0,497.8,376.65
2017,7,7,17,15,356.5,170.0,3.25,32.5,342.0,416.11,317.63
2017,7,7,17,30,292.0,159.0,3.2,32.0,283.0,349.55,268.11
2017,7,7,17,45,276.5,137.5,3.2,31.5,241.5,303.57,233.62
2017,7,7,18,0,261.0,116.0,3.2,31.0,200.0,258.54,198.72
2017,7,7,18,15,231.5,96.5,2.95,30.5,160.5,210.8,160.53
2017,7,7,18,30,202.0,77.0,2.7,30.0,121.0,165.89,123.75
2017,7,7,18,45,158.5,57.5,2.5,29.5,86.0,119.41,85.51
2017,7,7,19,0,115.0,38.0,2.3,29.0,51.0,77.57,50.81
2017,7,7,19,15,57.5,19.0,2.3,28.5,25.5,35.12,9.24
2017,7,7,19,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,7,19,45,0.0,0.0,2.35,27.5,0.0,0.0,0.0
2017,7,7,20,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,7,20,15,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2017,7,7,20,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,7,7,20,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,7,7,21,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,7,21,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,7,7,21,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,7,21,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2017,7,7,22,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,7,7,22,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2017,7,7,22,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,7,22,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,7,23,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,7,23,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2017,7,7,23,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,7,23,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,8,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,8,0,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,8,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,8,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,8,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,8,1,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,7,8,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,8,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,8,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,8,2,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2017,7,8,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,8,2,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,7,8,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,8,3,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,7,8,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,8,3,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,7,8,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,8,4,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,7,8,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,8,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,7,8,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,8,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,8,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,8,5,45,70.5,11.0,1.75,23.5,15.5,10.48,0.0
2017,7,8,6,0,141.0,22.0,2.0,24.0,31.0,17.3,3.62
2017,7,8,6,15,249.5,35.0,2.1,24.5,69.5,27.03,16.64
2017,7,8,6,30,358.0,48.0,2.2,25.0,108.0,36.85,25.61
2017,7,8,6,45,435.0,57.0,2.35,25.5,156.5,41.96,30.27
2017,7,8,7,0,512.0,66.0,2.5,26.0,205.0,46.8,34.49
2017,7,8,7,15,562.0,73.0,2.5,26.5,256.5,49.67,36.86
2017,7,8,7,30,612.0,80.0,2.5,27.0,308.0,55.18,41.37
2017,7,8,7,45,651.0,84.0,2.5,27.5,361.5,99.79,52.99
2017,7,8,8,0,690.0,88.0,2.5,28.0,415.0,149.06,84.29
2017,7,8,8,15,715.5,92.0,2.5,28.5,466.5,204.46,127.11
2017,7,8,8,30,741.0,96.0,2.5,29.0,518.0,258.02,171.19
2017,7,8,8,45,762.0,99.0,2.5,29.5,567.5,311.83,216.28
2017,7,8,9,0,783.0,102.0,2.5,30.0,617.0,367.33,262.11
2017,7,8,9,15,797.5,104.5,2.45,30.5,662.5,421.13,305.58
2017,7,8,9,30,812.0,107.0,2.4,31.0,708.0,479.1,350.53
2017,7,8,9,45,823.0,109.5,2.35,31.5,748.0,531.1,389.77
2017,7,8,10,0,834.0,112.0,2.3,32.0,788.0,582.61,427.28
2017,7,8,10,15,842.5,114.0,2.3,32.5,823.0,631.41,461.84
2017,7,8,10,30,851.0,116.0,2.3,33.0,858.0,679.01,494.51
2017,7,8,10,45,856.5,118.0,2.3,33.5,885.5,723.04,523.48
2017,7,8,11,0,862.0,120.0,2.3,34.0,913.0,765.19,549.32
2017,7,8,11,15,866.0,121.0,2.3,34.0,934.5,803.18,573.25
2017,7,8,11,30,870.0,122.0,2.3,34.0,956.0,838.81,595.49
2017,7,8,11,45,873.5,122.5,2.3,34.5,969.5,871.04,614.17
2017,7,8,12,0,877.0,123.0,2.3,35.0,983.0,900.59,631.0
2017,7,8,12,15,878.0,123.0,2.3,35.0,989.0,924.62,645.6
2017,7,8,12,30,879.0,123.0,2.3,35.0,995.0,945.73,658.43
2017,7,8,12,45,876.5,124.5,2.3,35.0,992.0,961.95,668.29
2017,7,8,13,0,874.0,126.0,2.3,35.0,989.0,975.06,676.34
2017,7,8,13,15,511.5,310.0,2.25,35.0,814.0,824.42,577.92
2017,7,8,13,30,149.0,494.0,2.2,35.0,639.0,640.59,448.37
2017,7,8,13,45,269.5,451.5,2.2,35.0,707.5,729.55,511.86
2017,7,8,14,0,390.0,409.0,2.2,35.0,776.0,808.52,565.97
2017,7,8,14,15,319.0,423.0,2.15,35.0,718.0,753.76,528.48
2017,7,8,14,30,248.0,437.0,2.1,35.0,660.0,698.75,491.41
2017,7,8,14,45,139.5,385.5,2.05,35.0,510.5,529.39,377.44
2017,7,8,15,0,31.0,334.0,2.0,35.0,361.0,361.56,259.71
2017,7,8,15,15,280.0,300.5,2.0,35.0,519.5,579.31,419.36
2017,7,8,15,30,529.0,267.0,2.0,35.0,678.0,774.29,553.43
2017,7,8,15,45,660.0,186.5,2.0,35.0,668.5,794.73,569.63
2017,7,8,16,0,791.0,106.0,2.0,35.0,659.0,794.79,570.95
2017,7,8,16,15,774.0,103.0,2.0,34.5,611.5,751.24,545.01
2017,7,8,16,30,757.0,100.0,2.0,34.0,564.0,706.35,518.04
2017,7,8,16,45,533.5,152.5,2.0,34.0,465.5,572.5,425.18
2017,7,8,17,0,310.0,205.0,2.0,34.0,367.0,438.31,327.63
2017,7,8,17,15,481.5,144.0,1.9,33.5,363.0,477.71,360.21
2017,7,8,17,30,653.0,83.0,1.8,33.0,359.0,493.58,373.56
2017,7,8,17,45,613.5,76.5,1.75,33.0,306.5,431.79,326.94
2017,7,8,18,0,574.0,70.0,1.7,33.0,254.0,372.75,281.35
2017,7,8,18,15,514.5,62.5,1.5,32.0,204.0,306.94,230.01
2017,7,8,18,30,455.0,55.0,1.3,31.0,154.0,246.78,181.43
2017,7,8,18,45,368.5,44.5,1.15,30.5,109.5,180.65,127.57
2017,7,8,19,0,282.0,34.0,1.0,30.0,65.0,124.17,80.87
2017,7,8,19,15,141.0,17.0,1.05,29.5,32.5,55.15,15.91
2017,7,8,19,30,0.0,0.0,1.1,29.0,0.0,0.0,0.0
2017,7,8,19,45,0.0,0.0,1.15,29.0,0.0,0.0,0.0
2017,7,8,20,0,0.0,0.0,1.2,29.0,0.0,0.0,0.0
2017,7,8,20,15,0.0,0.0,1.3,28.5,0.0,0.0,0.0
2017,7,8,20,30,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2017,7,8,20,45,0.0,0.0,1.55,28.0,0.0,0.0,0.0
2017,7,8,21,0,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,8,21,15,0.0,0.0,1.85,27.5,0.0,0.0,0.0
2017,7,8,21,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,8,21,45,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,8,22,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,8,22,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2017,7,8,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,8,22,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,7,8,23,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,8,23,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2017,7,8,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,8,23,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,9,0,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,9,0,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,9,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,9,0,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,9,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,9,1,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2017,7,9,1,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,9,1,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,9,2,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,9,2,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,9,2,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,9,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,7,9,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,9,3,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,7,9,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,3,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,4,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,4,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,5,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,5,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,9,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,9,5,45,59.0,11.0,2.65,24.5,14.5,10.48,0.0
2017,7,9,6,0,118.0,22.0,2.8,25.0,29.0,17.31,2.99
2017,7,9,6,15,221.5,36.5,2.8,25.0,66.5,28.23,17.53
2017,7,9,6,30,325.0,51.0,2.8,25.0,104.0,38.7,27.14
2017,7,9,6,45,397.0,61.5,2.8,25.5,151.5,45.97,33.68
2017,7,9,7,0,469.0,72.0,2.8,26.0,199.0,51.87,38.82
2017,7,9,7,15,520.0,80.0,2.65,26.5,250.0,55.27,41.63
2017,7,9,7,30,571.0,88.0,2.5,27.0,301.0,60.45,45.82
2017,7,9,7,45,609.5,93.5,2.45,27.5,353.5,103.73,57.7
2017,7,9,8,0,648.0,99.0,2.4,28.0,406.0,151.68,88.11
2017,7,9,8,15,675.5,104.0,2.3,28.5,457.5,201.68,126.42
2017,7,9,8,30,703.0,109.0,2.2,29.0,509.0,254.65,169.61
2017,7,9,8,45,726.5,112.0,2.1,29.5,558.5,311.55,216.42
2017,7,9,9,0,750.0,115.0,2.0,30.0,608.0,366.02,260.81
2017,7,9,9,15,766.0,118.0,2.0,30.5,653.0,419.13,303.38
2017,7,9,9,30,782.0,121.0,2.0,31.0,698.0,472.93,345.1
2017,7,9,9,45,796.0,122.5,2.0,31.5,739.0,524.79,384.09
2017,7,9,10,0,810.0,124.0,2.0,32.0,780.0,576.58,421.72
2017,7,9,10,15,819.5,126.0,2.05,32.0,815.0,627.13,458.39
2017,7,9,10,30,829.0,128.0,2.1,32.0,850.0,674.46,492.04
2017,7,9,10,45,467.0,290.0,2.15,32.5,699.0,598.21,433.71
2017,7,9,11,0,105.0,452.0,2.2,33.0,548.0,493.39,353.43
2017,7,9,11,15,116.0,452.5,2.2,33.0,561.0,510.08,365.58
2017,7,9,11,30,127.0,453.0,2.2,33.0,574.0,528.0,377.91
2017,7,9,11,45,494.0,293.0,2.25,33.5,775.5,708.73,508.94
2017,7,9,12,0,861.0,133.0,2.3,34.0,977.0,895.51,631.84
2017,7,9,12,15,862.0,133.5,2.3,34.0,983.0,919.72,645.24
2017,7,9,12,30,863.0,134.0,2.3,34.0,989.0,941.08,658.3
2017,7,9,12,45,861.5,134.5,2.3,34.0,987.0,957.2,668.14
2017,7,9,13,0,860.0,135.0,2.3,34.0,985.0,970.27,676.21
2017,7,9,13,15,858.0,134.5,2.25,34.0,975.0,978.69,681.02
2017,7,9,13,30,856.0,134.0,2.2,34.0,965.0,983.75,683.88
2017,7,9,13,45,852.0,133.5,2.15,34.0,947.5,983.42,683.55
2017,7,9,14,0,848.0,133.0,2.1,34.0,930.0,979.67,681.27
2017,7,9,14,15,842.0,131.5,2.05,34.0,905.0,969.58,675.22
2017,7,9,14,30,836.0,130.0,2.0,34.0,880.0,956.18,667.29
2017,7,9,14,45,827.0,129.0,1.95,34.0,848.0,937.21,656.02
2017,7,9,15,0,818.0,128.0,1.9,34.0,816.0,915.28,643.01
2017,7,9,15,15,807.0,126.0,1.8,34.0,778.5,894.78,630.46
2017,7,9,15,30,796.0,124.0,1.7,34.0,741.0,864.33,611.64
2017,7,9,15,45,781.0,121.5,1.65,34.0,697.5,827.43,589.27
2017,7,9,16,0,766.0,119.0,1.6,34.0,654.0,788.59,565.54
2017,7,9,16,15,747.5,115.5,1.55,33.5,606.5,744.13,539.03
2017,7,9,16,30,729.0,112.0,1.5,33.0,559.0,698.49,511.31
2017,7,9,16,45,512.0,160.0,1.45,33.0,460.5,560.33,415.38
2017,7,9,17,0,295.0,208.0,1.4,33.0,362.0,431.57,322.04
2017,7,9,17,15,454.0,151.0,1.25,32.5,357.5,468.05,352.0
2017,7,9,17,30,613.0,94.0,1.1,32.0,353.0,482.71,363.9
2017,7,9,17,45,567.5,87.5,0.95,32.0,301.0,419.53,316.16
2017,7,9,18,0,522.0,81.0,0.8,32.0,249.0,359.73,270.2
2017,7,9,18,15,460.5,72.0,0.8,31.5,199.0,293.98,219.55
2017,7,9,18,30,399.0,63.0,0.8,31.0,149.0,231.68,169.97
2017,7,9,18,45,312.0,50.0,0.8,30.5,105.5,166.44,117.62
2017,7,9,19,0,225.0,37.0,0.8,30.0,62.0,111.15,72.59
2017,7,9,19,15,112.5,18.5,0.85,29.5,31.0,49.41,13.31
2017,7,9,19,30,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2017,7,9,19,45,0.0,0.0,0.95,29.0,0.0,0.0,0.0
2017,7,9,20,0,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2017,7,9,20,15,0.0,0.0,1.1,28.5,0.0,0.0,0.0
2017,7,9,20,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,7,9,20,45,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2017,7,9,21,0,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2017,7,9,21,15,0.0,0.0,1.55,27.5,0.0,0.0,0.0
2017,7,9,21,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,7,9,21,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,9,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,9,22,15,0.0,0.0,2.25,26.5,0.0,0.0,0.0
2017,7,9,22,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,9,22,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,9,23,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,9,23,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2017,7,9,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,9,23,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,10,0,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,10,0,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2017,7,10,0,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,10,0,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,7,10,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,10,1,15,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2017,7,10,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,7,10,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,7,10,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,10,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,7,10,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,7,10,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,10,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,7,10,3,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2017,7,10,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,7,10,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,7,10,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,10,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,10,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,10,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,10,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,10,5,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,7,10,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,7,10,5,45,73.5,10.5,2.55,22.5,14.5,10.01,0.0
2017,7,10,6,0,147.0,21.0,2.9,23.0,29.0,16.53,2.03
2017,7,10,6,15,257.5,34.0,3.15,23.5,68.0,26.29,16.02
2017,7,10,6,30,368.0,47.0,3.4,24.0,107.0,36.12,25.07
2017,7,10,6,45,445.0,55.5,3.7,25.0,155.5,40.84,29.36
2017,7,10,7,0,522.0,64.0,4.0,26.0,204.0,45.32,33.22
2017,7,10,7,15,572.0,70.5,4.05,26.5,256.5,47.87,35.34
2017,7,10,7,30,622.0,77.0,4.1,27.0,309.0,51.68,38.41
2017,7,10,7,45,661.0,81.5,4.2,28.0,362.5,97.25,50.94
2017,7,10,8,0,700.0,86.0,4.3,29.0,416.0,151.92,86.01
2017,7,10,8,15,725.5,90.0,4.3,29.5,468.0,203.4,125.69
2017,7,10,8,30,751.0,94.0,4.3,30.0,520.0,257.59,170.44
2017,7,10,8,45,772.5,96.5,4.3,31.0,570.0,311.77,215.7
2017,7,10,9,0,794.0,99.0,4.3,32.0,620.0,367.69,261.66
2017,7,10,9,15,809.0,101.5,4.25,32.5,666.0,426.67,309.25
2017,7,10,9,30,824.0,104.0,4.2,33.0,712.0,481.32,352.33
2017,7,10,9,45,836.5,105.5,4.2,33.5,753.0,533.96,392.7
2017,7,10,10,0,849.0,107.0,4.2,34.0,794.0,586.23,431.52
2017,7,10,10,15,857.5,109.0,4.2,34.0,829.0,635.84,468.22
2017,7,10,10,30,866.0,111.0,4.2,34.0,864.0,684.22,503.17
2017,7,10,10,45,873.0,112.0,4.2,34.5,893.0,729.18,533.34
2017,7,10,11,0,880.0,113.0,4.2,35.0,922.0,772.34,560.54
2017,7,10,11,15,884.5,114.0,4.15,35.0,943.0,811.49,585.73
2017,7,10,11,30,889.0,115.0,4.1,35.0,964.0,848.26,609.15
2017,7,10,11,45,886.5,119.0,4.1,35.5,976.5,879.19,627.51
2017,7,10,12,0,884.0,123.0,4.1,36.0,989.0,907.06,643.78
2017,7,10,12,15,885.0,123.5,4.1,36.0,995.0,931.84,659.35
2017,7,10,12,30,886.0,124.0,4.1,36.0,1001.0,953.66,673.06
2017,7,10,12,45,886.0,123.5,4.1,36.5,999.0,970.63,682.31
2017,7,10,13,0,886.0,123.0,4.1,37.0,997.0,984.46,689.63
2017,7,10,13,15,884.0,122.5,4.1,37.0,987.0,993.03,695.16
2017,7,10,13,30,882.0,122.0,4.1,37.0,977.0,998.14,698.65
2017,7,10,13,45,878.5,121.0,4.1,37.0,959.5,997.75,698.82
2017,7,10,14,0,875.0,120.0,4.1,37.0,942.0,993.84,696.93
2017,7,10,14,15,869.5,119.0,4.05,37.0,917.0,984.47,691.44
2017,7,10,14,30,864.0,118.0,4.0,37.0,892.0,971.71,683.95
2017,7,10,14,45,856.0,116.5,4.0,37.0,860.0,952.72,672.88
2017,7,10,15,0,848.0,115.0,4.0,37.0,828.0,930.62,659.9
2017,7,10,15,15,837.5,113.0,3.95,37.0,790.0,902.72,642.96
2017,7,10,15,30,827.0,111.0,3.9,37.0,752.0,872.14,624.29
2017,7,10,15,45,813.5,108.5,3.85,37.0,708.5,835.91,601.86
2017,7,10,16,0,800.0,106.0,3.8,37.0,665.0,803.44,581.84
2017,7,10,16,15,572.5,176.5,3.75,36.5,561.5,671.97,493.85
2017,7,10,16,30,345.0,247.0,3.7,36.0,458.0,535.54,396.15
2017,7,10,16,45,531.0,170.0,3.7,35.5,462.5,585.54,437.75
2017,7,10,17,0,717.0,93.0,3.7,35.0,467.0,609.34,459.33
2017,7,10,17,15,686.5,88.5,3.6,34.5,414.0,553.63,419.65
2017,7,10,17,30,656.0,84.0,3.5,34.0,361.0,497.35,378.79
2017,7,10,17,45,610.0,79.0,3.45,34.0,307.5,433.5,330.34
2017,7,10,18,0,564.0,74.0,3.4,34.0,254.0,373.02,283.03
2017,7,10,18,15,503.5,65.5,3.1,33.0,203.5,306.05,230.34
2017,7,10,18,30,443.0,57.0,2.8,32.0,153.0,244.87,180.62
2017,7,10,18,45,349.0,46.0,2.5,31.5,108.5,176.29,124.72
2017,7,10,19,0,255.0,35.0,2.2,31.0,64.0,116.92,75.99
2017,7,10,19,15,127.5,17.5,2.35,30.5,32.0,51.32,12.96
2017,7,10,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,7,10,19,45,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2017,7,10,20,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2017,7,10,20,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2017,7,10,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,7,10,20,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2017,7,10,21,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,7,10,21,15,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2017,7,10,21,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,10,21,45,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2017,7,10,22,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,10,22,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2017,7,10,22,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,10,22,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,7,10,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,10,23,15,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,7,10,23,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,10,23,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,11,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,11,0,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2017,7,11,0,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,11,0,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,7,11,1,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,11,1,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2017,7,11,1,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,11,1,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,11,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,11,2,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,7,11,2,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,11,2,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,7,11,3,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,11,3,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,7,11,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,11,3,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,11,4,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,11,4,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2017,7,11,4,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,7,11,4,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,7,11,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,7,11,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,7,11,5,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,7,11,5,45,52.0,10.5,3.2,23.5,13.5,10.01,0.0
2017,7,11,6,0,104.0,21.0,3.4,24.0,27.0,16.53,1.24
2017,7,11,6,15,210.0,36.5,3.5,24.5,65.0,28.29,17.52
2017,7,11,6,30,316.0,52.0,3.6,25.0,103.0,39.55,27.82
2017,7,11,6,45,411.5,59.5,3.7,25.5,152.5,44.4,32.32
2017,7,11,7,0,507.0,67.0,3.8,26.0,202.0,47.88,35.41
2017,7,11,7,15,558.5,74.0,3.85,26.5,254.5,50.69,37.74
2017,7,11,7,30,610.0,81.0,3.9,27.0,307.0,54.01,40.38
2017,7,11,7,45,655.5,84.0,3.95,27.5,362.0,98.15,52.14
2017,7,11,8,0,701.0,87.0,4.0,28.0,417.0,147.74,83.03
2017,7,11,8,15,726.5,91.0,4.0,28.5,469.0,203.81,126.4
2017,7,11,8,30,752.0,95.0,4.0,29.0,521.0,258.09,171.32
2017,7,11,8,45,774.5,97.0,4.05,30.0,571.0,312.25,216.68
2017,7,11,9,0,797.0,99.0,4.1,31.0,621.0,368.25,262.89
2017,7,11,9,15,811.5,101.5,4.1,31.5,667.0,427.24,310.7
2017,7,11,9,30,826.0,104.0,4.1,32.0,713.0,481.84,353.96
2017,7,11,9,45,837.5,106.0,4.15,32.5,753.5,534.54,394.6
2017,7,11,10,0,849.0,108.0,4.2,33.0,794.0,586.79,433.64
2017,7,11,10,15,857.0,110.0,4.2,33.0,829.0,636.15,470.32
2017,7,11,10,30,865.0,112.0,4.2,33.0,864.0,684.23,505.2
2017,7,11,10,45,870.0,114.0,4.25,33.5,892.0,728.67,535.34
2017,7,11,11,0,875.0,116.0,4.3,34.0,920.0,771.15,562.4
2017,7,11,11,15,879.0,117.0,4.3,34.0,940.5,809.8,587.59
2017,7,11,11,30,883.0,118.0,4.3,34.0,961.0,846.03,611.02
2017,7,11,11,45,891.0,114.5,4.3,34.5,976.0,879.06,630.92
2017,7,11,12,0,899.0,111.0,4.3,35.0,991.0,909.56,649.02
2017,7,11,12,15,899.5,111.0,4.3,35.0,996.5,933.76,664.31
2017,7,11,12,30,900.0,111.0,4.3,35.0,1002.0,954.91,677.68
2017,7,11,12,45,898.5,111.5,4.3,35.5,999.5,971.54,686.79
2017,7,11,13,0,897.0,112.0,4.3,36.0,997.0,984.94,693.9
2017,7,11,13,15,684.0,267.0,4.3,36.0,938.5,952.79,673.46
2017,7,11,13,30,471.0,422.0,4.3,36.0,880.0,902.12,633.96
2017,7,11,13,45,676.0,267.0,4.35,36.0,909.5,957.99,678.21
2017,7,11,14,0,881.0,112.0,4.4,36.0,939.0,992.16,700.69
2017,7,11,14,15,687.0,235.5,4.4,36.0,869.5,938.27,666.58
2017,7,11,14,30,493.0,359.0,4.4,36.0,800.0,867.89,616.18
2017,7,11,14,45,663.0,239.5,4.45,36.0,810.0,908.17,649.73
2017,7,11,15,0,833.0,120.0,4.5,36.0,820.0,922.18,659.89
2017,7,11,15,15,579.0,231.5,4.5,35.5,707.5,800.29,580.23
2017,7,11,15,30,325.0,343.0,4.5,35.0,595.0,660.64,480.87
2017,7,11,15,45,313.0,324.0,4.55,35.0,555.0,622.48,456.17
2017,7,11,16,0,301.0,305.0,4.6,35.0,515.0,583.71,430.25
2017,7,11,16,15,338.0,272.0,4.6,34.5,492.0,569.06,423.12
2017,7,11,16,30,375.0,239.0,4.6,34.0,469.0,550.34,412.76
2017,7,11,16,45,532.5,169.5,4.6,34.0,464.0,586.5,442.99
2017,7,11,17,0,690.0,100.0,4.6,34.0,459.0,600.92,456.77
2017,7,11,17,15,658.5,95.0,4.55,33.5,406.5,543.51,415.57
2017,7,11,17,30,627.0,90.0,4.5,33.0,354.0,487.33,374.35
2017,7,11,17,45,581.5,84.0,4.5,33.0,301.5,423.98,325.77
2017,7,11,18,0,536.0,78.0,4.5,33.0,249.0,363.98,278.39
2017,7,11,18,15,474.0,69.0,4.35,32.5,199.0,297.22,225.05
2017,7,11,18,30,412.0,60.0,4.2,32.0,149.0,236.41,175.1
2017,7,11,18,45,319.5,48.0,4.05,31.5,105.0,166.92,118.44
2017,7,11,19,0,227.0,36.0,3.9,31.0,61.0,110.82,72.25
2017,7,11,19,15,113.5,18.0,3.8,30.5,30.5,49.02,11.39
2017,7,11,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2017,7,11,19,45,0.0,0.0,3.65,30.0,0.0,0.0,0.0
2017,7,11,20,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,7,11,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2017,7,11,20,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,7,11,20,45,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,7,11,21,0,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,7,11,21,15,0.0,0.0,4.0,28.5,0.0,0.0,0.0
2017,7,11,21,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,7,11,21,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2017,7,11,22,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,11,22,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2017,7,11,22,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,11,22,45,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2017,7,11,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,11,23,15,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,11,23,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,11,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2017,7,12,0,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,12,0,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
