Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,12,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,12,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,7,12,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,12,1,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2017,7,12,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,12,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,7,12,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,12,2,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,12,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,12,2,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,12,3,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,12,3,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,12,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,12,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,12,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,12,4,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,12,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,12,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,7,12,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,12,5,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,12,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,12,5,45,26.5,10.0,2.85,24.0,11.5,9.53,0.0
2017,7,12,6,0,53.0,20.0,3.0,24.0,23.0,16.7,0.45
2017,7,12,6,15,136.0,38.0,3.15,24.5,57.0,31.0,19.67
2017,7,12,6,30,219.0,56.0,3.3,25.0,91.0,42.63,30.4
2017,7,12,6,45,287.0,70.0,3.5,25.5,135.0,52.05,38.81
2017,7,12,7,0,355.0,84.0,3.7,26.0,179.0,60.99,46.57
2017,7,12,7,15,396.5,97.5,3.75,26.5,225.5,69.03,53.31
2017,7,12,7,30,438.0,111.0,3.8,27.0,272.0,76.58,59.46
2017,7,12,7,45,308.5,153.5,3.85,27.5,276.0,135.48,93.3
2017,7,12,8,0,179.0,196.0,3.9,28.0,280.0,178.61,128.96
2017,7,12,8,15,237.5,213.5,3.95,28.5,339.0,211.48,151.55
2017,7,12,8,30,296.0,231.0,4.0,29.0,398.0,257.22,185.29
2017,7,12,8,45,305.5,250.5,4.05,29.5,437.0,296.58,216.17
2017,7,12,9,0,315.0,270.0,4.1,30.0,476.0,336.96,247.56
2017,7,12,9,15,322.0,294.5,4.1,30.5,518.5,381.24,281.24
2017,7,12,9,30,329.0,319.0,4.1,31.0,561.0,426.21,314.67
2017,7,12,9,45,409.0,308.5,4.1,31.5,627.0,477.84,352.68
2017,7,12,10,0,489.0,298.0,4.1,32.0,693.0,540.16,398.0
2017,7,12,10,15,675.0,205.0,4.1,32.0,776.5,602.8,446.05
2017,7,12,10,30,861.0,112.0,4.1,32.0,860.0,681.37,505.16
2017,7,12,10,45,577.0,276.0,4.1,32.5,784.5,663.07,486.22
2017,7,12,11,0,293.0,440.0,4.1,33.0,709.0,623.12,451.22
2017,7,12,11,15,328.0,435.5,4.05,33.0,743.5,663.2,479.52
2017,7,12,11,30,363.0,431.0,4.0,33.0,778.0,704.7,508.16
2017,7,12,11,45,617.5,279.5,4.0,33.5,880.5,801.73,579.48
2017,7,12,12,0,872.0,128.0,4.0,34.0,983.0,901.24,645.38
2017,7,12,12,15,659.5,286.0,3.95,34.0,934.5,887.95,634.23
2017,7,12,12,30,447.0,444.0,3.9,34.0,886.0,857.26,606.92
2017,7,12,12,45,661.5,285.5,3.85,34.0,938.5,924.31,657.92
2017,7,12,13,0,876.0,127.0,3.8,34.0,991.0,979.24,693.52
2017,7,12,13,15,522.0,310.5,3.75,34.0,824.5,836.43,597.13
2017,7,12,13,30,168.0,494.0,3.7,34.0,658.0,660.14,469.46
2017,7,12,13,45,310.5,446.5,3.65,34.5,741.0,766.25,544.69
2017,7,12,14,0,453.0,399.0,3.6,35.0,824.0,870.13,614.84
2017,7,12,14,15,430.5,387.5,3.5,34.5,783.0,837.15,593.83
2017,7,12,14,30,408.0,376.0,3.4,34.0,742.0,802.3,572.35
2017,7,12,14,45,341.5,386.0,3.35,34.0,684.5,736.37,527.88
2017,7,12,15,0,275.0,396.0,3.3,34.0,627.0,680.28,489.37
2017,7,12,15,15,245.5,381.0,3.25,34.0,580.5,633.55,458.08
2017,7,12,15,30,216.0,366.0,3.2,34.0,534.0,575.79,418.95
2017,7,12,15,45,145.5,337.5,3.2,34.0,448.0,479.49,351.25
2017,7,12,16,0,75.0,309.0,3.2,34.0,362.0,375.81,276.71
2017,7,12,16,15,75.5,286.5,3.2,33.5,336.5,351.37,260.74
2017,7,12,16,30,76.0,264.0,3.2,33.0,311.0,326.58,244.0
2017,7,12,16,45,48.5,225.5,3.2,33.0,254.5,263.51,197.38
2017,7,12,17,0,21.0,187.0,3.2,33.0,198.0,195.11,145.94
2017,7,12,17,15,72.5,179.5,3.15,32.5,211.5,228.36,173.31
2017,7,12,17,30,124.0,172.0,3.1,32.0,225.0,257.23,196.69
2017,7,12,17,45,111.5,148.5,3.1,32.0,191.0,219.79,167.92
2017,7,12,18,0,99.0,125.0,3.1,32.0,157.0,183.32,139.5
2017,7,12,18,15,82.0,102.0,3.0,31.5,125.0,146.5,110.45
2017,7,12,18,30,65.0,79.0,2.9,31.0,93.0,106.32,78.21
2017,7,12,18,45,40.0,57.5,2.85,30.5,65.0,72.53,50.85
2017,7,12,19,0,15.0,36.0,2.8,30.0,37.0,41.09,25.38
2017,7,12,19,15,7.5,18.0,2.85,29.5,18.5,19.17,1.25
2017,7,12,19,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,7,12,19,45,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,7,12,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,7,12,20,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2017,7,12,20,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,7,12,20,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2017,7,12,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,12,21,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2017,7,12,21,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,12,21,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2017,7,12,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,12,22,15,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2017,7,12,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,12,22,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,12,23,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,12,23,15,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,12,23,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,12,23,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,7,13,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,13,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2017,7,13,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,13,0,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,13,1,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,13,1,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2017,7,13,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,13,1,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,13,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,13,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,13,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,13,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,7,13,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,13,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2017,7,13,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,13,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,13,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,13,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,13,4,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,13,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,13,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,13,5,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,7,13,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,13,5,45,51.5,10.0,1.85,23.5,13.0,9.53,0.0
2017,7,13,6,0,103.0,20.0,2.1,24.0,26.0,15.75,0.0
2017,7,13,6,15,217.0,34.5,2.2,24.5,64.0,26.75,16.16
2017,7,13,6,30,331.0,49.0,2.3,25.0,102.0,37.29,25.89
2017,7,13,6,45,418.5,57.5,2.4,25.5,151.0,42.82,30.97
2017,7,13,7,0,506.0,66.0,2.5,26.0,200.0,47.21,34.84
2017,7,13,7,15,558.0,73.0,2.55,26.5,252.0,50.06,37.21
2017,7,13,7,30,610.0,80.0,2.6,27.0,304.0,52.72,39.3
2017,7,13,7,45,652.5,83.5,2.7,27.5,358.5,96.31,51.14
2017,7,13,8,0,695.0,87.0,2.8,28.0,413.0,145.74,81.68
2017,7,13,8,15,721.0,91.5,2.85,28.5,465.0,202.04,124.94
2017,7,13,8,30,747.0,96.0,2.9,29.0,517.0,256.6,169.8
2017,7,13,8,45,767.0,99.0,2.95,29.5,566.5,310.63,215.29
2017,7,13,9,0,787.0,102.0,3.0,30.0,616.0,366.26,261.55
2017,7,13,9,15,801.5,105.0,3.0,30.5,661.5,420.94,306.06
2017,7,13,9,30,816.0,108.0,3.0,31.0,707.0,479.75,352.1
2017,7,13,9,45,825.5,111.0,3.05,31.5,747.5,531.88,392.06
2017,7,13,10,0,835.0,114.0,3.1,32.0,788.0,583.38,430.29
2017,7,13,10,15,844.0,116.0,3.1,32.5,823.0,632.83,465.78
2017,7,13,10,30,853.0,118.0,3.1,33.0,858.0,681.13,499.39
2017,7,13,10,45,460.5,273.5,3.1,33.5,674.5,578.96,422.36
2017,7,13,11,0,68.0,429.0,3.1,34.0,491.0,445.02,319.99
2017,7,13,11,15,469.5,277.0,3.1,34.0,724.0,633.73,461.15
2017,7,13,11,30,871.0,125.0,3.1,34.0,957.0,842.53,604.36
2017,7,13,11,45,869.5,128.5,3.1,34.5,969.5,873.49,621.28
2017,7,13,12,0,868.0,132.0,3.1,35.0,982.0,901.51,637.45
2017,7,13,12,15,463.0,295.5,3.1,35.0,749.5,718.21,513.32
2017,7,13,12,30,58.0,459.0,3.1,35.0,517.0,494.24,350.86
2017,7,13,12,45,462.0,297.0,3.15,35.5,752.5,745.38,533.2
2017,7,13,13,0,866.0,135.0,3.2,36.0,988.0,977.47,684.26
2017,7,13,13,15,863.5,134.5,3.2,36.0,978.0,985.59,687.7
2017,7,13,13,30,861.0,134.0,3.2,36.0,968.0,990.31,690.91
2017,7,13,13,45,857.0,133.0,3.25,36.0,950.0,989.61,691.24
2017,7,13,14,0,853.0,132.0,3.3,36.0,932.0,985.46,689.57
2017,7,13,14,15,847.0,130.5,3.3,36.0,907.0,975.4,683.97
2017,7,13,14,30,841.0,129.0,3.3,36.0,882.0,962.02,676.42
2017,7,13,14,45,831.5,128.0,3.35,36.0,850.0,942.55,665.43
2017,7,13,15,0,822.0,127.0,3.4,36.0,818.0,920.09,652.59
2017,7,13,15,15,423.0,208.0,3.4,36.0,563.0,627.05,456.66
2017,7,13,15,30,24.0,289.0,3.4,36.0,308.0,299.68,217.01
2017,7,13,15,45,395.0,204.5,3.45,36.0,481.0,578.9,427.61
2017,7,13,16,0,766.0,120.0,3.5,36.0,654.0,791.76,576.84
2017,7,13,16,15,725.0,127.5,3.5,35.5,604.0,743.77,545.83
2017,7,13,16,30,684.0,135.0,3.5,35.0,554.0,693.68,514.51
2017,7,13,16,45,499.5,169.0,3.55,34.5,460.5,562.56,421.85
2017,7,13,17,0,315.0,203.0,3.6,34.0,367.0,440.96,332.99
2017,7,13,17,15,339.5,174.5,3.55,33.5,333.0,411.87,313.68
2017,7,13,17,30,364.0,146.0,3.5,33.0,299.0,388.34,297.24
2017,7,13,17,45,337.5,128.0,3.45,33.0,254.0,335.82,257.17
2017,7,13,18,0,311.0,110.0,3.4,33.0,209.0,277.61,211.94
2017,7,13,18,15,272.0,92.5,3.15,32.5,166.5,225.07,170.19
2017,7,13,18,30,233.0,75.0,2.9,32.0,124.0,176.43,130.58
2017,7,13,18,45,175.5,56.5,2.65,31.5,87.5,124.66,88.46
2017,7,13,19,0,118.0,38.0,2.4,31.0,51.0,79.25,51.26
2017,7,13,19,15,59.0,19.0,2.35,30.5,25.5,35.57,5.41
2017,7,13,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,13,19,45,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,13,20,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,13,20,15,0.0,0.0,2.25,29.5,0.0,0.0,0.0
2017,7,13,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,13,20,45,0.0,0.0,2.2,28.5,0.0,0.0,0.0
2017,7,13,21,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,13,21,15,0.0,0.0,2.15,28.0,0.0,0.0,0.0
2017,7,13,21,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,13,21,45,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,13,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,13,22,15,0.0,0.0,2.15,27.5,0.0,0.0,0.0
2017,7,13,22,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,13,22,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2017,7,13,23,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,13,23,15,0.0,0.0,2.25,26.5,0.0,0.0,0.0
2017,7,13,23,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,13,23,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,14,0,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,14,0,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2017,7,14,0,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,14,0,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,7,14,1,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,14,1,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,14,1,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,7,14,1,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2017,7,14,2,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,14,2,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2017,7,14,2,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,14,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,14,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,14,3,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,14,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,14,3,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,7,14,4,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,14,4,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2017,7,14,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,14,4,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,14,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,14,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,14,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,14,5,45,49.0,10.0,1.4,23.5,12.5,9.53,0.0
2017,7,14,6,0,98.0,20.0,1.6,24.0,25.0,15.78,0.0
2017,7,14,6,15,211.0,34.5,1.7,24.5,62.5,26.78,16.13
2017,7,14,6,30,324.0,49.0,1.8,25.0,100.0,37.32,25.9
2017,7,14,6,45,413.5,57.5,1.9,25.5,149.0,42.91,31.04
2017,7,14,7,0,503.0,66.0,2.0,26.0,198.0,47.3,34.91
2017,7,14,7,15,555.5,73.0,2.0,26.5,250.0,50.14,37.27
2017,7,14,7,30,608.0,80.0,2.0,27.0,302.0,52.79,39.36
2017,7,14,7,45,657.0,81.5,2.05,27.5,357.5,94.45,49.68
2017,7,14,8,0,706.0,83.0,2.1,28.0,413.0,147.68,82.71
2017,7,14,8,15,732.0,87.0,2.0,28.5,465.0,199.7,122.4
2017,7,14,8,30,758.0,91.0,1.9,29.0,517.0,254.5,167.23
2017,7,14,8,45,780.5,93.0,1.85,30.0,567.5,309.11,212.35
2017,7,14,9,0,803.0,95.0,1.8,31.0,618.0,365.56,258.1
2017,7,14,9,15,817.5,97.5,1.7,31.5,664.0,425.04,305.12
2017,7,14,9,30,832.0,100.0,1.6,32.0,710.0,480.09,347.3
2017,7,14,9,45,843.0,102.0,1.5,32.5,751.5,532.99,386.33
2017,7,14,10,0,854.0,104.0,1.4,33.0,793.0,585.37,423.37
2017,7,14,10,15,862.5,106.0,1.4,33.5,828.0,635.43,458.0
2017,7,14,10,30,871.0,108.0,1.4,34.0,863.0,684.26,490.66
2017,7,14,10,45,542.0,282.0,1.4,34.5,757.5,644.73,457.96
2017,7,14,11,0,213.0,456.0,1.4,35.0,652.0,578.03,406.0
2017,7,14,11,15,341.5,432.0,1.4,35.0,754.5,671.03,470.11
2017,7,14,11,30,470.0,408.0,1.4,35.0,857.0,773.28,537.3
2017,7,14,11,45,474.5,416.5,1.45,35.5,875.5,805.4,555.82
2017,7,14,12,0,479.0,425.0,1.5,36.0,894.0,836.4,574.08
2017,7,14,12,15,438.0,431.0,1.5,36.0,861.5,822.12,564.17
2017,7,14,12,30,397.0,437.0,1.5,36.0,829.0,801.48,550.73
2017,7,14,12,45,644.0,278.0,1.5,36.5,913.0,901.18,619.06
2017,7,14,13,0,891.0,119.0,1.5,37.0,997.0,986.96,669.45
2017,7,14,13,15,889.0,118.5,1.5,37.0,987.0,995.66,673.87
2017,7,14,13,30,887.0,118.0,1.5,37.0,977.0,1000.86,677.18
2017,7,14,13,45,575.0,289.5,1.55,37.5,842.5,881.12,602.61
2017,7,14,14,0,263.0,461.0,1.6,38.0,708.0,737.53,504.67
2017,7,14,14,15,146.5,408.0,1.6,38.0,545.0,559.75,389.81
2017,7,14,14,30,30.0,355.0,1.6,38.0,382.0,381.03,268.01
2017,7,14,14,45,176.5,369.0,1.65,38.0,518.0,549.12,387.72
2017,7,14,15,0,323.0,383.0,1.7,38.0,654.0,712.84,497.53
2017,7,14,15,15,303.5,368.0,1.75,37.5,613.5,674.31,473.24
2017,7,14,15,30,284.0,353.0,1.8,37.0,573.0,635.25,449.79
2017,7,14,15,45,368.5,303.5,1.9,37.0,571.5,650.21,464.07
2017,7,14,16,0,453.0,254.0,2.0,37.0,570.0,669.49,480.51
2017,7,14,16,15,228.0,211.0,2.1,36.5,370.0,414.63,304.52
2017,7,14,16,30,3.0,168.0,2.2,36.0,170.0,162.11,117.47
2017,7,14,16,45,332.5,140.0,2.3,36.0,312.5,408.4,307.54
2017,7,14,17,0,662.0,112.0,2.4,36.0,455.0,596.47,444.56
2017,7,14,17,15,628.5,106.0,2.4,35.5,402.5,537.75,402.73
2017,7,14,17,30,595.0,100.0,2.4,35.0,350.0,480.49,362.13
2017,7,14,17,45,545.5,93.5,2.45,35.0,297.0,415.74,314.01
2017,7,14,18,0,496.0,87.0,2.5,35.0,244.0,354.76,267.21
2017,7,14,18,15,433.5,76.5,2.25,34.0,194.5,285.15,213.3
2017,7,14,18,30,371.0,66.0,2.0,33.0,145.0,225.51,165.53
2017,7,14,18,45,279.5,52.0,1.8,32.5,101.5,159.12,112.17
2017,7,14,19,0,188.0,38.0,1.6,32.0,58.0,103.28,66.89
2017,7,14,19,15,94.0,19.0,1.65,31.5,29.0,46.1,6.94
2017,7,14,19,30,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2017,7,14,19,45,0.0,0.0,1.75,31.0,0.0,0.0,0.0
2017,7,14,20,0,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2017,7,14,20,15,0.0,0.0,1.85,30.5,0.0,0.0,0.0
2017,7,14,20,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2017,7,14,20,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2017,7,14,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,14,21,15,0.0,0.0,2.1,29.5,0.0,0.0,0.0
2017,7,14,21,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,14,21,45,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2017,7,14,22,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,14,22,15,0.0,0.0,2.3,28.5,0.0,0.0,0.0
2017,7,14,22,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,7,14,22,45,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,7,14,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,7,14,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2017,7,14,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,14,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,15,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,15,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2017,7,15,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,15,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,7,15,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,15,1,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2017,7,15,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,15,1,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,15,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,15,2,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,15,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,15,2,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,15,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,15,3,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,7,15,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,15,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,15,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,15,4,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,7,15,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,15,4,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,7,15,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,15,5,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,7,15,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,15,5,45,47.0,9.5,2.3,24.5,11.5,9.05,0.0
2017,7,15,6,0,94.0,19.0,2.5,25.0,23.0,14.98,0.0
2017,7,15,6,15,202.0,34.0,2.5,25.5,60.0,26.4,15.66
2017,7,15,6,30,310.0,49.0,2.5,26.0,97.0,37.34,25.77
2017,7,15,6,45,389.5,59.5,2.5,27.0,144.5,44.77,32.38
2017,7,15,7,0,469.0,70.0,2.5,28.0,192.0,50.75,37.51
2017,7,15,7,15,522.0,77.5,2.2,28.5,243.5,53.79,40.02
2017,7,15,7,30,575.0,85.0,1.9,29.0,295.0,56.64,42.25
2017,7,15,7,45,614.0,91.0,1.6,30.0,348.0,98.54,53.9
2017,7,15,8,0,653.0,97.0,1.3,31.0,401.0,147.25,83.38
2017,7,15,8,15,680.5,102.0,1.0,31.5,452.5,197.67,120.82
2017,7,15,8,30,708.0,107.0,0.7,32.0,504.0,251.08,162.89
2017,7,15,8,45,728.5,111.0,0.45,33.0,553.5,308.36,207.62
2017,7,15,9,0,749.0,115.0,0.2,34.0,603.0,362.95,248.76
2017,7,15,9,15,765.0,118.5,0.45,34.5,648.5,416.71,291.05
2017,7,15,9,30,781.0,122.0,0.7,35.0,694.0,471.18,332.83
2017,7,15,9,45,790.0,126.5,0.95,35.5,734.0,523.31,371.9
2017,7,15,10,0,799.0,131.0,1.2,36.0,774.0,574.92,409.52
2017,7,15,10,15,808.5,133.0,1.3,36.0,809.0,623.87,444.35
2017,7,15,10,30,818.0,135.0,1.4,36.0,844.0,672.25,478.02
2017,7,15,10,45,821.5,139.0,1.5,36.5,871.0,715.65,506.66
2017,7,15,11,0,825.0,143.0,1.6,37.0,898.0,757.1,532.5
2017,7,15,11,15,459.5,305.5,1.65,37.0,728.0,651.81,458.28
2017,7,15,11,30,94.0,468.0,1.7,37.0,558.0,513.76,358.65
2017,7,15,11,45,467.0,307.5,1.8,37.0,763.0,699.79,492.7
2017,7,15,12,0,840.0,147.0,1.9,37.0,968.0,890.53,617.66
2017,7,15,12,15,841.0,147.0,1.95,37.0,973.5,914.17,630.74
2017,7,15,12,30,842.0,147.0,2.0,37.0,979.0,935.01,643.71
2017,7,15,12,45,836.0,150.5,2.05,37.5,975.5,949.56,651.56
2017,7,15,13,0,830.0,154.0,2.1,38.0,972.0,961.05,657.65
2017,7,15,13,15,827.5,153.5,2.15,37.5,962.0,969.08,664.52
2017,7,15,13,30,825.0,153.0,2.2,37.0,952.0,973.86,669.57
2017,7,15,13,45,625.5,275.5,2.25,37.0,875.0,918.05,635.04
2017,7,15,14,0,426.0,398.0,2.3,37.0,798.0,843.61,583.48
2017,7,15,14,15,219.0,318.5,2.35,37.0,524.0,549.47,390.53
2017,7,15,14,30,12.0,239.0,2.4,37.0,250.0,238.61,170.2
2017,7,15,14,45,66.5,323.0,2.5,37.0,379.5,384.43,276.56
2017,7,15,15,0,121.0,407.0,2.6,37.0,509.0,535.47,381.56
2017,7,15,15,15,229.5,372.5,2.65,36.5,554.5,599.36,429.18
2017,7,15,15,30,338.0,338.0,2.7,36.0,600.0,668.5,480.1
2017,7,15,15,45,238.0,330.5,2.75,35.5,509.5,565.01,409.26
2017,7,15,16,0,138.0,323.0,2.8,35.0,419.0,455.53,332.91
2017,7,15,16,15,88.0,282.0,2.85,34.5,341.5,357.1,263.61
2017,7,15,16,30,38.0,241.0,2.9,34.0,264.0,272.65,202.16
2017,7,15,16,45,19.0,194.5,2.95,34.0,206.0,201.19,149.3
2017,7,15,17,0,0.0,148.0,3.0,34.0,148.0,141.04,103.79
2017,7,15,17,15,6.5,146.5,2.95,33.5,149.5,144.57,107.37
2017,7,15,17,30,13.0,145.0,2.9,33.0,151.0,147.86,110.61
2017,7,15,17,45,7.0,124.5,2.9,32.5,127.5,124.07,92.55
2017,7,15,18,0,1.0,104.0,2.9,32.0,104.0,100.86,74.66
2017,7,15,18,15,0.5,82.5,2.8,31.5,82.5,79.58,57.96
2017,7,15,18,30,0.0,61.0,2.7,31.0,61.0,58.24,40.88
2017,7,15,18,45,0.0,42.0,2.65,30.5,42.0,39.63,25.71
2017,7,15,19,0,0.0,23.0,2.6,30.0,23.0,21.35,10.64
2017,7,15,19,15,0.0,11.5,2.55,29.5,11.5,10.66,0.0
2017,7,15,19,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,15,19,45,0.0,0.0,2.5,28.5,0.0,0.0,0.0
2017,7,15,20,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,7,15,20,15,0.0,0.0,2.4,27.5,0.0,0.0,0.0
2017,7,15,20,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,15,20,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2017,7,15,21,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,15,21,15,0.0,0.0,2.1,26.5,0.0,0.0,0.0
2017,7,15,21,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,7,15,21,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,15,22,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,7,15,22,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,7,15,22,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,7,15,22,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2017,7,15,23,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,7,15,23,15,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2017,7,15,23,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,15,23,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,7,16,0,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,16,0,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2017,7,16,0,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,16,0,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,16,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,16,1,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,7,16,1,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,7,16,1,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,7,16,2,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,7,16,2,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2017,7,16,2,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,16,2,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2017,7,16,3,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,16,3,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,7,16,3,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,7,16,3,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,7,16,4,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,7,16,4,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2017,7,16,4,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,7,16,4,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,7,16,5,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,7,16,5,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2017,7,16,5,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,7,16,5,45,39.5,8.5,0.55,24.0,10.5,8.1,0.0
2017,7,16,6,0,79.0,17.0,0.6,24.0,21.0,13.35,0.0
2017,7,16,6,15,179.5,33.5,0.7,24.0,57.0,26.01,15.43
2017,7,16,6,30,280.0,50.0,0.8,24.0,93.0,38.13,26.69
2017,7,16,6,45,356.5,61.5,0.9,24.5,139.5,45.81,33.65
2017,7,16,7,0,433.0,73.0,1.0,25.0,186.0,53.12,40.04
2017,7,16,7,15,486.5,82.0,1.1,25.0,236.5,57.54,43.85
2017,7,16,7,30,540.0,91.0,1.2,25.0,287.0,61.39,47.04
2017,7,16,7,45,578.0,98.0,1.3,25.5,339.0,101.38,58.53
2017,7,16,8,0,616.0,105.0,1.4,26.0,391.0,148.63,87.84
2017,7,16,8,15,645.0,110.5,1.5,26.5,442.5,197.57,124.94
2017,7,16,8,30,674.0,116.0,1.6,27.0,494.0,249.73,167.37
2017,7,16,8,45,694.0,121.5,1.7,27.5,543.0,302.21,211.12
2017,7,16,9,0,714.0,127.0,1.8,28.0,592.0,356.41,255.76
2017,7,16,9,15,731.5,131.0,1.9,28.0,637.5,413.37,302.04
2017,7,16,9,30,749.0,135.0,2.0,28.0,683.0,467.24,345.03
2017,7,16,9,45,762.0,138.5,2.1,28.5,723.5,519.01,384.69
2017,7,16,10,0,775.0,142.0,2.2,29.0,764.0,570.71,423.13
2017,7,16,10,15,785.0,144.0,2.25,29.0,799.5,618.92,458.74
2017,7,16,10,30,795.0,146.0,2.3,29.0,835.0,666.27,492.94
2017,7,16,10,45,493.0,302.5,2.4,29.5,734.5,627.91,460.68
2017,7,16,11,0,191.0,459.0,2.5,30.0,634.0,564.24,409.47
2017,7,16,11,15,109.0,414.5,2.55,30.0,515.5,471.02,343.59
2017,7,16,11,30,27.0,370.0,2.6,30.0,397.0,367.89,268.77
2017,7,16,11,45,425.0,264.0,2.65,30.5,680.0,623.22,459.51
2017,7,16,12,0,823.0,158.0,2.7,31.0,963.0,891.3,640.72
2017,7,16,12,15,824.5,158.5,2.7,31.0,969.0,916.47,654.49
2017,7,16,12,30,826.0,159.0,2.7,31.0,975.0,938.84,668.5
2017,7,16,12,45,825.0,159.5,2.75,31.5,973.5,955.95,678.24
2017,7,16,13,0,824.0,160.0,2.8,32.0,972.0,969.98,686.1
2017,7,16,13,15,822.0,159.5,2.8,32.0,962.0,978.81,691.78
2017,7,16,13,30,820.0,159.0,2.8,32.0,952.0,984.29,695.49
2017,7,16,13,45,814.0,159.0,2.8,32.0,934.0,982.93,695.03
2017,7,16,14,0,808.0,159.0,2.8,32.0,916.0,978.21,692.62
2017,7,16,14,15,801.5,157.5,2.8,32.0,891.5,968.13,686.97
2017,7,16,14,30,795.0,156.0,2.8,32.0,867.0,954.82,679.4
2017,7,16,14,45,771.0,163.0,2.85,32.0,831.5,930.34,665.16
2017,7,16,15,0,747.0,170.0,2.9,32.0,796.0,903.39,649.37
2017,7,16,15,15,734.5,166.5,2.9,31.5,758.5,878.65,635.92
2017,7,16,15,30,722.0,163.0,2.9,31.0,721.0,846.98,617.77
2017,7,16,15,45,703.5,160.0,2.9,31.0,677.5,808.44,593.68
2017,7,16,16,0,685.0,157.0,2.9,31.0,634.0,768.36,568.37
2017,7,16,16,15,664.5,152.0,2.85,31.0,587.0,723.19,539.04
2017,7,16,16,30,644.0,147.0,2.8,31.0,540.0,677.18,508.21
2017,7,16,16,45,614.5,141.5,2.75,31.0,489.5,623.45,471.01
2017,7,16,17,0,585.0,136.0,2.7,31.0,439.0,570.22,433.41
2017,7,16,17,15,550.5,128.0,2.45,30.5,387.5,511.93,391.51
2017,7,16,17,30,516.0,120.0,2.2,30.0,336.0,451.36,346.96
2017,7,16,17,45,465.5,110.5,2.0,30.0,284.5,387.23,297.9
2017,7,16,18,0,415.0,101.0,1.8,30.0,233.0,327.35,250.92
2017,7,16,18,15,354.5,87.5,1.65,29.5,184.5,263.29,200.24
2017,7,16,18,30,294.0,74.0,1.5,29.0,136.0,205.41,153.26
2017,7,16,18,45,214.5,56.0,1.4,28.5,94.5,142.84,102.52
2017,7,16,19,0,135.0,38.0,1.3,28.0,53.0,84.35,54.94
2017,7,16,19,15,67.5,19.0,1.3,27.5,26.5,37.38,1.97
2017,7,16,19,30,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,7,16,19,45,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,7,16,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,7,16,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2017,7,16,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,7,16,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2017,7,16,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,16,21,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,16,21,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,16,21,45,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,16,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,16,22,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2017,7,16,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,16,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2017,7,16,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,16,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,16,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,16,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,17,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,17,0,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2017,7,17,0,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,17,0,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,17,1,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,17,1,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,7,17,1,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,17,1,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,17,2,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,17,2,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,17,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,17,2,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,7,17,3,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,17,3,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,17,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,17,3,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2017,7,17,4,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,17,4,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,7,17,4,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,7,17,4,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,7,17,5,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,7,17,5,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,7,17,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,7,17,5,45,15.0,7.0,0.75,24.0,8.0,6.67,0.0
2017,7,17,6,0,30.0,14.0,0.8,24.0,16.0,12.58,0.0
2017,7,17,6,15,96.0,36.0,0.85,24.5,49.5,29.38,18.0
2017,7,17,6,30,162.0,58.0,0.9,25.0,83.0,46.2,33.31
2017,7,17,6,45,232.5,76.5,1.0,25.5,128.0,59.96,45.45
2017,7,17,7,0,303.0,95.0,1.1,26.0,173.0,69.61,53.82
2017,7,17,7,15,355.5,109.0,1.05,26.0,222.0,77.8,60.79
2017,7,17,7,30,408.0,123.0,1.0,26.0,271.0,85.52,67.16
2017,7,17,7,45,458.5,131.0,1.0,26.5,323.0,119.99,76.9
2017,7,17,8,0,509.0,139.0,1.0,27.0,375.0,163.05,103.06
2017,7,17,8,15,540.5,147.5,1.0,27.5,425.5,209.03,136.99
2017,7,17,8,30,572.0,156.0,1.0,28.0,476.0,258.08,175.56
2017,7,17,8,45,604.0,159.0,1.0,28.5,525.5,306.2,214.11
2017,7,17,9,0,636.0,162.0,1.0,29.0,575.0,357.61,254.87
2017,7,17,9,15,655.0,167.5,1.15,29.5,620.0,408.78,295.3
2017,7,17,9,30,674.0,173.0,1.3,30.0,665.0,461.22,335.64
2017,7,17,9,45,697.5,172.0,1.45,30.5,707.5,511.43,373.45
2017,7,17,10,0,721.0,171.0,1.6,31.0,750.0,562.78,411.12
2017,7,17,10,15,435.0,299.0,1.7,31.0,653.0,535.42,390.16
2017,7,17,10,30,149.0,427.0,1.8,31.0,556.0,482.86,349.54
2017,7,17,10,45,104.0,423.0,1.95,31.5,514.5,459.57,332.5
2017,7,17,11,0,59.0,419.0,2.1,32.0,473.0,429.52,310.19
2017,7,17,11,15,54.0,422.5,2.2,32.0,473.0,434.01,313.35
2017,7,17,11,30,49.0,426.0,2.3,32.0,473.0,437.92,315.93
2017,7,17,11,45,35.0,388.0,2.4,32.5,422.0,394.82,284.94
2017,7,17,12,0,21.0,350.0,2.5,33.0,371.0,346.69,250.33
2017,7,17,12,15,402.5,268.5,2.6,33.0,666.0,637.85,464.54
2017,7,17,12,30,784.0,187.0,2.7,33.0,961.0,926.48,657.64
2017,7,17,12,45,440.0,338.0,2.8,33.5,772.5,765.39,544.89
2017,7,17,13,0,96.0,489.0,2.9,34.0,584.0,568.84,403.53
2017,7,17,13,15,191.5,481.5,2.95,34.0,667.5,667.45,474.06
2017,7,17,13,30,287.0,474.0,3.0,34.0,751.0,767.68,542.57
2017,7,17,13,45,328.0,446.0,3.1,34.0,758.0,784.87,555.48
2017,7,17,14,0,369.0,418.0,3.2,34.0,765.0,800.03,567.68
2017,7,17,14,15,406.5,392.0,3.25,34.0,764.0,820.05,582.6
2017,7,17,14,30,444.0,366.0,3.3,34.0,763.0,829.66,590.92
2017,7,17,14,45,298.5,388.5,3.35,34.0,651.5,699.28,501.95
2017,7,17,15,0,153.0,411.0,3.4,34.0,540.0,570.6,411.87
2017,7,17,15,15,241.0,376.0,3.4,33.5,567.5,625.75,454.77
2017,7,17,15,30,329.0,341.0,3.4,33.0,595.0,664.29,485.35
2017,7,17,15,45,366.5,308.0,3.45,33.0,575.5,654.4,480.8
2017,7,17,16,0,404.0,275.0,3.5,33.0,556.0,651.12,480.82
2017,7,17,16,15,206.0,232.0,3.5,32.5,375.0,420.29,315.52
2017,7,17,16,30,8.0,189.0,3.5,32.0,194.0,187.05,138.94
2017,7,17,16,45,4.0,105.5,3.5,32.0,108.0,101.73,74.19
2017,7,17,17,0,0.0,22.0,3.5,32.0,22.0,20.43,10.56
2017,7,17,17,15,1.0,78.0,3.35,31.5,78.5,73.26,52.6
2017,7,17,17,30,2.0,134.0,3.2,31.0,135.0,129.98,97.53
2017,7,17,17,45,1.0,114.0,3.05,31.0,114.5,109.94,82.0
2017,7,17,18,0,0.0,94.0,2.9,31.0,94.0,89.98,66.37
2017,7,17,18,15,0.0,74.5,2.7,30.5,74.5,71.02,51.4
2017,7,17,18,30,0.0,55.0,2.5,30.0,55.0,51.99,36.06
2017,7,17,18,45,0.0,38.0,2.35,29.5,38.0,35.47,22.52
2017,7,17,19,0,0.0,21.0,2.2,29.0,21.0,19.48,9.22
2017,7,17,19,15,0.0,10.5,2.3,28.5,10.5,9.73,0.0
2017,7,17,19,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,7,17,19,45,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,7,17,20,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,7,17,20,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2017,7,17,20,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,17,20,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,7,17,21,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,17,21,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2017,7,17,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,17,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,17,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,17,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,7,17,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,17,22,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,17,23,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,17,23,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,17,23,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,17,23,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,7,18,0,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,18,0,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2017,7,18,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,18,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,18,1,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,18,1,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2017,7,18,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,18,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,7,18,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,18,2,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,18,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,18,2,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,7,18,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,7,18,3,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2017,7,18,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,7,18,3,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,7,18,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,7,18,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,7,18,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,7,18,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,7,18,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,7,18,5,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2017,7,18,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,18,5,45,48.0,8.5,1.25,23.5,10.5,8.1,0.0
2017,7,18,6,0,96.0,17.0,1.5,24.0,21.0,13.41,0.0
2017,7,18,6,15,213.5,31.0,1.6,24.5,58.0,24.09,13.65
2017,7,18,6,30,331.0,45.0,1.7,25.0,95.0,35.02,23.88
2017,7,18,6,45,417.0,53.5,1.8,25.5,143.0,39.76,28.32
2017,7,18,7,0,503.0,62.0,1.9,26.0,191.0,44.29,32.33
2017,7,18,7,15,556.0,69.0,1.95,26.5,243.0,47.28,34.85
2017,7,18,7,30,609.0,76.0,2.0,27.0,295.0,50.08,37.08
2017,7,18,7,45,651.5,79.5,2.1,27.5,349.5,90.21,47.28
2017,7,18,8,0,694.0,83.0,2.2,28.0,404.0,143.93,80.45
2017,7,18,8,15,720.5,87.5,2.25,28.5,456.0,195.87,119.87
2017,7,18,8,30,747.0,92.0,2.3,29.0,508.0,250.68,164.74
2017,7,18,8,45,765.5,95.5,2.4,30.0,557.5,304.89,209.93
2017,7,18,9,0,784.0,99.0,2.5,31.0,607.0,360.54,255.6
2017,7,18,9,15,799.0,102.0,2.6,31.5,653.0,415.5,300.21
2017,7,18,9,30,814.0,105.0,2.7,32.0,699.0,474.68,346.45
2017,7,18,9,45,824.5,107.5,2.8,32.5,739.5,527.06,386.53
2017,7,18,10,0,835.0,110.0,2.9,33.0,780.0,578.92,424.99
2017,7,18,10,15,843.5,112.0,2.95,33.0,815.0,628.33,461.39
2017,7,18,10,30,852.0,114.0,3.0,33.0,850.0,676.55,496.07
2017,7,18,10,45,525.0,285.5,3.15,33.5,744.5,635.98,462.23
2017,7,18,11,0,198.0,457.0,3.3,34.0,639.0,568.02,407.9
2017,7,18,11,15,535.0,288.5,3.35,34.0,794.5,696.97,504.86
2017,7,18,11,30,872.0,120.0,3.4,34.0,950.0,839.63,603.64
2017,7,18,11,45,873.0,122.0,3.5,34.5,963.5,871.68,622.45
2017,7,18,12,0,874.0,124.0,3.6,35.0,977.0,900.91,640.09
2017,7,18,12,15,875.5,124.0,3.65,35.0,983.0,925.86,655.99
2017,7,18,12,30,877.0,124.0,3.7,35.0,989.0,947.86,670.07
2017,7,18,12,45,874.5,125.5,3.8,35.0,987.0,964.46,681.08
2017,7,18,13,0,872.0,127.0,3.9,35.0,985.0,977.89,690.19
2017,7,18,13,15,870.0,126.5,3.95,35.0,975.0,986.58,696.13
2017,7,18,13,30,868.0,126.0,4.0,35.0,965.0,991.85,700.04
2017,7,18,13,45,862.5,126.0,4.05,35.0,947.0,990.66,699.98
2017,7,18,14,0,857.0,126.0,4.1,35.0,929.0,986.01,697.88
2017,7,18,14,15,582.5,273.0,4.1,35.0,812.5,876.27,625.9
2017,7,18,14,30,308.0,420.0,4.1,35.0,696.0,743.18,530.58
2017,7,18,14,45,326.5,385.5,4.1,35.0,668.5,723.61,519.96
2017,7,18,15,0,345.0,351.0,4.1,35.0,641.0,701.59,507.04
2017,7,18,15,15,562.5,241.5,4.05,34.5,687.5,798.45,580.61
2017,7,18,15,30,780.0,132.0,4.0,34.0,734.0,863.36,627.52
2017,7,18,15,45,766.5,128.5,3.95,34.0,691.0,827.05,604.05
2017,7,18,16,0,753.0,125.0,3.9,34.0,648.0,788.71,579.72
2017,7,18,16,15,734.5,121.0,3.8,34.0,600.5,743.96,550.62
2017,7,18,16,30,716.0,117.0,3.7,34.0,553.0,700.64,522.27
2017,7,18,16,45,692.5,112.0,3.65,34.0,502.0,649.02,487.82
2017,7,18,17,0,669.0,107.0,3.6,34.0,451.0,597.26,451.47
2017,7,18,17,15,636.0,101.0,3.4,33.5,398.5,538.41,409.59
2017,7,18,17,30,603.0,95.0,3.2,33.0,346.0,480.98,367.59
2017,7,18,17,45,557.0,88.0,3.05,32.5,293.5,417.09,319.54
2017,7,18,18,0,511.0,81.0,2.9,32.0,241.0,356.65,272.62
2017,7,18,18,15,446.0,71.5,2.6,31.0,191.5,289.0,219.16
2017,7,18,18,30,381.0,62.0,2.3,30.0,142.0,225.43,167.52
2017,7,18,18,45,284.0,49.0,2.0,29.5,98.5,157.69,112.28
2017,7,18,19,0,187.0,36.0,1.7,29.0,55.0,101.26,65.68
2017,7,18,19,15,93.5,18.0,1.85,28.5,27.5,44.55,0.0
2017,7,18,19,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,7,18,19,45,0.0,0.0,2.15,28.0,0.0,0.0,0.0
2017,7,18,20,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,18,20,15,0.0,0.0,2.4,27.5,0.0,0.0,0.0
2017,7,18,20,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,18,20,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,18,21,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,18,21,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2017,7,18,21,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,18,21,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,7,18,22,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,18,22,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2017,7,18,22,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,18,22,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,18,23,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,18,23,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2017,7,18,23,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,18,23,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,19,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,19,0,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2017,7,19,0,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,19,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,19,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,19,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,19,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,19,1,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,7,19,2,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,19,2,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2017,7,19,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,19,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,19,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,19,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,19,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,19,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,7,19,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,19,4,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,19,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,7,19,4,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,7,19,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,19,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,19,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,19,5,45,31.5,8.0,1.4,23.5,9.5,7.63,0.0
2017,7,19,6,0,63.0,16.0,1.6,24.0,19.0,13.47,0.0
2017,7,19,6,15,171.5,32.5,1.75,24.5,55.0,25.3,14.51
2017,7,19,6,30,280.0,49.0,1.9,25.0,91.0,37.48,25.92
2017,7,19,6,45,370.5,59.0,2.05,25.5,139.0,44.05,31.95
2017,7,19,7,0,461.0,69.0,2.2,26.0,187.0,50.29,37.44
2017,7,19,7,15,516.0,77.0,2.25,26.5,238.5,53.76,40.36
2017,7,19,7,30,571.0,85.0,2.3,27.0,290.0,57.02,42.95
2017,7,19,7,45,615.0,90.0,2.4,27.5,344.0,95.64,52.94
2017,7,19,8,0,659.0,95.0,2.5,28.0,398.0,144.27,82.23
2017,7,19,8,15,687.0,99.5,2.5,28.5,450.0,194.85,120.46
2017,7,19,8,30,715.0,104.0,2.5,29.0,502.0,248.49,164.19
2017,7,19,8,45,514.0,188.0,2.55,29.5,488.5,303.02,215.01
2017,7,19,9,0,313.0,272.0,2.6,30.0,475.0,336.75,246.13
2017,7,19,9,15,553.5,194.0,2.65,30.5,585.0,389.16,284.08
2017,7,19,9,30,794.0,116.0,2.7,31.0,695.0,470.99,345.34
2017,7,19,9,45,808.0,117.5,2.75,31.5,736.5,523.98,385.72
2017,7,19,10,0,822.0,119.0,2.8,32.0,778.0,579.12,426.39
2017,7,19,10,15,831.0,121.0,2.85,32.5,813.5,628.33,461.75
2017,7,19,10,30,840.0,123.0,2.9,33.0,849.0,676.41,495.33
2017,7,19,10,45,848.5,123.5,2.95,33.5,878.0,721.47,525.89
2017,7,19,11,0,857.0,124.0,3.0,34.0,907.0,764.9,553.18
2017,7,19,11,15,862.0,125.0,3.05,34.0,928.5,804.16,578.56
2017,7,19,11,30,867.0,126.0,3.1,34.0,950.0,841.13,602.3
2017,7,19,11,45,556.0,307.5,3.2,34.5,839.0,777.7,555.5
2017,7,19,12,0,245.0,489.0,3.3,35.0,728.0,684.59,484.39
2017,7,19,12,15,549.0,316.0,3.35,35.0,856.5,818.52,582.76
2017,7,19,12,30,853.0,143.0,3.4,35.0,985.0,943.3,666.18
2017,7,19,12,45,494.0,322.0,3.5,35.5,809.5,802.49,569.33
2017,7,19,13,0,135.0,501.0,3.6,36.0,634.0,626.38,441.58
2017,7,19,13,15,491.0,321.5,3.65,36.0,797.5,819.57,582.35
2017,7,19,13,30,847.0,142.0,3.7,36.0,961.0,987.11,693.6
2017,7,19,13,45,842.0,141.5,3.8,36.0,943.0,986.07,692.76
2017,7,19,14,0,837.0,141.0,3.9,36.0,925.0,981.62,691.12
2017,7,19,14,15,831.0,139.5,3.95,36.0,900.0,971.82,685.9
2017,7,19,14,30,825.0,138.0,4.0,36.0,875.0,958.72,678.7
2017,7,19,14,45,809.5,140.5,4.05,36.0,841.5,945.57,671.57
2017,7,19,15,0,794.0,143.0,4.1,36.0,808.0,921.42,657.38
2017,7,19,15,15,782.5,140.5,4.1,35.5,770.0,893.08,641.6
2017,7,19,15,30,771.0,138.0,4.1,35.0,732.0,862.19,624.04
2017,7,19,15,45,758.0,134.0,4.1,35.0,689.0,826.02,601.55
2017,7,19,16,0,745.0,130.0,4.1,35.0,646.0,787.8,577.54
2017,7,19,16,15,725.5,125.5,4.05,34.5,598.5,744.83,551.03
2017,7,19,16,30,706.0,121.0,4.0,34.0,551.0,697.84,521.32
2017,7,19,16,45,683.0,115.5,3.95,34.0,500.5,646.38,486.69
2017,7,19,17,0,660.0,110.0,3.9,34.0,450.0,594.76,450.33
2017,7,19,17,15,627.0,104.0,3.75,33.5,397.5,536.28,408.7
2017,7,19,17,30,594.0,98.0,3.6,33.0,345.0,479.2,366.93
2017,7,19,17,45,552.0,90.0,3.5,33.0,293.0,416.77,319.28
2017,7,19,18,0,510.0,82.0,3.4,33.0,241.0,357.41,272.62
2017,7,19,18,15,446.0,72.0,3.05,32.0,191.0,289.66,219.11
2017,7,19,18,30,382.0,62.0,2.7,31.0,141.0,225.96,167.4
2017,7,19,18,45,292.5,48.5,2.35,30.5,98.0,160.01,113.47
2017,7,19,19,0,203.0,35.0,2.0,30.0,55.0,104.5,67.2
2017,7,19,19,15,101.5,17.5,2.0,29.5,27.5,45.54,0.0
2017,7,19,19,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,7,19,19,45,0.0,0.0,2.05,29.0,0.0,0.0,0.0
2017,7,19,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,19,20,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2017,7,19,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,19,20,45,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,19,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,7,19,21,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2017,7,19,21,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,19,21,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2017,7,19,22,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,19,22,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2017,7,19,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,19,22,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2017,7,19,23,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,19,23,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,19,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,19,23,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,20,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,20,0,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2017,7,20,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,20,0,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,7,20,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,20,1,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,20,1,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,20,1,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,7,20,2,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,20,2,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2017,7,20,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,20,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,20,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,20,3,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,7,20,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,20,3,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,20,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,20,4,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,7,20,4,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,20,4,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,7,20,5,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,20,5,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,7,20,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,20,5,45,25.5,8.0,1.75,24.0,9.0,7.63,0.0
2017,7,20,6,0,51.0,16.0,2.0,24.0,18.0,13.46,0.0
2017,7,20,6,15,156.0,32.5,2.15,24.5,53.0,25.32,14.41
2017,7,20,6,30,261.0,49.0,2.3,25.0,88.0,37.5,25.9
2017,7,20,6,45,352.0,60.0,2.5,25.5,135.0,44.83,32.6
2017,7,20,7,0,443.0,71.0,2.7,26.0,182.0,52.12,38.99
2017,7,20,7,15,499.0,79.0,2.65,26.5,233.5,55.49,41.83
2017,7,20,7,30,555.0,87.0,2.6,27.0,285.0,58.65,44.34
2017,7,20,7,45,601.0,91.5,2.6,28.0,339.0,95.52,53.34
2017,7,20,8,0,647.0,96.0,2.6,29.0,393.0,143.16,81.56
2017,7,20,8,15,676.0,101.0,2.55,29.5,445.5,193.64,119.46
2017,7,20,8,30,705.0,106.0,2.5,30.0,498.0,247.31,162.92
2017,7,20,8,45,729.5,108.5,2.5,30.5,548.0,304.51,210.07
2017,7,20,9,0,754.0,111.0,2.5,31.0,598.0,359.5,255.21
2017,7,20,9,15,770.5,114.5,2.4,31.5,644.5,414.0,298.92
2017,7,20,9,30,787.0,118.0,2.3,32.0,691.0,469.25,341.71
2017,7,20,9,45,801.5,119.5,2.25,32.5,732.5,522.2,381.52
2017,7,20,10,0,816.0,121.0,2.2,33.0,774.0,577.3,421.35
2017,7,20,10,15,825.5,123.0,2.2,33.0,809.5,626.6,457.02
2017,7,20,10,30,835.0,125.0,2.2,33.0,845.0,674.83,491.04
2017,7,20,10,45,843.5,126.0,2.2,33.5,874.5,720.18,521.25
2017,7,20,11,0,852.0,127.0,2.2,34.0,904.0,763.92,548.08
2017,7,20,11,15,856.5,128.0,2.25,34.5,926.0,802.66,571.6
2017,7,20,11,30,861.0,129.0,2.3,35.0,948.0,839.09,593.43
2017,7,20,11,45,876.5,121.0,2.35,35.5,965.5,874.38,614.32
2017,7,20,12,0,892.0,113.0,2.4,36.0,983.0,907.53,633.71
2017,7,20,12,15,893.0,113.5,2.45,36.0,989.0,932.95,649.51
2017,7,20,12,30,894.0,114.0,2.5,36.0,995.0,955.34,663.52
2017,7,20,12,45,894.5,113.0,2.6,36.5,993.5,972.72,673.54
2017,7,20,13,0,895.0,112.0,2.7,37.0,992.0,986.86,681.65
2017,7,20,13,15,893.0,112.0,2.75,37.0,982.5,996.14,687.87
2017,7,20,13,30,891.0,112.0,2.8,37.0,973.0,1001.91,692.09
2017,7,20,13,45,888.0,110.5,2.9,37.5,955.5,1001.62,691.69
2017,7,20,14,0,885.0,109.0,3.0,38.0,938.0,997.73,689.22
2017,7,20,14,15,880.0,108.0,3.05,38.0,913.0,988.81,684.82
2017,7,20,14,30,875.0,107.0,3.1,38.0,888.0,976.42,678.39
2017,7,20,14,45,578.0,239.0,3.15,38.0,747.0,830.1,585.91
2017,7,20,15,0,281.0,371.0,3.2,38.0,606.0,662.55,469.47
2017,7,20,15,15,264.5,365.0,3.2,37.5,578.0,637.05,454.69
2017,7,20,15,30,248.0,359.0,3.2,37.0,550.0,611.15,438.69
2017,7,20,15,45,278.5,329.5,3.25,37.0,532.0,601.22,434.23
2017,7,20,16,0,309.0,300.0,3.3,37.0,514.0,588.14,427.48
2017,7,20,16,15,340.5,268.5,3.35,36.5,488.5,570.33,418.27
2017,7,20,16,30,372.0,237.0,3.4,36.0,463.0,548.82,406.23
2017,7,20,16,45,552.0,161.0,3.45,36.0,462.0,594.94,443.58
2017,7,20,17,0,732.0,85.0,3.5,36.0,461.0,614.74,461.43
2017,7,20,17,15,701.5,80.5,3.45,35.5,408.0,556.31,420.24
2017,7,20,17,30,671.0,76.0,3.4,35.0,355.0,500.4,379.91
2017,7,20,17,45,627.5,71.0,3.35,35.0,301.5,436.81,331.8
2017,7,20,18,0,584.0,66.0,3.3,35.0,248.0,376.35,284.57
2017,7,20,18,15,521.0,58.5,3.0,34.0,197.0,307.98,230.8
2017,7,20,18,30,458.0,51.0,2.7,33.0,146.0,245.72,180.15
2017,7,20,18,45,357.5,41.0,2.45,32.5,101.5,174.97,122.6
2017,7,20,19,0,257.0,31.0,2.2,32.0,57.0,115.67,73.15
2017,7,20,19,15,128.5,15.5,2.4,31.5,28.5,48.64,0.0
2017,7,20,19,30,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2017,7,20,19,45,0.0,0.0,2.85,30.5,0.0,0.0,0.0
2017,7,20,20,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2017,7,20,20,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2017,7,20,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,7,20,20,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2017,7,20,21,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,7,20,21,15,0.0,0.0,3.55,28.5,0.0,0.0,0.0
2017,7,20,21,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,7,20,21,45,0.0,0.0,3.45,28.0,0.0,0.0,0.0
2017,7,20,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,20,22,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2017,7,20,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,20,22,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,20,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,20,23,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,7,20,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,20,23,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,7,21,0,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,21,0,15,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,21,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,21,0,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,7,21,1,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,21,1,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2017,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,21,2,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,7,21,2,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,21,2,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,21,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,21,3,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2017,7,21,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,21,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,21,4,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,7,21,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,21,4,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,21,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,21,5,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,21,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,21,5,45,21.5,7.5,1.95,24.5,8.5,7.15,0.0
2017,7,21,6,0,43.0,15.0,2.2,25.0,17.0,12.65,0.0
2017,7,21,6,15,150.0,32.0,2.35,25.5,51.5,24.95,13.91
2017,7,21,6,30,257.0,49.0,2.5,26.0,86.0,37.54,25.79
2017,7,21,6,45,355.0,59.0,2.65,26.5,134.0,44.11,31.83
2017,7,21,7,0,453.0,69.0,2.8,27.0,182.0,50.5,37.44
2017,7,21,7,15,509.0,77.0,2.8,27.5,234.0,53.95,40.35
2017,7,21,7,30,565.0,85.0,2.8,28.0,286.0,57.2,42.93
2017,7,21,7,45,610.0,89.5,2.85,29.0,339.5,93.95,51.8
2017,7,21,8,0,655.0,94.0,2.9,30.0,393.0,142.03,80.09
2017,7,21,8,15,683.5,98.5,2.8,30.5,445.5,192.53,117.86
2017,7,21,8,30,712.0,103.0,2.7,31.0,498.0,246.15,161.21
2017,7,21,8,45,735.5,106.0,2.6,31.5,548.0,303.79,208.59
2017,7,21,9,0,759.0,109.0,2.5,32.0,598.0,359.25,253.89
2017,7,21,9,15,775.0,112.5,2.4,32.5,644.0,413.87,297.57
2017,7,21,9,30,791.0,116.0,2.3,33.0,690.0,469.18,340.27
2017,7,21,9,45,804.0,118.0,2.25,34.0,731.5,522.06,379.11
2017,7,21,10,0,817.0,120.0,2.2,35.0,773.0,576.93,417.69
2017,7,21,10,15,826.5,122.0,2.25,35.0,808.5,626.33,453.38
2017,7,21,10,30,836.0,124.0,2.3,35.0,844.0,674.66,487.48
2017,7,21,10,45,843.5,125.5,2.35,35.5,873.0,719.84,517.63
2017,7,21,11,0,851.0,127.0,2.4,36.0,902.0,763.32,544.46
2017,7,21,11,15,855.5,128.0,2.5,36.5,924.0,802.08,568.2
2017,7,21,11,30,860.0,129.0,2.6,37.0,946.0,838.53,590.27
2017,7,21,11,45,859.0,132.5,2.75,37.5,959.0,870.03,609.38
2017,7,21,12,0,858.0,136.0,2.9,38.0,972.0,898.64,626.61
2017,7,21,12,15,859.5,136.5,3.0,38.0,978.5,923.86,642.69
2017,7,21,12,30,861.0,137.0,3.1,38.0,985.0,946.22,657.04
2017,7,21,12,45,860.5,137.0,3.25,38.0,983.0,963.26,668.51
2017,7,21,13,0,860.0,137.0,3.4,38.0,981.0,977.2,678.17
2017,7,21,13,15,858.0,136.5,3.5,38.0,971.5,985.95,684.38
2017,7,21,13,30,856.0,136.0,3.6,38.0,962.0,991.31,688.63
2017,7,21,13,45,851.5,135.0,3.7,38.0,944.5,990.25,689.01
2017,7,21,14,0,847.0,134.0,3.8,38.0,927.0,985.72,687.37
2017,7,21,14,15,841.5,133.0,3.8,38.0,902.0,976.79,682.48
2017,7,21,14,30,836.0,132.0,3.8,38.0,877.0,964.52,675.62
2017,7,21,14,45,824.0,132.0,3.85,38.0,844.0,943.74,663.75
2017,7,21,15,0,812.0,132.0,3.9,38.0,811.0,927.85,655.09
2017,7,21,15,15,801.0,129.5,3.95,38.0,773.0,899.53,638.42
2017,7,21,15,30,790.0,127.0,4.0,38.0,735.0,868.57,620.05
2017,7,21,15,45,773.5,125.0,4.05,38.0,691.0,830.89,597.15
2017,7,21,16,0,757.0,123.0,4.1,38.0,647.0,791.33,572.81
2017,7,21,16,15,738.0,119.5,4.1,37.5,599.0,746.48,545.58
2017,7,21,16,30,719.0,116.0,4.1,37.0,551.0,703.09,518.91
2017,7,21,16,45,691.0,112.0,4.2,36.5,499.5,649.05,484.49
2017,7,21,17,0,663.0,108.0,4.3,36.0,448.0,595.25,448.05
2017,7,21,17,15,629.5,102.5,4.3,35.5,395.5,536.79,406.91
2017,7,21,17,30,596.0,97.0,4.3,35.0,343.0,479.78,365.55
2017,7,21,17,45,549.0,89.5,4.35,35.0,290.5,414.98,316.39
2017,7,21,18,0,502.0,82.0,4.4,35.0,238.0,353.76,268.54
2017,7,21,18,15,437.5,72.0,4.3,34.0,188.0,286.13,215.41
2017,7,21,18,30,373.0,62.0,4.2,33.0,138.0,222.76,164.17
2017,7,21,18,45,280.5,48.0,4.15,32.5,95.5,155.76,109.7
2017,7,21,19,0,188.0,34.0,4.1,32.0,53.0,99.57,63.03
2017,7,21,19,15,94.0,17.0,4.1,31.5,26.5,43.16,0.0
2017,7,21,19,30,0.0,0.0,4.1,31.0,0.0,0.0,0.0
2017,7,21,19,45,0.0,0.0,4.15,31.0,0.0,0.0,0.0
2017,7,21,20,0,0.0,0.0,4.2,31.0,0.0,0.0,0.0
2017,7,21,20,15,0.0,0.0,4.2,30.5,0.0,0.0,0.0
2017,7,21,20,30,0.0,0.0,4.2,30.0,0.0,0.0,0.0
2017,7,21,20,45,0.0,0.0,4.25,29.5,0.0,0.0,0.0
