Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,21,21,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,7,21,21,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2017,7,21,21,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,21,21,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2017,7,21,22,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,7,21,22,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2017,7,21,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,21,22,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2017,7,21,23,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,21,23,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2017,7,21,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,21,23,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,22,0,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,22,0,15,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,22,0,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,22,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,7,22,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,22,1,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2017,7,22,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,22,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,22,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,22,2,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2017,7,22,2,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,22,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,7,22,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,22,3,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,7,22,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,22,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,7,22,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,22,4,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,7,22,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,22,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,22,5,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,22,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,22,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,22,5,45,20.0,7.0,2.7,24.5,8.0,6.67,0.0
2017,7,22,6,0,40.0,14.0,2.9,25.0,16.0,13.34,0.0
2017,7,22,6,15,140.0,32.5,3.05,25.5,50.5,25.39,14.1
2017,7,22,6,30,240.0,51.0,3.2,26.0,85.0,39.17,27.12
2017,7,22,6,45,334.0,62.0,3.35,26.5,132.5,46.46,33.79
2017,7,22,7,0,428.0,73.0,3.5,27.0,180.0,53.43,39.91
2017,7,22,7,15,485.5,82.5,3.5,27.5,232.0,58.66,44.33
2017,7,22,7,30,543.0,92.0,3.5,28.0,284.0,62.89,47.73
2017,7,22,7,45,593.5,96.0,3.55,28.5,338.5,97.71,55.6
2017,7,22,8,0,644.0,100.0,3.6,29.0,393.0,145.04,83.35
2017,7,22,8,15,673.5,105.0,3.55,29.5,446.0,195.52,121.19
2017,7,22,8,30,703.0,110.0,3.5,30.0,499.0,249.29,164.81
2017,7,22,8,45,730.0,112.0,3.45,31.0,550.5,306.97,212.04
2017,7,22,9,0,757.0,114.0,3.4,32.0,602.0,362.56,257.21
2017,7,22,9,15,774.0,117.5,3.3,32.5,648.5,417.56,301.49
2017,7,22,9,30,791.0,121.0,3.2,33.0,695.0,473.38,344.98
2017,7,22,9,45,806.0,122.5,3.1,34.0,737.0,526.95,384.63
2017,7,22,10,0,821.0,124.0,3.0,35.0,779.0,580.55,422.73
2017,7,22,10,15,830.5,126.0,2.95,35.0,815.0,632.28,460.02
2017,7,22,10,30,840.0,128.0,2.9,35.0,851.0,680.9,494.23
2017,7,22,10,45,849.0,128.5,2.9,35.5,880.5,726.53,524.76
2017,7,22,11,0,858.0,129.0,2.9,36.0,910.0,770.57,551.92
2017,7,22,11,15,863.0,130.0,2.95,36.5,932.0,810.08,575.97
2017,7,22,11,30,868.0,131.0,3.0,37.0,954.0,847.28,598.3
2017,7,22,11,45,878.0,126.5,3.05,37.5,970.5,881.36,618.43
2017,7,22,12,0,888.0,122.0,3.1,38.0,987.0,913.04,636.91
2017,7,22,12,15,889.0,122.5,3.2,38.0,993.0,938.52,653.11
2017,7,22,12,30,890.0,123.0,3.3,38.0,999.0,960.98,667.51
2017,7,22,12,45,891.0,121.5,3.4,38.0,997.5,978.46,678.89
2017,7,22,13,0,892.0,120.0,3.5,38.0,996.0,992.71,688.39
2017,7,22,13,15,890.0,119.5,3.6,38.0,986.0,1001.61,694.68
2017,7,22,13,30,888.0,119.0,3.7,38.0,976.0,1006.98,698.94
2017,7,22,13,45,884.5,118.0,3.8,38.5,958.0,1006.8,698.41
2017,7,22,14,0,881.0,117.0,3.9,39.0,940.0,1003.03,695.78
2017,7,22,14,15,718.5,223.5,3.95,38.5,883.0,963.04,673.16
2017,7,22,14,30,556.0,330.0,4.0,38.0,826.0,905.61,635.4
2017,7,22,14,45,705.5,220.5,4.05,38.0,825.5,935.68,660.11
2017,7,22,15,0,855.0,111.0,4.1,38.0,825.0,939.54,663.69
2017,7,22,15,15,649.0,202.5,4.1,38.0,730.0,840.81,600.84
2017,7,22,15,30,443.0,294.0,4.1,38.0,635.0,730.78,524.29
2017,7,22,15,45,498.5,255.0,4.15,38.0,617.0,727.39,525.56
2017,7,22,16,0,554.0,216.0,4.2,38.0,599.0,718.13,522.23
2017,7,22,16,15,433.5,233.0,4.2,37.5,519.5,619.43,454.24
2017,7,22,16,30,313.0,250.0,4.2,37.0,440.0,517.84,382.82
2017,7,22,16,45,517.5,170.0,4.25,37.0,450.0,580.08,432.67
2017,7,22,17,0,722.0,90.0,4.3,37.0,460.0,614.05,460.93
2017,7,22,17,15,691.0,85.5,4.3,36.5,406.5,557.37,420.89
2017,7,22,17,30,660.0,81.0,4.3,36.0,353.0,500.13,379.58
2017,7,22,17,45,612.5,75.5,4.3,35.5,299.0,434.19,330.35
2017,7,22,18,0,565.0,70.0,4.3,35.0,245.0,371.82,282.13
2017,7,22,18,15,500.5,62.0,4.2,34.5,194.0,303.12,227.52
2017,7,22,18,30,436.0,54.0,4.1,34.0,143.0,240.69,176.36
2017,7,22,18,45,334.0,43.0,4.0,33.5,98.5,169.52,118.56
2017,7,22,19,0,232.0,32.0,3.9,33.0,54.0,109.02,68.16
2017,7,22,19,15,116.0,16.0,3.95,32.5,27.0,46.43,0.0
2017,7,22,19,30,0.0,0.0,4.0,32.0,0.0,0.0,0.0
2017,7,22,19,45,0.0,0.0,4.05,31.5,0.0,0.0,0.0
2017,7,22,20,0,0.0,0.0,4.1,31.0,0.0,0.0,0.0
2017,7,22,20,15,0.0,0.0,4.1,30.5,0.0,0.0,0.0
2017,7,22,20,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2017,7,22,20,45,0.0,0.0,4.15,29.5,0.0,0.0,0.0
2017,7,22,21,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2017,7,22,21,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2017,7,22,21,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,22,21,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2017,7,22,22,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,7,22,22,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2017,7,22,22,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,22,22,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2017,7,22,23,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,22,23,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2017,7,22,23,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,22,23,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,7,23,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,23,0,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2017,7,23,0,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,23,0,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,7,23,1,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,23,1,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2017,7,23,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,23,1,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,7,23,2,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,23,2,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,23,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,23,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,23,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,23,3,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,23,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,23,3,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,23,4,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,23,4,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2017,7,23,4,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,23,4,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,23,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,23,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,23,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,23,5,45,12.5,6.5,2.95,24.5,7.0,0.0,0.0
2017,7,23,6,0,25.0,13.0,3.1,25.0,14.0,12.39,0.0
2017,7,23,6,15,119.5,32.0,3.2,25.0,47.5,26.27,14.66
2017,7,23,6,30,214.0,51.0,3.3,25.0,81.0,39.19,27.23
2017,7,23,6,45,302.5,64.0,3.45,25.5,127.5,48.02,35.25
2017,7,23,7,0,391.0,77.0,3.6,26.0,174.0,56.43,42.64
2017,7,23,7,15,449.5,87.0,3.65,26.0,225.0,62.14,47.58
2017,7,23,7,30,508.0,97.0,3.7,26.0,276.0,67.04,51.67
2017,7,23,7,45,554.0,103.5,3.75,26.5,329.5,101.22,60.23
2017,7,23,8,0,600.0,110.0,3.8,27.0,383.0,147.63,87.97
2017,7,23,8,15,631.0,116.0,3.75,27.5,435.0,196.59,124.75
2017,7,23,8,30,662.0,122.0,3.7,28.0,487.0,249.08,167.39
2017,7,23,8,45,687.0,126.0,3.65,28.5,537.0,301.45,211.16
2017,7,23,9,0,712.0,130.0,3.6,29.0,587.0,356.15,256.43
2017,7,23,9,15,730.0,134.0,3.5,29.5,633.5,410.03,300.24
2017,7,23,9,30,748.0,138.0,3.4,30.0,680.0,468.08,345.71
2017,7,23,9,45,761.0,141.0,3.35,31.0,721.0,519.76,384.54
2017,7,23,10,0,774.0,144.0,3.3,32.0,762.0,571.4,421.88
2017,7,23,10,15,785.0,147.0,3.15,32.0,798.0,621.49,458.32
2017,7,23,10,30,796.0,150.0,3.0,32.0,834.0,670.84,493.15
2017,7,23,10,45,804.0,151.5,2.95,32.5,863.0,715.7,523.35
2017,7,23,11,0,812.0,153.0,2.9,33.0,892.0,759.08,551.18
2017,7,23,11,15,817.5,154.5,2.85,33.5,914.5,798.77,575.23
2017,7,23,11,30,823.0,156.0,2.8,34.0,937.0,836.38,597.57
2017,7,23,11,45,816.0,164.5,2.75,34.5,948.5,867.48,615.42
2017,7,23,12,0,809.0,173.0,2.7,35.0,960.0,895.54,631.16
2017,7,23,12,15,811.0,173.5,2.75,35.0,966.5,921.26,647.39
2017,7,23,12,30,813.0,174.0,2.8,35.0,973.0,944.24,661.92
2017,7,23,12,45,535.5,332.5,2.85,35.5,859.0,854.36,599.77
2017,7,23,13,0,258.0,491.0,2.9,36.0,745.0,744.57,520.06
2017,7,23,13,15,285.5,459.5,2.95,36.0,737.5,747.99,524.67
2017,7,23,13,30,313.0,428.0,3.0,36.0,730.0,749.71,527.53
2017,7,23,13,45,409.5,405.5,3.1,36.5,793.0,835.42,585.04
2017,7,23,14,0,506.0,383.0,3.2,37.0,856.0,912.28,635.41
2017,7,23,14,15,259.0,310.5,3.2,36.5,552.5,583.15,417.79
2017,7,23,14,30,12.0,238.0,3.2,36.0,249.0,237.86,170.88
2017,7,23,14,45,6.0,177.5,3.2,36.0,183.0,173.49,124.65
2017,7,23,15,0,0.0,117.0,3.2,36.0,117.0,109.73,77.38
2017,7,23,15,15,0.0,70.0,3.15,36.0,70.0,65.33,44.16
2017,7,23,15,30,0.0,23.0,3.1,36.0,23.0,21.42,10.8
2017,7,23,15,45,0.0,37.0,3.1,36.0,37.0,34.46,20.86
2017,7,23,16,0,0.0,51.0,3.1,36.0,51.0,47.5,30.93
2017,7,23,16,15,2.5,114.5,3.05,35.5,116.0,109.36,78.47
2017,7,23,16,30,5.0,178.0,3.0,35.0,181.0,173.91,127.74
2017,7,23,16,45,50.0,197.0,2.95,35.0,223.0,235.11,175.23
2017,7,23,17,0,95.0,216.0,2.9,35.0,265.0,286.96,215.11
2017,7,23,17,15,78.5,189.0,2.8,34.5,226.0,244.32,183.73
2017,7,23,17,30,62.0,162.0,2.7,34.0,187.0,202.94,152.97
2017,7,23,17,45,52.0,139.0,2.6,33.5,158.0,171.05,128.96
2017,7,23,18,0,42.0,116.0,2.5,33.0,129.0,140.02,105.08
2017,7,23,18,15,29.0,93.0,2.2,32.5,101.0,108.55,80.34
2017,7,23,18,30,16.0,70.0,1.9,32.0,73.0,74.8,53.45
2017,7,23,18,45,8.0,48.0,1.6,31.5,49.5,49.4,32.91
2017,7,23,19,0,0.0,26.0,1.3,31.0,26.0,24.42,12.43
2017,7,23,19,15,0.0,13.0,1.35,30.5,13.0,12.06,0.0
2017,7,23,19,30,0.0,0.0,1.4,30.0,0.0,0.0,0.0
2017,7,23,19,45,0.0,0.0,1.5,29.5,0.0,0.0,0.0
2017,7,23,20,0,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2017,7,23,20,15,0.0,0.0,1.75,28.5,0.0,0.0,0.0
2017,7,23,20,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,7,23,20,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2017,7,23,21,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,23,21,15,0.0,0.0,2.25,27.5,0.0,0.0,0.0
2017,7,23,21,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,23,21,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,23,22,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,23,22,15,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,23,22,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,23,22,45,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,23,23,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,23,23,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2017,7,23,23,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,23,23,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,24,0,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,24,0,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,24,0,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,24,0,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,24,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,24,1,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,7,24,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,24,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,24,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,24,2,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,7,24,2,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,24,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,24,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,24,3,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2017,7,24,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,24,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,24,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,24,4,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,24,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,24,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,24,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,24,5,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,24,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,24,5,45,0.0,2.0,2.85,24.0,2.0,0.0,0.0
2017,7,24,6,0,0.0,4.0,3.0,24.0,4.0,3.81,0.0
2017,7,24,6,15,20.5,30.5,3.2,24.5,33.5,27.02,15.08
2017,7,24,6,30,41.0,57.0,3.4,25.0,63.0,48.15,34.66
2017,7,24,6,45,105.0,84.0,3.6,25.5,107.5,66.95,51.23
2017,7,24,7,0,169.0,111.0,3.8,26.0,152.0,86.59,68.19
2017,7,24,7,15,114.5,123.0,3.95,26.5,154.0,96.1,76.2
2017,7,24,7,30,60.0,135.0,4.1,27.0,156.0,110.51,88.02
2017,7,24,7,45,150.5,158.0,4.35,27.5,223.5,132.47,96.67
2017,7,24,8,0,241.0,181.0,4.6,28.0,291.0,166.88,117.61
2017,7,24,8,15,280.0,200.0,4.6,28.5,343.0,206.7,146.35
2017,7,24,8,30,319.0,219.0,4.6,29.0,395.0,251.25,180.09
2017,7,24,8,45,300.0,248.0,4.65,29.5,426.0,291.14,212.45
2017,7,24,9,0,281.0,277.0,4.7,30.0,457.0,329.0,242.55
2017,7,24,9,15,205.5,308.0,4.5,30.5,445.0,347.68,257.75
2017,7,24,9,30,130.0,339.0,4.3,31.0,433.0,353.21,261.87
2017,7,24,9,45,202.5,354.5,4.15,31.5,511.0,414.94,306.59
2017,7,24,10,0,275.0,370.0,4.0,32.0,589.0,480.94,353.84
2017,7,24,10,15,479.5,294.5,3.95,32.5,698.0,559.85,412.13
2017,7,24,10,30,684.0,219.0,3.9,33.0,807.0,656.47,482.23
2017,7,24,10,45,699.0,218.5,3.85,33.5,837.5,700.81,512.11
2017,7,24,11,0,714.0,218.0,3.8,34.0,868.0,744.56,541.13
2017,7,24,11,15,512.0,336.0,3.8,34.5,808.0,723.16,520.71
2017,7,24,11,30,310.0,454.0,3.8,35.0,748.0,684.4,488.25
2017,7,24,11,45,523.5,339.0,3.8,35.5,844.5,780.52,557.47
2017,7,24,12,0,737.0,224.0,3.8,36.0,941.0,882.96,627.63
2017,7,24,12,15,573.0,328.5,3.75,36.0,888.5,854.62,604.49
2017,7,24,12,30,409.0,433.0,3.7,36.0,836.0,812.59,572.11
2017,7,24,12,45,577.5,326.5,3.7,36.5,893.5,889.44,626.25
2017,7,24,13,0,746.0,220.0,3.7,37.0,951.0,962.4,674.19
2017,7,24,13,15,743.0,219.5,3.65,37.0,941.5,970.4,678.62
2017,7,24,13,30,740.0,219.0,3.6,37.0,932.0,975.2,681.59
2017,7,24,13,45,737.0,216.0,3.6,37.0,914.5,974.22,681.38
2017,7,24,14,0,734.0,213.0,3.6,37.0,897.0,970.0,679.3
2017,7,24,14,15,616.0,283.5,3.55,37.0,847.0,923.11,648.39
2017,7,24,14,30,498.0,354.0,3.5,37.0,797.0,874.08,613.97
2017,7,24,14,45,344.5,380.5,3.45,37.0,682.0,738.32,523.04
2017,7,24,15,0,191.0,407.0,3.4,37.0,567.0,604.73,431.0
2017,7,24,15,15,158.0,385.5,3.4,36.5,514.0,549.3,394.8
2017,7,24,15,30,125.0,364.0,3.4,36.0,461.0,494.52,357.92
2017,7,24,15,45,70.5,298.5,3.45,36.0,352.5,363.09,265.1
2017,7,24,16,0,16.0,233.0,3.5,36.0,244.0,237.5,173.42
2017,7,24,16,15,11.0,207.5,3.55,35.5,215.0,207.97,152.55
2017,7,24,16,30,6.0,182.0,3.6,35.0,186.0,178.75,131.38
2017,7,24,16,45,3.0,148.5,3.7,35.0,150.5,143.37,105.03
2017,7,24,17,0,0.0,115.0,3.8,35.0,115.0,108.37,78.6
2017,7,24,17,15,0.0,105.5,3.75,34.5,105.5,99.39,72.16
2017,7,24,17,30,0.0,96.0,3.7,34.0,96.0,90.44,65.62
2017,7,24,17,45,0.0,80.5,3.65,33.5,80.5,75.54,54.27
2017,7,24,18,0,0.0,65.0,3.6,33.0,65.0,60.63,42.69
2017,7,24,18,15,0.0,50.5,3.5,32.5,50.5,46.94,31.86
2017,7,24,18,30,0.0,36.0,3.4,32.0,36.0,33.43,20.97
2017,7,24,18,45,0.0,24.0,3.35,31.5,24.0,22.26,11.83
2017,7,24,19,0,0.0,12.0,3.3,31.0,12.0,11.11,2.53
2017,7,24,19,15,0.0,6.0,3.45,30.5,6.0,5.55,0.0
2017,7,24,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,7,24,19,45,0.0,0.0,3.8,29.5,0.0,0.0,0.0
2017,7,24,20,0,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,7,24,20,15,0.0,0.0,4.0,28.5,0.0,0.0,0.0
2017,7,24,20,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,7,24,20,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2017,7,24,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,24,21,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,7,24,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,24,21,45,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2017,7,24,22,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,24,22,15,0.0,0.0,3.85,26.0,0.0,0.0,0.0
2017,7,24,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,24,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,7,24,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,24,23,15,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2017,7,24,23,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,24,23,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,25,0,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,25,0,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,7,25,0,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,25,0,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,7,25,1,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,25,1,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,7,25,1,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,25,1,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,7,25,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,25,2,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,25,2,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,25,2,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,7,25,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,25,3,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2017,7,25,3,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,7,25,3,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,7,25,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,7,25,4,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,7,25,4,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,7,25,4,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,7,25,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,7,25,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,7,25,5,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,7,25,5,45,0.5,4.0,3.1,23.5,4.5,0.0,0.0
2017,7,25,6,0,1.0,8.0,3.2,24.0,9.0,7.63,0.0
2017,7,25,6,15,54.5,32.5,3.4,24.5,40.5,27.59,15.29
2017,7,25,6,30,108.0,57.0,3.6,25.0,72.0,46.73,33.44
2017,7,25,6,45,198.5,74.5,3.85,25.5,117.5,58.41,44.0
2017,7,25,7,0,289.0,92.0,4.1,26.0,163.0,71.11,55.08
2017,7,25,7,15,351.0,105.5,4.1,26.5,213.0,75.81,59.07
2017,7,25,7,30,413.0,119.0,4.1,27.0,263.0,83.29,65.18
2017,7,25,7,45,475.0,123.5,4.2,28.0,317.0,112.2,71.21
2017,7,25,8,0,537.0,128.0,4.3,29.0,371.0,154.88,95.64
2017,7,25,8,15,360.0,183.0,4.3,29.5,355.0,207.78,143.33
2017,7,25,8,30,183.0,238.0,4.3,30.0,339.0,238.91,174.42
2017,7,25,8,45,156.5,264.0,4.3,30.5,356.0,266.26,196.27
2017,7,25,9,0,130.0,290.0,4.3,31.0,373.0,290.69,215.23
2017,7,25,9,15,414.0,226.0,4.2,31.5,519.5,358.34,263.15
2017,7,25,9,30,698.0,162.0,4.1,32.0,666.0,462.05,339.74
2017,7,25,9,45,476.0,268.0,4.1,32.5,621.0,478.55,352.31
2017,7,25,10,0,254.0,374.0,4.1,33.0,576.0,472.42,346.07
2017,7,25,10,15,502.5,274.5,4.1,33.5,698.0,557.06,409.35
2017,7,25,10,30,751.0,175.0,4.1,34.0,820.0,663.39,487.02
2017,7,25,10,45,761.0,176.0,4.1,34.5,849.0,707.5,516.83
2017,7,25,11,0,771.0,177.0,4.1,35.0,878.0,750.4,545.43
2017,7,25,11,15,481.5,328.0,4.1,35.0,770.0,692.01,499.35
2017,7,25,11,30,192.0,479.0,4.1,35.0,662.0,608.3,434.87
2017,7,25,11,45,501.5,323.0,4.1,35.5,808.5,747.1,536.82
2017,7,25,12,0,811.0,167.0,4.1,36.0,955.0,892.61,635.53
2017,7,25,12,15,610.5,299.5,4.1,36.0,895.0,860.74,611.33
2017,7,25,12,30,410.0,432.0,4.1,36.0,835.0,813.02,574.05
2017,7,25,12,45,232.0,440.5,4.1,36.5,669.0,662.28,469.5
2017,7,25,13,0,54.0,449.0,4.1,37.0,503.0,489.74,347.04
2017,7,25,13,15,431.0,307.5,4.1,37.0,723.5,749.14,535.48
2017,7,25,13,30,808.0,166.0,4.1,37.0,944.0,984.45,691.95
2017,7,25,13,45,804.5,164.0,4.1,37.0,926.5,983.65,690.25
2017,7,25,14,0,801.0,162.0,4.1,37.0,909.0,979.46,688.17
2017,7,25,14,15,794.0,160.5,4.1,37.0,884.0,968.94,682.22
2017,7,25,14,30,787.0,159.0,4.1,37.0,859.0,955.19,674.34
2017,7,25,14,45,411.5,250.0,4.15,37.0,615.0,678.4,489.37
2017,7,25,15,0,36.0,341.0,4.2,37.0,371.0,375.68,270.08
2017,7,25,15,15,351.5,266.5,4.2,36.5,536.5,627.44,458.12
2017,7,25,15,30,667.0,192.0,4.2,36.0,702.0,832.89,604.28
2017,7,25,15,45,366.5,246.0,4.25,36.0,524.0,602.68,442.13
2017,7,25,16,0,66.0,300.0,4.3,36.0,346.0,360.71,264.29
2017,7,25,16,15,322.5,236.0,4.3,35.5,433.5,521.79,389.15
2017,7,25,16,30,579.0,172.0,4.3,35.0,521.0,656.64,490.62
2017,7,25,16,45,544.0,166.0,4.3,35.0,470.0,596.13,447.71
2017,7,25,17,0,509.0,160.0,4.3,35.0,419.0,541.72,409.12
2017,7,25,17,15,469.5,150.0,4.3,34.5,367.5,481.68,366.35
2017,7,25,17,30,430.0,140.0,4.3,34.0,316.0,424.14,324.24
2017,7,25,17,45,372.0,128.5,4.3,34.0,264.5,357.72,273.59
2017,7,25,18,0,314.0,117.0,4.3,34.0,213.0,289.45,220.51
2017,7,25,18,15,247.5,99.5,4.2,33.5,165.5,224.67,169.43
2017,7,25,18,30,181.0,82.0,4.1,33.0,118.0,167.1,123.24
2017,7,25,18,45,110.5,58.5,4.05,32.5,78.0,103.5,72.54
2017,7,25,19,0,40.0,35.0,4.0,32.0,38.0,52.63,31.53
2017,7,25,19,15,20.0,17.5,4.1,31.5,19.0,20.85,0.0
2017,7,25,19,30,0.0,0.0,4.2,31.0,0.0,0.0,0.0
2017,7,25,19,45,0.0,0.0,4.3,30.5,0.0,0.0,0.0
2017,7,25,20,0,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2017,7,25,20,15,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2017,7,25,20,30,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2017,7,25,20,45,0.0,0.0,4.45,29.0,0.0,0.0,0.0
2017,7,25,21,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2017,7,25,21,15,0.0,0.0,4.5,28.5,0.0,0.0,0.0
2017,7,25,21,30,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2017,7,25,21,45,0.0,0.0,4.55,28.0,0.0,0.0,0.0
2017,7,25,22,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2017,7,25,22,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2017,7,25,22,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,25,22,45,0.0,0.0,4.15,27.0,0.0,0.0,0.0
2017,7,25,23,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,25,23,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2017,7,25,23,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,25,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2017,7,26,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,26,0,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2017,7,26,0,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,26,0,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,26,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,26,1,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,26,1,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,26,1,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,26,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,26,2,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,7,26,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,26,2,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,7,26,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,26,3,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,26,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,26,3,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,26,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,26,4,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,7,26,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,26,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,26,5,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,26,5,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,7,26,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,26,5,45,7.5,5.5,2.6,24.0,6.0,0.0,0.0
2017,7,26,6,0,15.0,11.0,2.8,24.0,12.0,10.48,0.0
2017,7,26,6,15,108.5,30.5,3.0,24.5,44.5,25.07,13.15
2017,7,26,6,30,202.0,50.0,3.2,25.0,77.0,38.54,26.58
2017,7,26,6,45,313.0,60.0,3.4,25.5,125.0,45.07,32.7
2017,7,26,7,0,424.0,70.0,3.6,26.0,173.0,51.37,38.31
2017,7,26,7,15,483.5,79.0,3.7,26.5,225.0,56.13,42.38
2017,7,26,7,30,543.0,88.0,3.8,27.0,277.0,60.08,45.57
2017,7,26,7,45,599.5,90.0,3.95,27.5,332.5,91.51,51.43
2017,7,26,8,0,656.0,92.0,4.1,28.0,388.0,138.39,78.16
2017,7,26,8,15,685.5,97.0,4.2,28.5,440.5,189.71,116.74
2017,7,26,8,30,715.0,102.0,4.3,29.0,493.0,244.3,161.4
2017,7,26,8,45,742.5,103.5,4.4,30.0,544.5,302.22,209.41
2017,7,26,9,0,770.0,105.0,4.5,31.0,596.0,358.46,255.82
2017,7,26,9,15,786.5,108.0,4.55,31.5,643.0,413.76,301.21
2017,7,26,9,30,803.0,111.0,4.6,32.0,690.0,469.79,345.87
2017,7,26,9,45,817.5,112.0,4.65,32.5,732.5,526.35,389.56
2017,7,26,10,0,832.0,113.0,4.7,33.0,775.0,579.37,429.45
2017,7,26,10,15,841.5,115.0,4.7,33.5,810.5,629.78,466.16
2017,7,26,10,30,851.0,117.0,4.7,34.0,846.0,679.09,501.02
2017,7,26,10,45,858.5,118.0,4.7,34.5,875.5,724.74,532.11
2017,7,26,11,0,866.0,119.0,4.7,35.0,905.0,768.65,559.96
2017,7,26,11,15,871.0,120.0,4.65,35.0,927.5,808.63,585.93
2017,7,26,11,30,876.0,121.0,4.6,35.0,950.0,846.27,610.11
2017,7,26,11,45,863.5,132.5,4.6,35.5,960.0,875.85,627.73
2017,7,26,12,0,851.0,144.0,4.6,36.0,970.0,901.81,642.9
2017,7,26,12,15,852.5,144.0,4.55,36.0,976.5,926.68,658.45
2017,7,26,12,30,854.0,144.0,4.5,36.0,983.0,948.66,672.13
2017,7,26,12,45,853.0,144.5,4.5,36.5,981.0,965.76,681.55
2017,7,26,13,0,852.0,145.0,4.5,37.0,979.0,979.74,689.03
2017,7,26,13,15,849.5,144.5,4.45,37.0,969.0,988.06,694.19
2017,7,26,13,30,847.0,144.0,4.4,37.0,959.0,992.99,697.34
2017,7,26,13,45,842.5,143.0,4.4,37.0,941.0,992.01,697.13
2017,7,26,14,0,838.0,142.0,4.4,37.0,923.0,987.58,694.9
2017,7,26,14,15,832.0,140.5,4.4,37.0,897.5,977.75,689.38
2017,7,26,14,30,826.0,139.0,4.4,37.0,872.0,964.59,681.87
2017,7,26,14,45,839.5,124.0,4.4,37.0,845.0,953.19,675.6
2017,7,26,15,0,853.0,109.0,4.4,37.0,818.0,937.58,666.71
2017,7,26,15,15,843.0,107.0,4.4,37.0,779.5,909.79,650.0
2017,7,26,15,30,833.0,105.0,4.4,37.0,741.0,879.23,631.52
2017,7,26,15,45,821.5,101.5,4.45,37.0,697.5,843.13,609.51
2017,7,26,16,0,810.0,98.0,4.5,37.0,654.0,804.73,585.79
2017,7,26,16,15,792.5,95.0,4.5,36.5,605.5,765.53,562.3
2017,7,26,16,30,775.0,92.0,4.5,36.0,557.0,719.03,533.4
2017,7,26,16,45,753.5,88.0,4.5,35.5,505.5,667.33,500.33
2017,7,26,17,0,732.0,84.0,4.5,35.0,454.0,615.16,466.04
2017,7,26,17,15,701.0,79.5,4.45,34.5,400.5,556.11,424.19
2017,7,26,17,30,670.0,75.0,4.4,34.0,347.0,499.74,382.93
2017,7,26,17,45,626.5,69.5,4.4,34.0,293.5,435.35,333.62
2017,7,26,18,0,583.0,64.0,4.4,34.0,240.0,374.14,285.19
2017,7,26,18,15,517.5,56.5,4.15,33.0,189.0,304.53,229.79
2017,7,26,18,30,452.0,49.0,3.9,32.0,138.0,241.37,177.8
2017,7,26,18,45,346.0,38.5,3.7,31.5,94.0,168.62,118.12
2017,7,26,19,0,240.0,28.0,3.5,31.0,50.0,108.2,65.98
2017,7,26,19,15,120.0,14.0,3.45,30.5,25.0,38.29,0.0
2017,7,26,19,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2017,7,26,19,45,0.0,0.0,3.35,30.0,0.0,0.0,0.0
2017,7,26,20,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,7,26,20,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2017,7,26,20,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,7,26,20,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,7,26,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,7,26,21,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2017,7,26,21,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,7,26,21,45,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2017,7,26,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,7,26,22,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2017,7,26,22,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,26,22,45,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,7,26,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,7,26,23,15,0.0,0.0,4.3,25.5,0.0,0.0,0.0
2017,7,26,23,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,26,23,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,7,27,0,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,27,0,15,0.0,0.0,4.0,24.5,0.0,0.0,0.0
2017,7,27,0,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,7,27,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,7,27,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,7,27,1,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,7,27,1,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,27,1,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,27,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,27,2,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2017,7,27,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,7,27,2,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,7,27,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,7,27,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,7,27,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,27,3,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,7,27,4,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,27,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,27,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,27,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,7,27,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,27,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,27,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,27,5,45,19.5,6.0,1.8,23.0,6.5,0.0,0.0
2017,7,27,6,0,39.0,12.0,2.0,23.0,13.0,11.44,0.0
2017,7,27,6,15,156.0,27.5,2.15,23.5,46.5,21.51,10.32
2017,7,27,6,30,273.0,43.0,2.3,24.0,80.0,33.04,22.08
2017,7,27,6,45,371.0,53.0,2.5,25.0,128.0,40.17,28.61
2017,7,27,7,0,469.0,63.0,2.7,26.0,176.0,45.96,33.7
2017,7,27,7,15,526.5,70.5,2.8,26.5,228.0,49.24,36.51
2017,7,27,7,30,584.0,78.0,2.9,27.0,280.0,52.33,39.01
2017,7,27,7,45,626.5,83.0,3.05,28.0,334.0,87.0,47.11
2017,7,27,8,0,669.0,88.0,3.2,29.0,388.0,136.32,75.66
2017,7,27,8,15,697.5,92.5,3.2,29.5,440.5,187.87,114.18
2017,7,27,8,30,726.0,97.0,3.2,30.0,493.0,246.52,161.7
2017,7,27,8,45,747.0,100.5,3.25,31.0,543.5,300.73,206.73
2017,7,27,9,0,768.0,104.0,3.3,32.0,594.0,356.72,252.63
2017,7,27,9,15,784.5,107.0,3.25,32.5,640.5,411.96,297.36
2017,7,27,9,30,801.0,110.0,3.2,33.0,687.0,467.93,341.23
2017,7,27,9,45,814.0,112.0,3.2,33.5,729.0,524.53,384.15
2017,7,27,10,0,827.0,114.0,3.2,34.0,771.0,577.43,423.12
2017,7,27,10,15,836.5,116.0,3.2,34.5,807.0,627.66,458.99
2017,7,27,10,30,846.0,118.0,3.2,35.0,843.0,676.8,493.02
2017,7,27,10,45,854.0,119.0,3.2,35.5,872.5,722.65,523.61
2017,7,27,11,0,862.0,120.0,3.2,36.0,902.0,766.81,551.0
2017,7,27,11,15,866.5,121.0,3.2,36.0,924.0,806.29,576.12
2017,7,27,11,30,871.0,122.0,3.2,36.0,946.0,843.4,599.54
2017,7,27,11,45,885.5,114.5,3.25,36.5,963.0,878.85,620.73
2017,7,27,12,0,900.0,107.0,3.3,37.0,980.0,912.05,640.33
2017,7,27,12,15,901.0,107.5,3.35,37.0,986.5,937.94,656.56
2017,7,27,12,30,902.0,108.0,3.4,37.0,993.0,960.71,670.9
2017,7,27,12,45,902.0,107.5,3.5,37.5,991.0,978.36,681.01
2017,7,27,13,0,902.0,107.0,3.6,38.0,989.0,992.67,689.12
2017,7,27,13,15,900.0,106.5,3.65,38.0,979.0,1001.55,695.09
2017,7,27,13,30,898.0,106.0,3.7,38.0,969.0,1006.85,698.98
2017,7,27,13,45,894.5,105.5,3.8,38.0,951.5,1007.04,700.15
2017,7,27,14,0,891.0,105.0,3.9,38.0,934.0,1003.6,699.2
2017,7,27,14,15,885.5,103.5,3.95,38.0,908.5,993.54,693.92
2017,7,27,14,30,880.0,102.0,4.0,38.0,883.0,979.96,686.57
2017,7,27,14,45,866.5,104.5,4.05,38.0,849.5,959.43,674.9
2017,7,27,15,0,853.0,107.0,4.1,38.0,816.0,935.94,661.39
2017,7,27,15,15,842.5,105.0,4.1,37.5,777.0,907.63,645.89
2017,7,27,15,30,832.0,103.0,4.1,37.0,738.0,876.58,628.51
2017,7,27,15,45,514.5,209.5,4.2,37.0,595.0,694.81,506.77
2017,7,27,16,0,197.0,316.0,4.3,37.0,452.0,501.31,366.24
2017,7,27,16,15,483.0,204.5,4.3,36.5,502.5,631.02,467.14
2017,7,27,16,30,769.0,93.0,4.3,36.0,553.0,715.77,531.32
2017,7,27,16,45,744.5,89.5,4.35,36.0,501.5,662.62,495.68
2017,7,27,17,0,720.0,86.0,4.4,36.0,450.0,609.27,459.66
2017,7,27,17,15,688.5,81.5,4.35,35.5,396.5,550.4,418.09
2017,7,27,17,30,657.0,77.0,4.3,35.0,343.0,494.42,377.27
2017,7,27,17,45,612.5,71.5,4.25,35.0,289.5,430.09,328.15
2017,7,27,18,0,568.0,66.0,4.2,35.0,236.0,369.06,280.03
2017,7,27,18,15,501.5,58.0,4.0,34.0,185.5,299.21,224.77
2017,7,27,18,30,435.0,50.0,3.8,33.0,135.0,235.94,173.01
2017,7,27,18,45,330.5,39.0,3.6,32.5,91.5,164.09,114.34
2017,7,27,19,0,226.0,28.0,3.4,32.0,48.0,104.46,62.72
2017,7,27,19,15,113.0,14.0,3.4,31.5,24.0,36.78,0.0
2017,7,27,19,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2017,7,27,19,45,0.0,0.0,3.45,31.0,0.0,0.0,0.0
2017,7,27,20,0,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2017,7,27,20,15,0.0,0.0,3.6,30.5,0.0,0.0,0.0
2017,7,27,20,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2017,7,27,20,45,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2017,7,27,21,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2017,7,27,21,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2017,7,27,21,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,7,27,21,45,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2017,7,27,22,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,7,27,22,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2017,7,27,22,30,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,7,27,22,45,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,7,27,23,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,7,27,23,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2017,7,27,23,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,7,27,23,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,28,0,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,28,0,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2017,7,28,0,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,28,0,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,28,1,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,28,1,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,7,28,1,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,28,1,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,28,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,28,2,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2017,7,28,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,28,2,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,28,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,28,3,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2017,7,28,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,7,28,3,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,7,28,4,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,28,4,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,7,28,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,28,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,28,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,28,5,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,7,28,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,28,5,45,24.5,5.5,2.15,23.5,6.5,0.0,0.0
2017,7,28,6,0,49.0,11.0,2.4,24.0,13.0,10.48,0.0
2017,7,28,6,15,176.5,26.5,2.65,24.5,47.5,20.74,9.43
2017,7,28,6,30,304.0,42.0,2.9,25.0,82.0,32.33,21.34
2017,7,28,6,45,406.5,50.5,3.15,26.0,131.5,38.08,26.69
2017,7,28,7,0,509.0,59.0,3.4,27.0,181.0,42.71,30.78
2017,7,28,7,15,566.0,66.0,3.5,27.5,234.5,45.78,33.41
2017,7,28,7,30,623.0,73.0,3.6,28.0,288.0,48.67,35.75
2017,7,28,7,45,670.0,76.0,3.75,29.0,344.0,83.39,43.02
2017,7,28,8,0,717.0,79.0,3.9,30.0,400.0,138.41,75.15
2017,7,28,8,15,744.5,83.0,3.9,30.5,454.0,191.94,115.07
2017,7,28,8,30,772.0,87.0,3.9,31.0,508.0,248.46,161.18
2017,7,28,8,45,796.5,88.5,3.95,32.0,560.0,304.75,208.03
2017,7,28,9,0,821.0,90.0,4.0,33.0,612.0,367.81,259.42
2017,7,28,9,15,836.0,92.5,3.95,33.5,659.5,424.54,305.56
2017,7,28,9,30,851.0,95.0,3.9,34.0,707.0,481.68,350.56
2017,7,28,9,45,865.0,95.5,3.85,34.5,750.0,536.69,392.57
2017,7,28,10,0,879.0,96.0,3.8,35.0,793.0,591.44,432.95
2017,7,28,10,15,887.0,97.5,3.75,35.5,829.5,642.83,469.62
2017,7,28,10,30,895.0,99.0,3.7,36.0,866.0,692.86,504.19
2017,7,28,10,45,903.0,99.5,3.7,36.5,895.5,740.39,535.18
2017,7,28,11,0,911.0,100.0,3.7,37.0,925.0,786.1,563.51
2017,7,28,11,15,915.0,101.0,3.65,37.0,947.5,827.03,589.31
2017,7,28,11,30,919.0,102.0,3.6,37.0,970.0,865.42,613.23
2017,7,28,11,45,906.5,112.5,3.55,37.5,980.0,895.65,630.42
2017,7,28,12,0,894.0,123.0,3.5,38.0,990.0,922.1,645.09
2017,7,28,12,15,895.0,123.5,3.45,38.0,996.5,947.99,660.7
2017,7,28,12,30,896.0,124.0,3.4,38.0,1003.0,970.8,674.35
2017,7,28,12,45,896.0,123.5,3.4,38.5,1000.5,988.53,683.77
2017,7,28,13,0,896.0,123.0,3.4,39.0,998.0,1002.96,691.21
2017,7,28,13,15,893.5,122.5,3.35,39.0,988.0,1011.49,696.21
2017,7,28,13,30,891.0,122.0,3.3,39.0,978.0,1016.46,699.17
2017,7,28,13,45,887.0,121.0,3.25,39.5,959.5,1015.81,697.35
2017,7,28,14,0,883.0,120.0,3.2,40.0,941.0,1011.55,693.48
2017,7,28,14,15,877.0,119.0,3.15,39.5,915.0,1001.72,689.29
2017,7,28,14,30,871.0,118.0,3.1,39.0,889.0,988.4,683.07
2017,7,28,14,45,862.0,116.5,3.1,39.0,856.0,968.26,671.66
2017,7,28,15,0,853.0,115.0,3.1,39.0,823.0,944.95,658.36
2017,7,28,15,15,842.5,113.0,3.05,39.0,784.0,916.69,641.65
2017,7,28,15,30,832.0,111.0,3.0,39.0,745.0,885.67,623.2
2017,7,28,15,45,819.0,108.0,3.0,39.0,700.5,855.29,605.44
2017,7,28,16,0,806.0,105.0,3.0,39.0,656.0,815.9,581.72
2017,7,28,16,15,787.5,102.0,2.95,38.5,607.0,770.02,554.45
2017,7,28,16,30,769.0,99.0,2.9,38.0,558.0,722.83,525.86
2017,7,28,16,45,745.5,94.5,2.9,38.0,506.0,669.22,491.53
2017,7,28,17,0,722.0,90.0,2.9,38.0,454.0,615.31,455.92
2017,7,28,17,15,689.5,85.5,2.75,37.5,399.5,557.52,415.85
2017,7,28,17,30,657.0,81.0,2.6,37.0,345.0,499.18,374.19
2017,7,28,17,45,611.0,74.5,2.5,36.5,291.0,432.79,325.37
2017,7,28,18,0,565.0,68.0,2.4,36.0,237.0,369.86,277.38
2017,7,28,18,15,496.5,60.0,2.15,35.0,185.5,299.23,222.32
2017,7,28,18,30,428.0,52.0,1.9,34.0,134.0,235.37,170.84
2017,7,28,18,45,320.5,40.0,1.65,33.0,90.0,161.85,111.94
2017,7,28,19,0,213.0,28.0,1.4,32.0,46.0,99.78,58.84
2017,7,28,19,15,106.5,14.0,1.55,31.5,23.0,35.38,0.0
2017,7,28,19,30,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2017,7,28,19,45,0.0,0.0,1.85,31.0,0.0,0.0,0.0
2017,7,28,20,0,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2017,7,28,20,15,0.0,0.0,2.3,30.5,0.0,0.0,0.0
2017,7,28,20,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2017,7,28,20,45,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2017,7,28,21,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2017,7,28,21,15,0.0,0.0,3.3,29.5,0.0,0.0,0.0
2017,7,28,21,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,7,28,21,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2017,7,28,22,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,7,28,22,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2017,7,28,22,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,28,22,45,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,28,23,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,28,23,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2017,7,28,23,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,28,23,45,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2017,7,29,0,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,29,0,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2017,7,29,0,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,29,0,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,7,29,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,29,1,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,29,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,29,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,29,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,29,2,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2017,7,29,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,29,2,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,29,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,29,3,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,29,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,29,3,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,7,29,4,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,29,4,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2017,7,29,4,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,29,4,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,7,29,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,7,29,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,29,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,7,29,5,45,15.0,5.0,2.65,23.5,5.5,0.0,0.0
2017,7,29,6,0,30.0,10.0,2.9,24.0,11.0,9.53,0.0
2017,7,29,6,15,148.0,27.0,3.05,24.5,44.5,21.16,9.44
2017,7,29,6,30,266.0,44.0,3.2,25.0,78.0,33.93,22.63
2017,7,29,6,45,367.0,54.0,3.35,26.0,126.5,41.32,29.41
2017,7,29,7,0,468.0,64.0,3.5,27.0,175.0,47.05,34.46
2017,7,29,7,15,528.0,72.0,3.4,27.5,228.5,50.69,37.58
2017,7,29,7,30,588.0,80.0,3.3,28.0,282.0,54.11,40.35
2017,7,29,7,45,635.5,84.0,3.25,29.0,337.5,87.41,47.34
2017,7,29,8,0,683.0,88.0,3.2,30.0,393.0,137.12,75.5
2017,7,29,8,15,712.5,92.5,3.0,31.0,447.0,189.8,114.3
2017,7,29,8,30,742.0,97.0,2.8,32.0,501.0,249.7,162.03
2017,7,29,8,45,766.0,99.5,2.65,33.0,552.5,305.0,207.27
2017,7,29,9,0,790.0,102.0,2.5,34.0,604.0,362.42,253.47
2017,7,29,9,15,806.0,105.0,2.25,34.5,651.5,418.83,298.09
2017,7,29,9,30,822.0,108.0,2.0,35.0,699.0,475.88,341.37
2017,7,29,9,45,835.0,110.0,1.75,36.0,741.5,533.74,382.4
2017,7,29,10,0,848.0,112.0,1.5,37.0,784.0,587.86,418.71
2017,7,29,10,15,857.5,114.0,1.4,37.0,820.5,639.26,454.01
2017,7,29,10,30,867.0,116.0,1.3,37.0,857.0,689.51,487.3
2017,7,29,10,45,873.5,117.5,1.2,37.5,886.5,735.79,515.38
2017,7,29,11,0,880.0,119.0,1.1,38.0,916.0,780.19,540.08
2017,7,29,11,15,884.5,120.0,1.1,38.5,938.0,820.48,562.81
2017,7,29,11,30,889.0,121.0,1.1,39.0,960.0,858.34,583.77
2017,7,29,11,45,892.0,121.5,1.15,39.5,974.5,891.87,602.55
2017,7,29,12,0,895.0,122.0,1.2,40.0,989.0,922.59,619.56
2017,7,29,12,15,896.0,122.5,1.3,40.0,995.5,948.53,635.74
2017,7,29,12,30,897.0,123.0,1.4,40.0,1002.0,971.38,650.2
2017,7,29,12,45,895.5,123.5,1.55,40.5,999.5,988.65,660.73
2017,7,29,13,0,894.0,124.0,1.7,41.0,997.0,1002.58,669.35
2017,7,29,13,15,892.0,123.5,1.8,41.0,987.0,1011.59,675.96
2017,7,29,13,30,890.0,123.0,1.9,41.0,977.0,1017.05,680.62
2017,7,29,13,45,885.0,123.0,2.05,41.0,958.0,1016.41,682.38
2017,7,29,14,0,880.0,123.0,2.2,41.0,939.0,1012.18,682.09
2017,7,29,14,15,874.0,121.5,2.3,41.0,913.5,1001.86,677.7
2017,7,29,14,30,868.0,120.0,2.4,41.0,888.0,988.06,671.29
2017,7,29,14,45,627.5,236.0,2.5,41.0,780.5,879.8,606.56
2017,7,29,15,0,387.0,352.0,2.6,41.0,673.0,747.33,518.51
2017,7,29,15,15,608.0,232.5,2.65,40.5,708.5,837.08,585.36
2017,7,29,15,30,829.0,113.0,2.7,40.0,744.0,885.49,619.13
2017,7,29,15,45,813.5,111.0,2.8,40.0,699.0,854.18,600.99
2017,7,29,16,0,798.0,109.0,2.9,40.0,654.0,813.91,577.48
2017,7,29,16,15,779.5,105.5,2.95,39.5,605.0,767.71,550.66
2017,7,29,16,30,761.0,102.0,3.0,39.0,556.0,720.19,522.42
2017,7,29,16,45,734.0,98.5,3.05,39.0,503.0,665.38,487.51
2017,7,29,17,0,707.0,95.0,3.1,39.0,450.0,612.74,452.66
2017,7,29,17,15,673.0,90.0,2.95,38.5,396.0,552.18,410.77
2017,7,29,17,30,639.0,85.0,2.8,38.0,342.0,493.08,368.65
2017,7,29,17,45,589.5,78.5,2.65,37.5,287.5,425.62,319.02
2017,7,29,18,0,540.0,72.0,2.5,37.0,233.0,362.0,270.57
2017,7,29,18,15,469.5,63.0,2.2,36.0,181.5,290.65,215.16
2017,7,29,18,30,399.0,54.0,1.9,35.0,130.0,226.33,163.6
2017,7,29,18,45,290.5,41.5,1.6,34.0,87.0,151.87,104.41
2017,7,29,19,0,182.0,29.0,1.3,33.0,44.0,92.61,53.55
2017,7,29,19,15,91.0,14.5,1.3,32.5,22.0,32.59,0.0
2017,7,29,19,30,0.0,0.0,1.3,32.0,0.0,0.0,0.0
2017,7,29,19,45,0.0,0.0,1.35,32.0,0.0,0.0,0.0
2017,7,29,20,0,0.0,0.0,1.4,32.0,0.0,0.0,0.0
2017,7,29,20,15,0.0,0.0,1.45,31.5,0.0,0.0,0.0
2017,7,29,20,30,0.0,0.0,1.5,31.0,0.0,0.0,0.0
2017,7,29,20,45,0.0,0.0,1.55,31.0,0.0,0.0,0.0
2017,7,29,21,0,0.0,0.0,1.6,31.0,0.0,0.0,0.0
2017,7,29,21,15,0.0,0.0,1.75,30.5,0.0,0.0,0.0
2017,7,29,21,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2017,7,29,21,45,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,29,22,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,29,22,15,0.0,0.0,2.4,29.5,0.0,0.0,0.0
2017,7,29,22,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,29,22,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2017,7,29,23,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,7,29,23,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2017,7,29,23,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,29,23,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,30,0,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,30,0,15,0.0,0.0,2.75,27.5,0.0,0.0,0.0
2017,7,30,0,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,30,0,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,7,30,1,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,30,1,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2017,7,30,1,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,30,1,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,30,2,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,30,2,15,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2017,7,30,2,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,7,30,2,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,7,30,3,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,30,3,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2017,7,30,3,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,30,3,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,30,4,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,30,4,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,30,4,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,7,30,4,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,7,30,5,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,7,30,5,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,7,30,5,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,7,30,5,45,7.5,4.0,0.95,25.5,4.5,0.0,0.0
2017,7,30,6,0,15.0,8.0,1.0,26.0,9.0,7.63,0.0
2017,7,30,6,15,106.0,27.0,1.05,26.5,40.0,22.32,9.81
2017,7,30,6,30,197.0,46.0,1.1,27.0,71.0,35.51,23.71
2017,7,30,6,45,282.5,60.5,1.15,27.5,116.5,45.63,32.83
2017,7,30,7,0,368.0,75.0,1.2,28.0,162.0,55.28,41.25
2017,7,30,7,15,428.5,86.0,1.2,28.5,213.0,61.79,46.75
2017,7,30,7,30,489.0,97.0,1.2,29.0,264.0,67.93,51.74
2017,7,30,7,45,535.5,104.0,1.25,30.0,317.0,98.27,58.51
2017,7,30,8,0,582.0,111.0,1.3,31.0,370.0,144.16,84.49
2017,7,30,8,15,613.5,117.5,1.2,31.5,422.0,192.78,119.66
2017,7,30,8,30,645.0,124.0,1.1,32.0,474.0,245.05,160.55
2017,7,30,8,45,668.5,129.0,1.0,33.0,523.5,297.17,201.93
2017,7,30,9,0,692.0,134.0,0.9,34.0,573.0,351.48,244.17
2017,7,30,9,15,710.5,138.5,0.85,34.5,619.0,405.29,285.47
2017,7,30,9,30,729.0,143.0,0.8,35.0,665.0,460.22,326.07
2017,7,30,9,45,740.0,147.5,0.8,35.5,706.0,514.81,365.15
2017,7,30,10,0,751.0,152.0,0.8,36.0,747.0,565.98,400.56
2017,7,30,10,15,762.0,155.0,0.9,36.5,782.5,615.38,434.5
2017,7,30,10,30,773.0,158.0,1.0,37.0,818.0,664.09,467.07
2017,7,30,10,45,779.5,161.0,1.1,37.5,846.5,708.66,496.17
2017,7,30,11,0,786.0,164.0,1.2,38.0,875.0,751.68,523.56
2017,7,30,11,15,791.5,165.5,1.3,38.0,896.5,790.79,548.17
2017,7,30,11,30,797.0,167.0,1.4,38.0,918.0,827.88,571.44
2017,7,30,11,45,807.0,163.5,1.55,38.5,934.0,862.01,592.12
2017,7,30,12,0,817.0,160.0,1.7,39.0,950.0,893.96,611.37
2017,7,30,12,15,818.0,160.0,1.8,39.0,956.0,918.61,626.91
2017,7,30,12,30,819.0,160.0,1.9,39.0,962.0,940.38,640.81
2017,7,30,12,45,564.5,316.5,2.0,39.0,868.5,870.47,595.8
2017,7,30,13,0,310.0,473.0,2.1,39.0,775.0,780.99,533.62
2017,7,30,13,15,372.0,445.0,2.2,39.0,804.0,822.42,563.05
2017,7,30,13,30,434.0,417.0,2.3,39.0,833.0,869.85,594.92
2017,7,30,13,45,612.0,291.5,2.45,39.0,866.0,928.67,638.55
2017,7,30,14,0,790.0,166.0,2.6,39.0,899.0,975.55,670.35
2017,7,30,14,15,499.5,302.0,2.7,39.0,761.0,827.68,575.42
2017,7,30,14,30,209.0,438.0,2.8,39.0,623.0,658.25,459.38
2017,7,30,14,45,126.0,395.0,2.95,39.0,505.5,531.83,375.49
2017,7,30,15,0,43.0,352.0,3.1,39.0,388.0,394.84,280.7
2017,7,30,15,15,241.5,322.0,3.25,38.5,507.0,573.38,411.89
2017,7,30,15,30,440.0,292.0,3.4,38.0,626.0,729.37,522.72
2017,7,30,15,45,329.0,302.0,3.55,38.0,543.5,619.69,447.21
2017,7,30,16,0,218.0,312.0,3.7,38.0,461.0,515.73,374.76
2017,7,30,16,15,136.0,279.0,3.85,37.5,370.0,406.85,298.41
2017,7,30,16,30,54.0,246.0,4.0,37.0,279.0,292.85,215.67
2017,7,30,16,45,214.5,214.5,4.15,37.0,324.5,386.39,289.19
2017,7,30,17,0,375.0,183.0,4.3,37.0,370.0,464.64,349.38
2017,7,30,17,15,333.0,171.5,4.35,36.5,323.5,408.31,308.52
2017,7,30,17,30,291.0,160.0,4.4,36.0,277.0,355.28,269.56
2017,7,30,17,45,287.5,138.0,4.45,35.5,238.5,314.9,239.56
2017,7,30,18,0,284.0,116.0,4.5,35.0,200.0,274.22,208.14
2017,7,30,18,15,227.5,95.5,4.4,34.5,153.5,211.95,158.98
2017,7,30,18,30,171.0,75.0,4.3,34.0,107.0,155.68,113.8
2017,7,30,18,45,112.5,50.5,4.25,33.5,68.5,99.82,68.94
2017,7,30,19,0,54.0,26.0,4.2,33.0,30.0,44.73,23.49
2017,7,30,19,15,27.0,13.0,4.05,32.5,15.0,17.94,0.0
2017,7,30,19,30,0.0,0.0,3.9,32.0,0.0,0.0,0.0
2017,7,30,19,45,0.0,0.0,3.8,32.0,0.0,0.0,0.0
2017,7,30,20,0,0.0,0.0,3.7,32.0,0.0,0.0,0.0
2017,7,30,20,15,0.0,0.0,3.55,31.5,0.0,0.0,0.0
2017,7,30,20,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2017,7,30,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2017,7,30,21,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2017,7,30,21,15,0.0,0.0,3.15,30.5,0.0,0.0,0.0
2017,7,30,21,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2017,7,30,21,45,0.0,0.0,3.05,30.0,0.0,0.0,0.0
2017,7,30,22,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2017,7,30,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2017,7,30,22,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,7,30,22,45,0.0,0.0,2.85,29.0,0.0,0.0,0.0
2017,7,30,23,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,7,30,23,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2017,7,30,23,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,30,23,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,31,0,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,31,0,15,0.0,0.0,2.75,27.5,0.0,0.0,0.0
2017,7,31,0,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,31,0,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,7,31,1,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,31,1,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2017,7,31,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,31,1,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,7,31,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,31,2,15,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,31,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,31,2,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,31,3,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,31,3,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,7,31,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,31,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,31,4,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,31,4,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,31,4,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,31,4,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,31,5,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,31,5,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,31,5,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,31,5,45,0.0,1.5,2.85,25.0,1.5,0.0,0.0
2017,7,31,6,0,0.0,3.0,2.9,25.0,3.0,2.86,0.0
2017,7,31,6,15,0.0,19.5,2.9,25.0,19.5,18.1,6.61
2017,7,31,6,30,0.0,36.0,2.9,25.0,36.0,32.91,21.71
2017,7,31,6,45,9.0,60.0,2.95,25.5,62.0,53.41,39.66
2017,7,31,7,0,18.0,84.0,3.0,26.0,88.0,73.58,57.1
2017,7,31,7,15,34.5,106.5,2.9,26.5,117.0,88.8,70.01
2017,7,31,7,30,51.0,129.0,2.8,27.0,146.0,106.08,84.29
2017,7,31,7,45,99.5,156.5,2.7,27.5,198.0,127.8,94.54
2017,7,31,8,0,148.0,184.0,2.6,28.0,250.0,163.32,118.48
2017,7,31,8,15,336.0,176.5,2.5,28.5,351.5,197.82,136.76
2017,7,31,8,30,524.0,169.0,2.4,29.0,453.0,254.08,174.43
2017,7,31,8,45,445.0,211.0,2.3,30.0,469.0,299.61,213.34
2017,7,31,9,0,366.0,253.0,2.2,31.0,485.0,339.76,246.13
2017,7,31,9,15,328.0,285.5,2.25,31.5,506.0,375.61,274.01
2017,7,31,9,30,290.0,318.0,2.3,32.0,527.0,407.21,297.57
2017,7,31,9,45,342.5,323.0,2.4,32.5,583.5,458.79,334.79
2017,7,31,10,0,395.0,328.0,2.5,33.0,640.0,515.22,374.92
2017,7,31,10,15,341.5,365.0,2.6,33.5,644.0,537.76,389.65
2017,7,31,10,30,288.0,402.0,2.7,34.0,648.0,554.91,400.11
2017,7,31,10,45,387.5,384.5,2.85,34.5,727.5,628.57,451.74
2017,7,31,11,0,487.0,367.0,3.0,35.0,807.0,709.5,507.15
2017,7,31,11,15,440.0,389.0,3.1,35.0,794.0,715.98,510.47
2017,7,31,11,30,393.0,411.0,3.2,35.0,781.0,716.93,510.39
2017,7,31,11,45,405.0,416.0,3.35,35.5,802.5,749.78,531.79
2017,7,31,12,0,417.0,421.0,3.5,36.0,824.0,784.56,554.01
2017,7,31,12,15,429.0,428.0,3.6,36.0,845.0,818.77,576.61
2017,7,31,12,30,441.0,435.0,3.7,36.0,866.0,852.04,598.5
2017,7,31,12,45,631.5,298.5,3.8,36.5,914.5,917.66,646.29
2017,7,31,13,0,822.0,162.0,3.9,37.0,963.0,978.44,685.46
2017,7,31,13,15,652.0,286.5,3.95,37.0,917.5,951.02,667.15
2017,7,31,13,30,482.0,411.0,4.0,37.0,872.0,912.51,637.39
2017,7,31,13,45,480.0,399.0,4.05,37.5,851.5,903.93,631.73
2017,7,31,14,0,478.0,387.0,4.1,38.0,831.0,892.82,624.33
2017,7,31,14,15,644.5,266.5,4.15,37.5,846.0,938.61,661.77
2017,7,31,14,30,811.0,146.0,4.2,37.0,861.0,968.48,683.77
2017,7,31,14,45,687.0,217.0,4.3,37.0,807.0,919.07,653.28
2017,7,31,15,0,563.0,288.0,4.4,37.0,753.0,860.73,614.12
2017,7,31,15,15,673.0,208.5,4.4,37.0,738.0,873.96,627.25
2017,7,31,15,30,783.0,129.0,4.4,37.0,723.0,868.92,625.19
2017,7,31,15,45,774.5,123.0,4.4,37.0,680.0,833.73,603.37
2017,7,31,16,0,766.0,117.0,4.4,37.0,637.0,796.14,579.97
2017,7,31,16,15,746.5,113.0,4.35,36.5,588.5,749.58,551.24
2017,7,31,16,30,727.0,109.0,4.3,36.0,540.0,701.86,521.28
2017,7,31,16,45,706.5,103.0,4.3,35.5,489.5,652.73,489.9
2017,7,31,17,0,686.0,97.0,4.3,35.0,439.0,600.72,454.82
2017,7,31,17,15,652.0,91.5,4.2,34.5,385.5,540.45,411.96
2017,7,31,17,30,618.0,86.0,4.1,34.0,332.0,481.7,368.9
2017,7,31,17,45,573.5,78.5,4.0,34.0,279.0,416.82,319.15
