Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,31,18,0,529.0,71.0,3.9,34.0,226.0,355.33,270.5
2017,7,31,18,15,460.5,61.5,3.5,33.0,175.5,284.89,214.46
2017,7,31,18,30,392.0,52.0,3.1,32.0,125.0,221.33,162.36
2017,7,31,18,45,291.5,39.0,2.75,31.5,83.0,151.18,104.93
2017,7,31,19,0,191.0,26.0,2.4,31.0,41.0,90.31,50.14
2017,7,31,19,15,95.5,13.0,2.35,30.5,20.5,31.97,0.0
2017,7,31,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,31,19,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2017,7,31,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2017,7,31,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2017,7,31,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,31,20,45,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,31,21,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,31,21,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2017,7,31,21,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,31,21,45,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,31,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,31,22,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2017,7,31,22,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,31,22,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,7,31,23,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,31,23,15,0.0,0.0,2.2,26.5,0.0,0.0,0.0
2017,7,31,23,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,31,23,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,8,1,0,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,8,1,0,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2017,8,1,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,1,0,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,8,1,1,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,8,1,1,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,8,1,1,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,8,1,1,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,8,1,2,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,1,2,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2017,8,1,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,1,2,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,1,3,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,1,3,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,1,3,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,1,3,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,1,4,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,1,4,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,8,1,4,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,1,4,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,1,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,1,5,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,1,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,1,5,45,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2017,8,1,6,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,1,6,15,118.5,21.0,1.05,25.5,35.5,16.36,5.08
2017,8,1,6,30,237.0,42.0,1.1,26.0,71.0,32.42,21.2
2017,8,1,6,45,322.5,55.0,1.15,26.5,117.0,41.49,29.46
2017,8,1,7,0,408.0,68.0,1.2,27.0,163.0,50.14,37.07
2017,8,1,7,15,409.0,85.5,1.2,27.5,202.5,61.49,46.71
2017,8,1,7,30,410.0,103.0,1.2,28.0,242.0,72.17,55.53
2017,8,1,7,45,443.5,118.5,1.2,29.0,293.0,104.88,66.7
2017,8,1,8,0,477.0,134.0,1.2,30.0,344.0,150.91,94.36
2017,8,1,8,15,572.5,125.0,1.2,30.5,410.0,191.64,120.91
2017,8,1,8,30,668.0,116.0,1.2,31.0,476.0,243.47,159.36
2017,8,1,8,45,691.0,120.5,1.3,31.5,526.0,296.46,202.63
2017,8,1,9,0,714.0,125.0,1.4,32.0,576.0,351.56,247.16
2017,8,1,9,15,732.0,129.0,1.5,32.0,622.5,409.51,293.43
2017,8,1,9,30,750.0,133.0,1.6,32.0,669.0,464.54,336.53
2017,8,1,9,45,765.0,135.5,1.7,32.5,711.0,517.45,376.3
2017,8,1,10,0,780.0,138.0,1.8,33.0,753.0,570.5,414.96
2017,8,1,10,15,790.0,140.5,1.9,33.5,789.0,620.32,450.27
2017,8,1,10,30,800.0,143.0,2.0,34.0,825.0,669.26,484.02
2017,8,1,10,45,807.5,145.0,2.15,34.5,854.0,714.86,514.98
2017,8,1,11,0,815.0,147.0,2.3,35.0,883.0,758.9,543.5
2017,8,1,11,15,820.5,148.5,2.4,35.0,905.0,799.11,569.45
2017,8,1,11,30,826.0,150.0,2.5,35.0,927.0,833.33,591.44
2017,8,1,11,45,660.0,281.5,2.6,35.5,908.5,848.35,597.95
2017,8,1,12,0,494.0,413.0,2.7,36.0,890.0,846.97,590.9
2017,8,1,12,15,641.5,299.5,2.8,36.0,923.5,893.52,626.21
2017,8,1,12,30,789.0,186.0,2.9,36.0,957.0,938.34,656.67
2017,8,1,12,45,603.0,306.5,3.0,36.5,895.5,898.34,628.12
2017,8,1,13,0,417.0,427.0,3.1,37.0,834.0,847.14,589.29
2017,8,1,13,15,425.5,421.0,3.1,37.0,832.0,859.14,597.8
2017,8,1,13,30,434.0,415.0,3.1,37.0,830.0,869.06,604.6
2017,8,1,13,45,364.5,430.5,3.15,37.5,775.0,812.52,566.27
2017,8,1,14,0,295.0,446.0,3.2,38.0,720.0,761.84,531.59
2017,8,1,14,15,367.5,402.5,3.2,37.5,733.5,790.51,554.66
2017,8,1,14,30,440.0,359.0,3.2,37.0,747.0,826.2,581.58
2017,8,1,14,45,280.5,379.5,3.25,37.0,623.5,678.49,481.74
2017,8,1,15,0,121.0,400.0,3.3,37.0,500.0,533.09,380.6
2017,8,1,15,15,148.5,380.5,3.25,36.5,497.0,537.68,386.82
2017,8,1,15,30,176.0,361.0,3.2,36.0,494.0,540.26,391.02
2017,8,1,15,45,123.5,329.5,3.2,36.0,420.5,456.77,332.47
2017,8,1,16,0,71.0,298.0,3.2,36.0,347.0,364.29,266.6
2017,8,1,16,15,252.0,256.0,3.2,35.5,408.5,488.1,361.76
2017,8,1,16,30,433.0,214.0,3.2,35.0,470.0,585.64,435.53
2017,8,1,16,45,406.0,201.5,3.2,35.0,424.0,534.5,399.43
2017,8,1,17,0,379.0,189.0,3.2,35.0,378.0,474.51,357.2
2017,8,1,17,15,357.0,169.5,3.15,34.5,330.5,421.9,319.98
2017,8,1,17,30,335.0,150.0,3.1,34.0,283.0,370.44,282.52
2017,8,1,17,45,294.5,132.0,3.1,34.0,235.5,312.05,238.08
2017,8,1,18,0,254.0,114.0,3.1,34.0,188.0,257.37,195.41
2017,8,1,18,15,206.5,93.0,2.9,33.5,144.5,200.08,150.1
2017,8,1,18,30,159.0,72.0,2.7,33.0,101.0,147.79,107.95
2017,8,1,18,45,100.0,48.5,2.5,32.5,64.5,93.7,64.47
2017,8,1,19,0,41.0,25.0,2.3,32.0,28.0,40.01,19.49
2017,8,1,19,15,20.5,12.5,2.35,31.5,14.0,16.1,0.0
2017,8,1,19,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2017,8,1,19,45,0.0,0.0,2.45,31.0,0.0,0.0,0.0
2017,8,1,20,0,0.0,0.0,2.5,31.0,0.0,0.0,0.0
2017,8,1,20,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2017,8,1,20,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,8,1,20,45,0.0,0.0,2.55,30.0,0.0,0.0,0.0
2017,8,1,21,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2017,8,1,21,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2017,8,1,21,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,8,1,21,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2017,8,1,22,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,8,1,22,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2017,8,1,22,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,8,1,22,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,8,1,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,8,1,23,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2017,8,1,23,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,8,1,23,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,8,2,0,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,8,2,0,15,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2017,8,2,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,2,0,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,8,2,1,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,8,2,1,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2017,8,2,1,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,2,1,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,2,2,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,2,2,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,8,2,2,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,8,2,2,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,8,2,3,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,8,2,3,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2017,8,2,3,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,8,2,3,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,2,4,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,2,4,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,2,4,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,2,4,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,8,2,5,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,2,5,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,2,5,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,2,5,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,8,2,6,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,2,6,15,0.0,7.5,1.2,25.5,7.5,6.94,0.0
2017,8,2,6,30,0.0,15.0,1.2,26.0,15.0,13.9,5.86
2017,8,2,6,45,0.0,25.5,1.3,26.5,25.5,23.65,14.4
2017,8,2,7,0,0.0,36.0,1.4,27.0,36.0,33.42,22.89
2017,8,2,7,15,0.0,47.5,1.3,27.0,47.5,44.13,32.1
2017,8,2,7,30,0.0,59.0,1.2,27.0,59.0,54.86,41.18
2017,8,2,7,45,0.0,77.0,1.2,27.5,77.0,71.44,52.28
2017,8,2,8,0,0.0,95.0,1.2,28.0,95.0,87.5,64.74
2017,8,2,8,15,3.5,133.0,1.15,28.5,135.0,121.28,90.7
2017,8,2,8,30,7.0,171.0,1.1,29.0,175.0,155.5,116.41
2017,8,2,8,45,41.5,222.5,1.1,29.5,248.5,205.31,152.6
2017,8,2,9,0,76.0,274.0,1.1,30.0,322.0,263.88,194.9
2017,8,2,9,15,38.0,172.5,1.2,30.0,196.5,171.19,126.24
2017,8,2,9,30,0.0,71.0,1.3,30.0,71.0,66.19,46.19
2017,8,2,9,45,0.5,106.5,1.4,30.5,106.5,99.48,71.75
2017,8,2,10,0,1.0,142.0,1.5,31.0,142.0,132.43,96.46
2017,8,2,10,15,5.0,177.5,1.6,31.0,182.0,167.64,122.78
2017,8,2,10,30,9.0,213.0,1.7,31.0,222.0,203.38,149.2
2017,8,2,10,45,55.5,327.0,1.85,31.5,377.5,340.89,249.62
2017,8,2,11,0,102.0,441.0,2.0,32.0,533.0,484.1,349.66
2017,8,2,11,15,183.0,452.0,2.0,32.0,622.5,567.41,407.56
2017,8,2,11,30,264.0,463.0,2.0,32.0,712.0,657.84,469.34
2017,8,2,11,45,174.5,467.5,2.05,32.0,633.5,595.99,425.4
2017,8,2,12,0,85.0,472.0,2.1,32.0,555.0,525.32,375.52
2017,8,2,12,15,104.5,483.5,2.1,32.0,586.0,560.01,399.95
2017,8,2,12,30,124.0,495.0,2.1,32.0,617.0,601.54,428.14
2017,8,2,12,45,69.0,377.0,2.1,32.5,444.5,431.62,310.65
2017,8,2,13,0,14.0,259.0,2.1,33.0,272.0,258.6,186.94
2017,8,2,13,15,17.0,295.0,2.05,33.0,311.0,296.75,214.97
2017,8,2,13,30,20.0,331.0,2.0,33.0,350.0,335.29,242.35
2017,8,2,13,45,20.0,329.0,1.95,33.0,348.0,334.03,241.41
2017,8,2,14,0,20.0,327.0,1.9,33.0,346.0,332.68,240.6
2017,8,2,14,15,59.5,377.0,1.85,33.0,430.5,434.7,313.7
2017,8,2,14,30,99.0,427.0,1.8,33.0,515.0,527.31,377.97
2017,8,2,14,45,122.0,414.5,1.75,33.0,518.5,549.56,393.55
2017,8,2,15,0,145.0,402.0,1.7,33.0,522.0,558.55,400.72
2017,8,2,15,15,229.0,369.5,1.65,32.5,547.5,601.61,433.89
2017,8,2,15,30,313.0,337.0,1.6,32.0,573.0,651.67,471.01
2017,8,2,15,45,200.5,320.5,1.6,32.0,468.5,515.35,376.42
2017,8,2,16,0,88.0,304.0,1.6,32.0,364.0,385.59,283.93
2017,8,2,16,15,48.0,244.5,1.55,31.5,277.0,286.96,213.42
2017,8,2,16,30,8.0,185.0,1.5,31.0,190.0,183.84,136.72
2017,8,2,16,45,100.5,197.0,1.5,31.0,247.0,283.45,214.95
2017,8,2,17,0,193.0,209.0,1.5,31.0,304.0,358.47,272.39
2017,8,2,17,15,173.5,187.5,1.45,30.5,265.5,314.76,240.25
2017,8,2,17,30,154.0,166.0,1.4,30.0,227.0,272.47,209.02
2017,8,2,17,45,134.0,142.0,1.4,30.0,188.5,228.58,175.47
2017,8,2,18,0,114.0,118.0,1.4,30.0,150.0,186.44,142.47
2017,8,2,18,15,88.0,93.0,1.3,29.5,115.0,142.29,107.36
2017,8,2,18,30,62.0,68.0,1.2,29.0,80.0,100.58,73.6
2017,8,2,18,45,31.0,45.0,1.2,28.5,51.0,57.72,38.89
2017,8,2,19,0,0.0,22.0,1.2,28.0,22.0,20.81,7.73
2017,8,2,19,15,0.0,11.0,1.2,27.5,11.0,10.48,0.0
2017,8,2,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2017,8,2,19,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2017,8,2,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,8,2,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2017,8,2,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,2,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,2,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,2,21,15,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2017,8,2,21,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,2,21,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,2,22,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,2,22,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2017,8,2,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,2,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,2,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,2,23,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,2,23,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,2,23,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,8,3,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,3,0,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2017,8,3,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,3,0,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,8,3,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,3,1,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,3,1,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,3,1,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,3,2,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,3,2,15,0.0,0.0,0.25,24.0,0.0,0.0,0.0
2017,8,3,2,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,3,2,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2017,8,3,3,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,3,3,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2017,8,3,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,3,3,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,3,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,8,3,4,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,8,3,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,3,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,8,3,5,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,3,5,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,3,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,3,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,8,3,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,3,6,15,67.0,23.0,1.45,23.0,31.0,19.13,6.0
2017,8,3,6,30,134.0,46.0,1.5,23.0,62.0,37.08,25.28
2017,8,3,6,45,221.0,63.5,1.6,23.5,107.0,50.44,37.42
2017,8,3,7,0,308.0,81.0,1.7,24.0,152.0,60.06,46.02
2017,8,3,7,15,154.0,80.5,1.7,24.5,116.0,62.44,48.12
2017,8,3,7,30,0.0,80.0,1.7,25.0,80.0,73.19,57.14
2017,8,3,7,45,0.0,82.5,1.7,25.5,82.5,76.13,56.52
2017,8,3,8,0,0.0,85.0,1.7,26.0,85.0,78.83,58.36
2017,8,3,8,15,0.0,103.5,1.7,26.5,103.5,95.42,71.22
2017,8,3,8,30,0.0,122.0,1.7,27.0,122.0,112.09,83.92
2017,8,3,8,45,25.0,191.0,1.7,28.0,207.5,175.34,131.59
2017,8,3,9,0,50.0,260.0,1.7,29.0,293.0,243.74,181.92
2017,8,3,9,15,33.0,251.5,1.65,29.5,274.0,235.84,175.4
2017,8,3,9,30,16.0,243.0,1.6,30.0,255.0,228.5,169.34
2017,8,3,9,45,14.5,243.5,1.55,30.5,254.5,230.2,169.92
2017,8,3,10,0,13.0,244.0,1.5,31.0,254.0,231.52,170.18
2017,8,3,10,15,86.5,331.5,1.5,31.0,404.5,354.47,260.05
2017,8,3,10,30,160.0,419.0,1.5,31.0,555.0,486.16,352.45
2017,8,3,10,45,283.5,400.5,1.55,31.5,651.5,569.29,410.28
2017,8,3,11,0,407.0,382.0,1.6,32.0,748.0,663.38,474.51
2017,8,3,11,15,271.5,428.0,1.6,32.5,675.0,617.48,439.37
2017,8,3,11,30,136.0,474.0,1.6,33.0,602.0,559.78,396.65
2017,8,3,11,45,163.0,483.0,1.65,33.5,638.5,600.79,424.29
2017,8,3,12,0,190.0,492.0,1.7,34.0,675.0,643.1,451.76
2017,8,3,12,15,186.0,496.0,1.7,34.0,676.5,652.9,457.67
2017,8,3,12,30,182.0,500.0,1.7,34.0,678.0,661.78,463.24
2017,8,3,12,45,107.0,449.5,1.75,34.0,554.5,547.46,386.49
2017,8,3,13,0,32.0,399.0,1.8,34.0,431.0,420.28,298.98
2017,8,3,13,15,75.0,439.5,1.85,34.0,512.5,506.06,359.84
2017,8,3,13,30,118.0,480.0,1.9,34.0,594.0,603.16,425.74
2017,8,3,13,45,482.5,306.5,1.95,34.0,754.5,815.11,575.93
2017,8,3,14,0,847.0,133.0,2.0,34.0,915.0,992.07,690.06
2017,8,3,14,15,557.5,278.5,2.1,34.0,787.5,865.56,608.74
2017,8,3,14,30,268.0,424.0,2.2,34.0,660.0,715.09,505.1
2017,8,3,14,45,508.5,296.0,2.3,34.0,722.0,825.31,587.05
2017,8,3,15,0,749.0,168.0,2.4,34.0,784.0,912.35,647.53
2017,8,3,15,15,489.5,261.0,2.45,33.5,656.0,754.35,543.45
2017,8,3,15,30,230.0,354.0,2.5,33.0,528.0,582.62,423.62
2017,8,3,15,45,295.0,316.0,2.65,33.0,525.0,606.24,444.3
2017,8,3,16,0,360.0,278.0,2.8,33.0,522.0,612.35,451.92
2017,8,3,16,15,334.0,260.0,2.85,32.5,473.0,560.1,417.1
2017,8,3,16,30,308.0,242.0,2.9,32.0,424.0,508.52,382.26
2017,8,3,16,45,265.5,223.5,2.95,32.0,369.5,445.23,337.04
2017,8,3,17,0,223.0,205.0,3.0,32.0,315.0,374.96,285.84
2017,8,3,17,15,375.0,157.0,2.95,31.5,315.0,429.5,330.03
2017,8,3,17,30,527.0,109.0,2.9,31.0,315.0,452.54,349.2
2017,8,3,17,45,476.5,98.5,2.9,31.0,262.5,381.88,294.8
2017,8,3,18,0,426.0,88.0,2.9,31.0,210.0,319.87,245.73
2017,8,3,18,15,356.5,74.5,2.75,30.5,161.5,250.96,190.41
2017,8,3,18,30,287.0,61.0,2.6,30.0,113.0,189.49,139.85
2017,8,3,18,45,196.0,43.0,2.5,29.5,72.5,123.73,86.08
2017,8,3,19,0,105.0,25.0,2.4,29.0,32.0,60.55,29.03
2017,8,3,19,15,52.5,12.5,2.35,28.5,16.0,22.56,0.0
2017,8,3,19,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,8,3,19,45,0.0,0.0,2.25,28.0,0.0,0.0,0.0
2017,8,3,20,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,8,3,20,15,0.0,0.0,2.15,27.5,0.0,0.0,0.0
2017,8,3,20,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,8,3,20,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,8,3,21,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,8,3,21,15,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2017,8,3,21,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,8,3,21,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2017,8,3,22,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,8,3,22,15,0.0,0.0,1.85,26.5,0.0,0.0,0.0
2017,8,3,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,8,3,22,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2017,8,3,23,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,3,23,15,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,3,23,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,3,23,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2017,8,4,0,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,8,4,0,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2017,8,4,0,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,4,0,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,8,4,1,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,4,1,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2017,8,4,1,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,4,1,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,8,4,2,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,4,2,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2017,8,4,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,4,2,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,4,3,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,4,3,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,8,4,3,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,4,3,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,4,4,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,4,4,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,8,4,4,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,4,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,5,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,5,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,8,4,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,4,5,45,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2017,8,4,6,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,4,6,15,111.0,20.5,1.3,25.5,33.5,16.03,3.49
2017,8,4,6,30,222.0,41.0,1.3,26.0,67.0,31.74,20.49
2017,8,4,6,45,311.5,54.5,1.3,26.5,113.0,41.23,29.18
2017,8,4,7,0,401.0,68.0,1.3,27.0,159.0,50.29,37.17
2017,8,4,7,15,461.0,78.0,1.25,27.5,210.5,56.32,42.33
2017,8,4,7,30,521.0,88.0,1.2,28.0,262.0,61.07,46.22
2017,8,4,7,45,564.5,95.5,1.15,28.5,315.5,91.39,53.33
2017,8,4,8,0,608.0,103.0,1.1,29.0,369.0,139.33,80.54
2017,8,4,8,15,460.0,158.5,1.2,29.5,375.0,199.26,131.8
2017,8,4,8,30,312.0,214.0,1.3,30.0,381.0,244.95,173.15
2017,8,4,8,45,517.0,168.5,1.4,31.0,478.5,286.3,199.98
2017,8,4,9,0,722.0,123.0,1.5,32.0,576.0,352.7,248.14
2017,8,4,9,15,451.0,228.0,1.55,32.0,518.5,375.74,271.5
2017,8,4,9,30,180.0,333.0,1.6,32.0,461.0,372.52,271.55
2017,8,4,9,45,213.5,351.5,1.7,32.5,512.5,419.4,304.92
2017,8,4,10,0,247.0,370.0,1.8,33.0,564.0,467.1,338.25
2017,8,4,10,15,127.0,279.0,1.8,33.5,379.0,332.69,242.39
2017,8,4,10,30,7.0,188.0,1.8,34.0,194.0,179.19,129.23
2017,8,4,10,45,9.0,193.0,1.85,34.5,201.0,185.87,134.14
2017,8,4,11,0,11.0,198.0,1.9,35.0,208.0,192.73,138.78
2017,8,4,11,15,423.0,172.0,1.9,35.0,569.0,505.41,371.17
2017,8,4,11,30,835.0,146.0,1.9,35.0,930.0,838.81,593.13
2017,8,4,11,45,814.5,163.5,1.95,35.5,938.0,871.33,609.39
2017,8,4,12,0,794.0,181.0,2.0,36.0,946.0,896.19,623.51
2017,8,4,12,15,795.5,181.5,2.0,36.0,952.5,921.5,638.77
2017,8,4,12,30,797.0,182.0,2.0,36.0,959.0,944.03,652.3
2017,8,4,12,45,794.0,184.0,2.0,36.5,956.5,960.75,660.95
2017,8,4,13,0,791.0,186.0,2.0,37.0,954.0,974.32,667.77
2017,8,4,13,15,788.0,185.5,2.0,37.0,943.5,982.2,672.63
2017,8,4,13,30,785.0,185.0,2.0,37.0,933.0,986.75,675.65
2017,8,4,13,45,779.5,184.0,2.0,37.0,915.0,984.94,674.96
2017,8,4,14,0,774.0,183.0,2.0,37.0,897.0,979.78,672.43
2017,8,4,14,15,767.0,181.0,2.05,37.0,871.0,968.81,667.04
2017,8,4,14,30,760.0,179.0,2.1,37.0,845.0,954.64,659.81
2017,8,4,14,45,725.0,191.0,2.15,37.0,807.5,930.53,646.51
2017,8,4,15,0,690.0,203.0,2.2,37.0,770.0,898.97,628.58
2017,8,4,15,15,390.0,275.0,2.25,36.5,592.5,676.31,482.37
2017,8,4,15,30,90.0,347.0,2.3,36.0,415.0,435.49,313.53
2017,8,4,15,45,358.5,264.5,2.35,36.0,510.0,606.59,441.47
2017,8,4,16,0,627.0,182.0,2.4,36.0,605.0,753.25,546.02
2017,8,4,16,15,604.0,175.5,2.45,35.5,557.0,705.54,515.23
2017,8,4,16,30,581.0,169.0,2.5,35.0,509.0,657.26,484.74
2017,8,4,16,45,548.5,161.0,2.55,35.0,457.5,595.89,443.37
2017,8,4,17,0,516.0,153.0,2.6,35.0,406.0,540.44,405.06
2017,8,4,17,15,477.5,142.0,2.55,34.5,354.0,479.27,362.05
2017,8,4,17,30,439.0,131.0,2.5,34.0,302.0,420.55,319.54
2017,8,4,17,45,381.0,118.5,2.5,34.0,250.0,352.4,268.07
2017,8,4,18,0,323.0,106.0,2.5,34.0,198.0,289.58,219.31
2017,8,4,18,15,261.0,87.0,2.3,33.0,150.5,216.95,162.65
2017,8,4,18,30,199.0,68.0,2.1,32.0,103.0,158.49,115.73
2017,8,4,18,45,127.0,45.0,1.9,31.5,64.5,98.52,67.36
2017,8,4,19,0,55.0,22.0,1.7,31.0,26.0,43.25,18.06
2017,8,4,19,15,27.5,11.0,1.8,31.0,13.0,16.04,0.0
2017,8,4,19,30,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2017,8,4,19,45,0.0,0.0,2.05,31.0,0.0,0.0,0.0
2017,8,4,20,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2017,8,4,20,15,0.0,0.0,2.3,30.5,0.0,0.0,0.0
2017,8,4,20,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2017,8,4,20,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,8,4,21,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2017,8,4,21,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2017,8,4,21,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,8,4,21,45,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2017,8,4,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,8,4,22,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2017,8,4,22,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,8,4,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2017,8,4,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,8,4,23,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2017,8,4,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,4,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,5,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,5,0,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2017,8,5,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,5,0,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,5,1,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,5,1,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,5,1,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,5,1,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,8,5,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,5,2,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,8,5,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,5,2,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,8,5,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,5,3,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,8,5,3,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,5,3,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,5,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,5,4,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,8,5,4,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,5,4,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,5,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,5,5,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,8,5,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,5,5,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,8,5,6,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,5,6,15,70.0,21.5,1.6,24.5,30.0,17.93,3.93
2017,8,5,6,30,140.0,43.0,1.7,25.0,60.0,34.83,23.07
2017,8,5,6,45,225.5,61.0,1.85,25.5,104.5,46.3,33.56
2017,8,5,7,0,311.0,79.0,2.0,26.0,149.0,58.65,44.41
2017,8,5,7,15,370.5,93.0,2.05,27.0,199.0,67.3,51.71
2017,8,5,7,30,430.0,107.0,2.1,28.0,249.0,75.46,58.33
2017,8,5,7,45,482.0,115.0,2.15,29.0,302.5,103.19,64.88
2017,8,5,8,0,534.0,123.0,2.2,30.0,356.0,147.98,90.15
2017,8,5,8,15,567.5,131.0,2.25,30.5,408.0,195.39,124.45
2017,8,5,8,30,601.0,139.0,2.3,31.0,460.0,246.88,164.96
2017,8,5,8,45,627.0,145.0,2.4,32.0,510.0,298.29,206.34
2017,8,5,9,0,653.0,151.0,2.5,33.0,560.0,352.31,249.34
2017,8,5,9,15,672.5,156.5,2.6,33.0,606.5,405.6,292.15
2017,8,5,9,30,692.0,162.0,2.7,33.0,653.0,460.22,334.98
2017,8,5,9,45,705.0,167.0,2.85,33.5,694.0,512.11,374.21
2017,8,5,10,0,718.0,172.0,3.0,34.0,735.0,564.1,412.41
2017,8,5,10,15,729.5,175.0,3.1,34.5,770.5,613.24,447.48
2017,8,5,10,30,741.0,178.0,3.2,35.0,806.0,662.69,481.82
2017,8,5,10,45,750.0,180.5,3.35,35.5,835.5,707.57,512.46
2017,8,5,11,0,759.0,183.0,3.5,36.0,865.0,751.19,541.64
2017,8,5,11,15,398.5,290.5,3.6,36.0,649.5,596.14,430.7
2017,8,5,11,30,38.0,398.0,3.7,36.0,434.0,405.51,289.95
2017,8,5,11,45,93.5,444.5,3.8,36.0,534.5,501.6,358.72
2017,8,5,12,0,149.0,491.0,3.9,36.0,635.0,606.06,430.8
2017,8,5,12,15,271.5,460.5,4.0,36.0,724.5,703.63,499.6
2017,8,5,12,30,394.0,430.0,4.1,36.0,814.0,801.61,567.5
2017,8,5,12,45,589.5,307.5,4.2,36.5,880.0,888.87,629.33
2017,8,5,13,0,785.0,185.0,4.3,37.0,946.0,968.09,681.43
2017,8,5,13,15,466.0,335.0,4.35,36.5,785.5,817.14,579.89
2017,8,5,13,30,147.0,485.0,4.4,36.0,625.0,638.06,452.64
2017,8,5,13,45,106.5,458.0,4.5,36.0,558.5,562.6,401.78
2017,8,5,14,0,66.0,431.0,4.6,36.0,492.0,496.24,355.64
2017,8,5,14,15,193.5,419.5,4.6,35.5,590.5,625.13,450.11
2017,8,5,14,30,321.0,408.0,4.6,35.0,689.0,751.6,540.12
2017,8,5,14,45,253.5,404.0,4.65,35.0,621.0,679.84,490.16
2017,8,5,15,0,186.0,400.0,4.7,35.0,553.0,596.79,432.71
2017,8,5,15,15,233.5,371.0,4.65,35.0,553.0,608.5,443.5
2017,8,5,15,30,281.0,342.0,4.6,35.0,553.0,628.99,459.86
2017,8,5,15,45,492.0,241.5,4.6,35.0,583.5,712.52,524.67
2017,8,5,16,0,703.0,141.0,4.6,35.0,614.0,773.55,571.05
2017,8,5,16,15,681.5,136.5,4.55,34.5,565.5,726.68,541.02
2017,8,5,16,30,660.0,132.0,4.5,34.0,517.0,678.98,510.51
2017,8,5,16,45,638.0,123.5,4.45,34.0,466.5,625.95,473.78
2017,8,5,17,0,616.0,115.0,4.4,34.0,416.0,572.79,436.05
2017,8,5,17,15,578.5,108.0,4.3,33.5,363.0,511.47,391.97
2017,8,5,17,30,541.0,101.0,4.2,33.0,310.0,452.12,348.05
2017,8,5,17,45,496.5,90.5,4.1,33.0,258.5,387.55,298.2
2017,8,5,18,0,452.0,80.0,4.0,33.0,207.0,323.18,247.15
2017,8,5,18,15,379.0,68.0,3.8,32.5,158.0,253.02,190.73
2017,8,5,18,30,306.0,56.0,3.6,32.0,109.0,190.72,139.45
2017,8,5,18,45,208.0,39.5,3.4,31.5,69.5,123.43,84.52
2017,8,5,19,0,110.0,23.0,3.2,31.0,30.0,63.31,25.96
2017,8,5,19,15,55.0,11.5,3.3,30.5,15.0,22.02,0.0
2017,8,5,19,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2017,8,5,19,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2017,8,5,20,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,8,5,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2017,8,5,20,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,8,5,20,45,0.0,0.0,3.95,29.0,0.0,0.0,0.0
2017,8,5,21,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2017,8,5,21,15,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2017,8,5,21,30,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2017,8,5,21,45,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2017,8,5,22,0,0.0,0.0,4.8,28.0,0.0,0.0,0.0
2017,8,5,22,15,0.0,0.0,4.8,27.5,0.0,0.0,0.0
2017,8,5,22,30,0.0,0.0,4.8,27.0,0.0,0.0,0.0
2017,8,5,22,45,0.0,0.0,4.8,27.0,0.0,0.0,0.0
2017,8,5,23,0,0.0,0.0,4.8,27.0,0.0,0.0,0.0
2017,8,5,23,15,0.0,0.0,4.7,26.5,0.0,0.0,0.0
2017,8,5,23,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2017,8,5,23,45,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2017,8,6,0,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2017,8,6,0,15,0.0,0.0,4.45,26.0,0.0,0.0,0.0
2017,8,6,0,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,8,6,0,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2017,8,6,1,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,8,6,1,15,0.0,0.0,4.2,25.5,0.0,0.0,0.0
2017,8,6,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,8,6,1,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,8,6,2,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,8,6,2,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,8,6,2,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,6,2,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,8,6,3,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,6,3,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,6,3,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,6,3,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,8,6,4,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,6,4,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,6,4,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,6,4,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,8,6,5,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,6,5,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,6,5,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,6,5,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,8,6,6,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,6,6,15,0.0,6.0,3.85,25.5,6.0,5.55,0.0
2017,8,6,6,30,0.0,12.0,4.0,26.0,12.0,11.11,3.46
2017,8,6,6,45,0.0,20.5,4.2,26.5,20.5,19.0,10.4
2017,8,6,7,0,0.0,29.0,4.4,27.0,29.0,26.9,17.29
2017,8,6,7,15,0.0,39.0,4.45,27.5,39.0,36.21,25.27
2017,8,6,7,30,0.0,49.0,4.5,28.0,49.0,45.53,33.11
2017,8,6,7,45,0.0,86.5,4.6,28.5,86.5,79.46,58.56
2017,8,6,8,0,0.0,124.0,4.7,29.0,124.0,111.78,83.89
2017,8,6,8,15,0.0,110.0,4.75,29.5,110.0,101.02,74.89
2017,8,6,8,30,0.0,96.0,4.8,30.0,96.0,89.15,65.12
2017,8,6,8,45,6.5,152.5,4.85,30.5,156.5,141.16,105.08
2017,8,6,9,0,13.0,209.0,4.9,31.0,217.0,193.54,144.54
2017,8,6,9,15,10.5,207.0,4.85,31.5,214.0,192.82,143.31
2017,8,6,9,30,8.0,205.0,4.8,32.0,211.0,191.46,141.65
2017,8,6,9,45,10.5,225.0,4.8,32.5,233.5,211.78,156.31
2017,8,6,10,0,13.0,245.0,4.8,33.0,256.0,232.48,171.1
2017,8,6,10,15,70.0,330.0,4.8,33.5,389.5,343.24,252.46
2017,8,6,10,30,127.0,415.0,4.8,34.0,523.0,461.31,336.71
2017,8,6,10,45,180.5,429.5,4.8,34.5,589.0,522.7,379.67
2017,8,6,11,0,234.0,444.0,4.8,35.0,655.0,588.53,425.25
2017,8,6,11,15,189.5,459.0,4.75,35.0,632.5,580.33,418.02
2017,8,6,11,30,145.0,474.0,4.7,35.0,610.0,568.38,408.33
2017,8,6,11,45,127.5,478.5,4.7,35.5,599.0,566.83,405.83
2017,8,6,12,0,110.0,483.0,4.7,36.0,588.0,559.43,399.32
2017,8,6,12,15,101.0,482.0,4.65,36.0,579.5,556.46,396.91
2017,8,6,12,30,92.0,481.0,4.6,36.0,571.0,552.54,393.87
2017,8,6,12,45,161.0,486.0,4.6,36.0,642.5,636.8,453.32
2017,8,6,13,0,230.0,491.0,4.6,36.0,714.0,716.11,508.22
2017,8,6,13,15,133.0,446.0,4.55,36.0,575.0,580.63,414.34
2017,8,6,13,30,36.0,401.0,4.5,36.0,436.0,431.48,308.98
2017,8,6,13,45,75.5,429.5,4.45,36.0,500.5,502.4,360.27
2017,8,6,14,0,115.0,458.0,4.4,36.0,565.0,585.18,418.11
2017,8,6,14,15,256.5,415.5,4.35,36.0,643.0,695.75,497.72
2017,8,6,14,30,398.0,373.0,4.3,36.0,721.0,791.31,565.59
2017,8,6,14,45,569.5,269.0,4.25,36.0,745.5,857.76,615.03
2017,8,6,15,0,741.0,165.0,4.2,36.0,770.0,902.72,646.99
2017,8,6,15,15,728.0,161.5,4.15,35.5,731.5,877.19,632.28
2017,8,6,15,30,715.0,158.0,4.1,35.0,693.0,844.5,613.2
2017,8,6,15,45,696.5,154.5,4.05,35.0,649.0,804.81,588.08
2017,8,6,16,0,678.0,151.0,4.0,35.0,605.0,763.57,561.74
2017,8,6,16,15,655.5,145.5,3.9,34.5,557.0,715.57,531.42
2017,8,6,16,30,633.0,140.0,3.8,34.0,509.0,666.89,499.75
2017,8,6,16,45,604.0,133.5,3.75,34.0,458.0,611.95,461.59
2017,8,6,17,0,575.0,127.0,3.7,34.0,407.0,557.52,423.0
2017,8,6,17,15,536.0,118.5,3.5,33.5,354.5,495.35,378.29
2017,8,6,17,30,497.0,110.0,3.3,33.0,302.0,431.37,331.08
2017,8,6,17,45,447.5,99.0,3.15,33.0,250.5,366.47,281.14
2017,8,6,18,0,398.0,88.0,3.0,33.0,199.0,305.94,233.2
2017,8,6,18,15,324.5,74.0,2.8,32.0,151.0,236.36,178.03
2017,8,6,18,30,251.0,60.0,2.6,31.0,103.0,174.77,128.0
2017,8,6,18,45,159.5,41.0,2.45,30.5,65.0,103.96,70.75
2017,8,6,19,0,68.0,22.0,2.3,30.0,27.0,46.43,15.65
2017,8,6,19,15,34.0,11.0,2.4,29.5,13.5,17.29,0.0
2017,8,6,19,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,8,6,19,45,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,8,6,20,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,8,6,20,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2017,8,6,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,8,6,20,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2017,8,6,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,8,6,21,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2017,8,6,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,6,21,45,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,6,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,6,22,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2017,8,6,22,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,8,6,22,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,8,6,23,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,6,23,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,8,6,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,6,23,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,8,7,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,7,0,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,8,7,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,7,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,7,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,8,7,1,15,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,8,7,1,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,7,1,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,8,7,2,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,7,2,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2017,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,7,3,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,7,3,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,7,3,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,7,4,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,7,4,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,8,7,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,7,4,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,7,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,7,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,7,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,7,5,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,8,7,6,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,7,6,15,0.0,2.5,2.9,25.0,2.5,2.31,0.0
2017,8,7,6,30,0.0,5.0,3.0,25.0,5.0,4.62,0.0
2017,8,7,6,45,0.0,9.5,3.15,25.0,9.5,8.79,1.82
2017,8,7,7,0,0.0,14.0,3.3,25.0,14.0,12.97,5.5
2017,8,7,7,15,0.0,18.5,3.3,25.0,18.5,17.15,9.16
2017,8,7,7,30,0.0,23.0,3.3,25.0,23.0,21.33,12.77
2017,8,7,7,45,0.0,29.5,3.35,25.0,29.5,27.38,16.9
2017,8,7,8,0,0.0,36.0,3.4,25.0,36.0,33.43,21.78
2017,8,7,8,15,0.0,37.0,3.3,25.0,37.0,34.38,22.45
2017,8,7,8,30,0.0,38.0,3.2,25.0,38.0,35.32,23.11
2017,8,7,8,45,0.0,48.5,3.1,25.5,48.5,45.12,30.85
2017,8,7,9,0,0.0,59.0,3.0,26.0,59.0,54.93,38.51
2017,8,7,9,15,0.0,85.0,2.9,26.0,85.0,79.25,57.69
2017,8,7,9,30,0.0,111.0,2.8,26.0,111.0,103.27,76.4
2017,8,7,9,45,8.0,185.0,2.75,26.0,191.5,174.72,131.69
2017,8,7,10,0,16.0,259.0,2.7,26.0,272.0,246.73,186.16
2017,8,7,10,15,9.5,206.0,2.6,26.0,214.0,196.48,147.52
2017,8,7,10,30,3.0,153.0,2.5,26.0,156.0,144.36,107.4
2017,8,7,10,45,6.5,185.0,2.4,26.0,191.5,176.75,132.2
2017,8,7,11,0,10.0,217.0,2.3,26.0,227.0,209.6,156.94
2017,8,7,11,15,11.5,232.0,2.25,26.0,243.0,225.55,168.73
2017,8,7,11,30,13.0,247.0,2.2,26.0,259.0,241.69,180.65
2017,8,7,11,45,17.0,293.0,2.15,26.0,309.0,289.25,215.83
2017,8,7,12,0,21.0,339.0,2.1,26.0,359.0,337.48,250.91
2017,8,7,12,15,34.5,387.5,2.0,26.0,420.5,403.55,298.53
2017,8,7,12,30,48.0,436.0,1.9,26.0,482.0,466.88,343.17
2017,8,7,12,45,95.5,465.0,1.85,26.0,557.5,545.25,398.89
2017,8,7,13,0,143.0,494.0,1.8,26.0,633.0,633.93,460.16
2017,8,7,13,15,111.5,477.0,1.7,26.0,585.0,581.38,422.59
2017,8,7,13,30,80.0,460.0,1.6,26.0,537.0,535.91,390.52
2017,8,7,13,45,195.0,449.0,1.5,26.0,630.0,653.86,474.91
2017,8,7,14,0,310.0,438.0,1.4,26.0,723.0,771.65,554.73
2017,8,7,14,15,316.5,422.0,1.3,26.0,705.5,762.94,547.82
2017,8,7,14,30,323.0,406.0,1.2,26.0,688.0,752.41,541.04
2017,8,7,14,45,322.0,389.0,1.1,26.0,661.0,731.65,527.45
2017,8,7,15,0,321.0,372.0,1.0,26.0,634.0,709.29,512.91
2017,8,7,15,15,336.5,347.0,0.9,26.0,609.5,692.25,502.44
2017,8,7,15,30,352.0,322.0,0.8,26.0,585.0,672.83,490.3
2017,8,7,15,45,482.5,254.0,0.7,26.5,590.5,718.04,523.07
2017,8,7,16,0,613.0,186.0,0.6,27.0,596.0,746.11,543.17
2017,8,7,16,15,643.5,154.5,0.5,27.0,554.5,715.75,523.59
2017,8,7,16,30,674.0,123.0,0.4,27.0,513.0,679.86,500.35
2017,8,7,16,45,652.0,115.5,0.35,27.0,463.0,627.26,465.86
2017,8,7,17,0,630.0,108.0,0.3,27.0,413.0,574.51,430.08
2017,8,7,17,15,593.0,101.5,0.4,26.5,360.0,513.38,389.46
2017,8,7,17,30,556.0,95.0,0.5,26.0,307.0,454.18,348.31
2017,8,7,17,45,510.0,85.0,0.65,26.0,255.5,388.55,299.96
2017,8,7,18,0,464.0,75.0,0.8,26.0,204.0,326.63,252.02
2017,8,7,18,15,389.5,64.0,0.75,25.5,155.0,252.61,192.75
2017,8,7,18,30,315.0,53.0,0.7,25.0,106.0,190.42,141.25
2017,8,7,18,45,216.0,37.0,0.65,25.0,67.0,123.01,85.16
2017,8,7,19,0,117.0,21.0,0.6,25.0,28.0,61.77,18.92
2017,8,7,19,15,58.5,10.5,0.6,24.5,14.0,21.67,0.0
2017,8,7,19,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,19,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,8,7,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,20,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,20,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,8,7,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,7,21,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,8,7,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,22,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2017,8,7,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,7,22,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,7,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,7,23,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2017,8,7,23,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,7,23,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,8,0,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,8,0,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,8,8,0,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2017,8,8,0,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2017,8,8,1,0,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2017,8,8,1,15,0.0,0.0,0.2,22.5,0.0,0.0,0.0
2017,8,8,1,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2017,8,8,1,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,8,8,2,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,8,8,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2017,8,8,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,8,8,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,8,8,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,8,8,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,8,8,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,8,8,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,8,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,8,8,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,8,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,8,8,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,8,8,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,8,5,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,8,8,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,8,8,5,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,8,8,6,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,8,8,6,15,123.0,18.0,3.05,22.5,31.5,14.1,0.0
2017,8,8,6,30,246.0,36.0,3.3,23.0,63.0,27.9,17.37
2017,8,8,6,45,336.0,48.0,3.6,23.5,108.5,36.91,25.81
2017,8,8,7,0,426.0,60.0,3.9,24.0,154.0,44.56,32.7
2017,8,8,7,15,487.0,69.0,4.0,24.5,205.5,49.12,36.72
2017,8,8,7,30,548.0,78.0,4.1,25.0,257.0,53.4,40.3
2017,8,8,7,45,593.5,84.0,4.25,25.5,311.0,82.66,46.79
2017,8,8,8,0,639.0,90.0,4.4,26.0,365.0,131.55,74.59
2017,8,8,8,15,669.5,95.0,4.4,26.5,418.0,182.66,112.8
2017,8,8,8,30,700.0,100.0,4.4,27.0,471.0,237.21,157.63
2017,8,8,8,45,545.0,171.0,4.45,27.5,478.0,296.63,212.21
2017,8,8,9,0,390.0,242.0,4.5,28.0,485.0,339.95,251.05
2017,8,8,9,15,359.0,273.5,4.5,28.5,511.0,379.56,282.66
2017,8,8,9,30,328.0,305.0,4.5,29.0,537.0,415.63,310.36
2017,8,8,9,45,197.5,328.5,4.55,29.5,471.0,392.76,293.53
2017,8,8,10,0,67.0,352.0,4.6,30.0,405.0,354.38,263.76
2017,8,8,10,15,91.5,381.5,4.6,30.0,457.5,401.83,298.6
2017,8,8,10,30,116.0,411.0,4.6,30.0,510.0,450.99,334.17
2017,8,8,10,45,91.5,414.0,4.7,30.5,494.0,445.81,329.08
2017,8,8,11,0,67.0,417.0,4.8,31.0,478.0,437.02,321.45
2017,8,8,11,15,74.5,421.0,4.8,31.0,490.0,452.46,332.54
2017,8,8,11,30,82.0,425.0,4.8,31.0,502.0,468.21,343.78
2017,8,8,11,45,113.0,457.0,4.8,31.5,564.5,534.8,390.63
2017,8,8,12,0,144.0,489.0,4.8,32.0,627.0,600.88,436.14
2017,8,8,12,15,208.0,485.0,4.75,32.0,686.5,664.88,481.67
2017,8,8,12,30,272.0,481.0,4.7,32.0,746.0,737.02,531.99
2017,8,8,12,45,314.5,462.5,4.7,32.0,767.5,770.39,555.62
2017,8,8,13,0,357.0,444.0,4.7,32.0,789.0,803.23,579.02
2017,8,8,13,15,412.5,426.0,4.65,32.0,820.5,848.48,610.57
2017,8,8,13,30,468.0,408.0,4.6,32.0,852.0,900.46,646.23
2017,8,8,13,45,318.0,435.5,4.55,32.0,734.5,774.62,558.67
2017,8,8,14,0,168.0,463.0,4.5,32.0,617.0,644.39,466.6
2017,8,8,14,15,483.5,306.0,4.45,32.0,731.0,820.41,598.0
2017,8,8,14,30,799.0,149.0,4.4,32.0,845.0,963.66,697.09
2017,8,8,14,45,769.0,159.0,4.4,32.0,808.0,935.87,678.87
2017,8,8,15,0,739.0,169.0,4.4,32.0,771.0,905.65,660.18
2017,8,8,15,15,726.0,165.5,4.35,31.5,732.0,880.37,645.85
2017,8,8,15,30,713.0,162.0,4.3,31.0,693.0,847.63,626.37
2017,8,8,15,45,697.0,157.0,4.3,31.0,649.0,808.44,601.33
2017,8,8,16,0,681.0,152.0,4.3,31.0,605.0,767.53,574.91
2017,8,8,16,15,659.0,146.5,4.2,30.5,556.5,719.72,544.15
2017,8,8,16,30,637.0,141.0,4.1,30.0,508.0,671.17,511.96
2017,8,8,16,45,613.5,132.0,4.05,30.0,457.5,617.26,473.97
2017,8,8,17,0,590.0,123.0,4.0,30.0,407.0,563.4,435.19
2017,8,8,17,15,551.5,115.0,3.7,29.5,354.5,501.33,389.53
2017,8,8,17,30,513.0,107.0,3.4,29.0,302.0,437.23,341.21
2017,8,8,17,45,469.5,94.5,3.15,29.0,250.5,372.99,290.8
2017,8,8,18,0,426.0,82.0,2.9,29.0,199.0,312.43,241.86
2017,8,8,18,15,353.5,69.0,2.6,28.0,150.5,242.9,185.56
2017,8,8,18,30,281.0,56.0,2.3,27.0,102.0,181.27,134.38
2017,8,8,18,45,189.0,38.0,2.0,26.5,63.5,115.89,79.78
2017,8,8,19,0,97.0,20.0,1.7,26.0,25.0,54.96,11.91
2017,8,8,19,15,48.5,10.0,1.65,25.5,12.5,19.15,0.0
2017,8,8,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,8,8,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2017,8,8,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,8,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2017,8,8,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,8,20,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,8,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,8,21,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2017,8,8,21,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,8,21,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,8,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,8,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,8,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,8,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,8,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,8,23,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2017,8,8,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,8,23,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,9,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,9,0,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,9,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,9,0,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,8,9,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,9,1,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2017,8,9,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,8,9,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,9,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,8,9,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,2,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,3,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,4,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2017,8,9,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,8,9,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,8,9,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,8,9,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,8,9,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,8,9,5,45,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2017,8,9,6,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,8,9,6,15,91.0,19.5,2.4,22.5,29.0,15.34,0.0
2017,8,9,6,30,182.0,39.0,2.4,23.0,58.0,30.31,19.29
2017,8,9,6,45,263.5,55.5,2.45,23.5,102.5,42.22,30.3
2017,8,9,7,0,345.0,72.0,2.5,24.0,147.0,53.55,40.39
2017,8,9,7,15,406.5,84.5,2.5,24.5,198.0,61.26,47.11
2017,8,9,7,30,468.0,97.0,2.5,25.0,249.0,68.55,53.22
2017,8,9,7,45,516.0,105.5,2.55,26.0,302.5,96.98,60.27
2017,8,9,8,0,564.0,114.0,2.6,27.0,356.0,143.16,86.44
2017,8,9,8,15,368.0,171.5,2.6,27.5,338.0,198.81,136.94
2017,8,9,8,30,172.0,229.0,2.6,28.0,320.0,229.12,168.29
2017,8,9,8,45,247.5,243.5,2.65,28.5,389.0,272.54,199.74
2017,8,9,9,0,323.0,258.0,2.7,29.0,458.0,329.49,242.06
2017,8,9,9,15,524.5,202.0,2.7,29.0,558.0,384.98,283.28
2017,8,9,9,30,726.0,146.0,2.7,29.0,658.0,463.14,342.83
2017,8,9,9,45,741.5,149.5,2.75,29.5,700.5,519.56,385.76
2017,8,9,10,0,757.0,153.0,2.8,30.0,743.0,573.08,425.47
2017,8,9,10,15,768.0,156.0,2.8,30.5,779.5,623.34,461.54
2017,8,9,10,30,779.0,159.0,2.8,31.0,816.0,672.87,496.04
2017,8,9,10,45,789.0,160.0,2.85,31.5,846.0,718.89,527.46
2017,8,9,11,0,799.0,161.0,2.9,32.0,876.0,763.6,556.9
2017,8,9,11,15,611.0,279.0,2.9,32.0,833.5,757.15,548.16
2017,8,9,11,30,423.0,397.0,2.9,32.0,791.0,735.38,528.48
2017,8,9,11,45,414.0,407.0,2.9,32.5,798.5,756.36,541.16
2017,8,9,12,0,405.0,417.0,2.9,33.0,806.0,772.39,550.19
2017,8,9,12,15,612.0,292.5,2.85,33.0,883.5,865.06,616.62
2017,8,9,12,30,819.0,168.0,2.8,33.0,961.0,954.64,674.94
2017,8,9,12,45,821.5,166.0,2.75,33.0,959.5,973.01,685.36
2017,8,9,13,0,824.0,164.0,2.7,33.0,958.0,988.19,694.42
2017,8,9,13,15,821.5,163.0,2.65,33.0,948.0,996.09,699.02
2017,8,9,13,30,819.0,162.0,2.6,33.0,938.0,1000.53,701.61
2017,8,9,13,45,817.0,159.0,2.55,33.5,920.0,999.9,699.77
2017,8,9,14,0,815.0,156.0,2.5,34.0,902.0,995.75,695.91
2017,8,9,14,15,808.5,154.0,2.45,34.0,876.0,984.67,689.33
2017,8,9,14,30,802.0,152.0,2.4,34.0,850.0,970.23,680.83
2017,8,9,14,45,798.5,146.0,2.4,34.0,818.0,951.19,670.04
2017,8,9,15,0,795.0,140.0,2.4,34.0,786.0,928.88,657.27
2017,8,9,15,15,783.0,137.5,2.35,33.5,747.0,899.23,640.75
2017,8,9,15,30,771.0,135.0,2.3,33.0,708.0,867.0,622.52
2017,8,9,15,45,757.0,130.0,2.3,33.0,663.5,827.9,598.82
2017,8,9,16,0,743.0,125.0,2.3,33.0,619.0,786.77,573.59
2017,8,9,16,15,722.5,121.0,2.25,32.5,569.5,742.87,547.0
2017,8,9,16,30,702.0,117.0,2.2,32.0,520.0,694.76,517.08
2017,8,9,16,45,676.5,111.0,2.15,32.0,468.0,640.02,480.78
2017,8,9,17,0,651.0,105.0,2.1,32.0,416.0,585.36,442.72
2017,8,9,17,15,614.0,98.0,1.9,31.5,362.5,522.6,397.96
2017,8,9,17,30,577.0,91.0,1.7,31.0,309.0,461.76,353.28
2017,8,9,17,45,528.5,82.0,1.55,30.5,256.0,394.77,302.68
2017,8,9,18,0,480.0,73.0,1.4,30.0,203.0,331.71,253.3
2017,8,9,18,15,406.0,61.5,1.3,29.0,153.5,259.33,195.77
2017,8,9,18,30,332.0,50.0,1.2,28.0,104.0,192.96,141.39
2017,8,9,18,45,226.0,34.0,1.1,27.5,64.5,122.47,83.04
2017,8,9,19,0,120.0,18.0,1.0,27.0,25.0,57.82,6.66
2017,8,9,19,15,60.0,9.0,1.0,26.5,12.5,20.42,0.0
2017,8,9,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,9,19,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2017,8,9,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,9,20,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,9,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,9,20,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,9,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,9,21,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2017,8,9,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,9,21,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,9,22,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,9,22,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,9,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,9,22,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,9,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,9,23,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2017,8,9,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,9,23,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,8,10,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,10,0,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,10,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,10,0,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,10,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,10,1,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,8,10,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,10,1,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,10,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,10,2,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,8,10,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,10,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,10,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,10,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,8,10,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,10,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,8,10,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,10,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,8,10,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,10,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,8,10,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,8,10,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,8,10,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,10,5,45,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2017,8,10,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,10,6,15,98.0,18.5,1.9,23.5,29.0,14.55,0.0
2017,8,10,6,30,196.0,37.0,2.1,24.0,58.0,28.74,17.85
2017,8,10,6,45,297.5,50.5,2.35,25.0,104.0,38.36,26.82
2017,8,10,7,0,399.0,64.0,2.6,26.0,150.0,47.55,34.94
2017,8,10,7,15,462.5,73.5,2.65,26.5,201.5,53.15,39.82
2017,8,10,7,30,526.0,83.0,2.7,27.0,253.0,57.65,43.55
2017,8,10,7,45,575.0,89.0,2.75,27.5,307.5,85.55,49.36
2017,8,10,8,0,624.0,95.0,2.8,28.0,362.0,133.76,76.29
2017,8,10,8,15,656.0,100.5,2.75,28.5,415.0,184.74,113.8
2017,8,10,8,30,688.0,106.0,2.7,29.0,468.0,239.39,157.91
2017,8,10,8,45,713.0,110.0,2.7,29.5,519.5,294.2,203.6
2017,8,10,9,0,738.0,114.0,2.7,30.0,571.0,354.84,253.34
2017,8,10,9,15,755.5,117.5,2.65,30.5,618.0,410.11,298.1
2017,8,10,9,30,773.0,121.0,2.6,31.0,665.0,466.28,342.12
2017,8,10,9,45,786.0,124.0,2.55,31.5,707.0,520.31,383.11
2017,8,10,10,0,799.0,127.0,2.5,32.0,749.0,574.21,422.55
2017,8,10,10,15,809.0,129.0,2.45,32.5,785.0,624.95,458.44
2017,8,10,10,30,819.0,131.0,2.4,33.0,821.0,674.69,492.47
2017,8,10,10,45,826.5,133.0,2.4,33.5,850.5,720.65,523.17
2017,8,10,11,0,834.0,135.0,2.4,34.0,880.0,764.91,550.54
2017,8,10,11,15,491.5,303.0,2.4,34.0,745.0,684.65,491.04
2017,8,10,11,30,149.0,471.0,2.4,34.0,610.0,570.51,405.65
2017,8,10,11,45,494.5,309.0,2.4,34.5,780.0,736.21,525.7
2017,8,10,12,0,840.0,147.0,2.4,35.0,950.0,903.21,635.38
2017,8,10,12,15,841.0,147.0,2.4,35.0,956.0,927.71,649.11
2017,8,10,12,30,842.0,147.0,2.4,35.0,962.0,949.23,662.23
2017,8,10,12,45,530.0,318.0,2.45,35.0,831.0,845.21,593.19
2017,8,10,13,0,218.0,489.0,2.5,35.0,700.0,704.14,493.48
2017,8,10,13,15,255.5,474.5,2.5,35.0,719.0,742.21,520.52
2017,8,10,13,30,293.0,460.0,2.5,35.0,738.0,771.09,540.41
2017,8,10,13,45,566.0,298.0,2.55,35.0,820.0,895.35,629.48
2017,8,10,14,0,839.0,136.0,2.6,35.0,902.0,990.55,691.75
2017,8,10,14,15,543.5,279.0,2.65,35.0,770.0,853.08,602.75
2017,8,10,14,30,248.0,422.0,2.7,35.0,638.0,696.47,493.34
2017,8,10,14,45,524.0,277.5,2.75,35.0,710.0,824.0,587.96
2017,8,10,15,0,800.0,133.0,2.8,35.0,782.0,926.32,657.31
2017,8,10,15,15,788.0,130.5,2.85,34.5,742.5,896.49,640.3
2017,8,10,15,30,776.0,128.0,2.9,34.0,703.0,864.06,622.51
2017,8,10,15,45,757.5,125.5,2.95,34.0,657.5,823.5,597.88
2017,8,10,16,0,739.0,123.0,3.0,34.0,612.0,781.19,571.83
2017,8,10,16,15,717.5,119.0,3.0,33.5,563.0,736.47,544.65
2017,8,10,16,30,696.0,115.0,3.0,33.0,514.0,687.73,514.18
2017,8,10,16,45,662.5,111.5,3.0,33.0,461.0,630.17,475.53
2017,8,10,17,0,629.0,108.0,3.0,33.0,408.0,573.4,435.53
2017,8,10,17,15,590.5,101.0,2.8,32.5,354.5,510.66,390.45
2017,8,10,17,30,552.0,94.0,2.6,32.0,301.0,450.01,345.58
2017,8,10,17,45,492.0,86.5,2.4,31.5,247.5,379.66,291.92
2017,8,10,18,0,432.0,79.0,2.2,31.0,194.0,311.5,238.35
2017,8,10,18,15,353.5,66.5,2.05,30.5,145.5,239.7,180.64
2017,8,10,18,30,275.0,54.0,1.9,30.0,97.0,176.57,128.69
2017,8,10,18,45,169.5,36.5,1.75,29.5,59.5,108.17,72.51
2017,8,10,19,0,64.0,19.0,1.6,29.0,22.0,40.87,0.0
2017,8,10,19,15,32.0,9.5,1.65,28.5,11.0,15.34,0.0
2017,8,10,19,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,8,10,19,45,0.0,0.0,1.75,28.0,0.0,0.0,0.0
2017,8,10,20,0,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,10,20,15,0.0,0.0,1.85,27.5,0.0,0.0,0.0
