Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,10,20,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,8,10,20,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,8,10,21,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,8,10,21,15,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,8,10,21,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,8,10,21,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,8,10,22,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,8,10,22,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2017,8,10,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,10,22,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,10,23,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,10,23,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,8,10,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,10,23,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,11,0,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,11,0,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,8,11,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,11,0,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,11,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,11,1,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2017,8,11,1,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,11,1,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,8,11,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,11,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,11,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,11,2,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,8,11,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,11,3,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,11,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,11,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,11,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,11,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2017,8,11,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,11,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,11,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,11,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,8,11,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,11,5,45,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2017,8,11,6,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,11,6,15,106.0,18.0,2.25,24.5,29.0,14.17,0.0
2017,8,11,6,30,212.0,36.0,2.5,25.0,58.0,27.99,17.06
2017,8,11,6,45,319.5,47.5,2.75,25.5,104.0,36.07,24.81
2017,8,11,7,0,427.0,59.0,3.0,26.0,150.0,44.01,31.92
2017,8,11,7,15,491.5,67.5,3.05,26.5,202.5,48.19,35.59
2017,8,11,7,30,556.0,76.0,3.1,27.0,255.0,52.12,38.87
2017,8,11,7,45,607.0,80.5,3.2,27.5,310.0,80.02,44.23
2017,8,11,8,0,658.0,85.0,3.3,28.0,365.0,129.27,71.42
2017,8,11,8,15,689.0,89.5,3.35,28.5,418.5,181.36,109.95
2017,8,11,8,30,720.0,94.0,3.4,29.0,472.0,240.75,158.14
2017,8,11,8,45,743.0,97.5,3.45,30.0,523.5,296.07,204.33
2017,8,11,9,0,766.0,101.0,3.5,31.0,575.0,353.43,251.65
2017,8,11,9,15,783.0,104.0,3.45,31.0,622.0,409.68,298.15
2017,8,11,9,30,800.0,107.0,3.4,31.0,669.0,466.71,343.97
2017,8,11,9,45,813.5,109.5,3.4,31.5,711.5,524.52,388.29
2017,8,11,10,0,827.0,112.0,3.4,32.0,754.0,579.0,428.82
2017,8,11,10,15,836.5,114.0,3.35,32.5,790.0,630.05,465.53
2017,8,11,10,30,846.0,116.0,3.3,33.0,826.0,679.98,500.27
2017,8,11,10,45,565.5,272.0,3.25,33.5,754.5,660.48,480.65
2017,8,11,11,0,285.0,428.0,3.2,34.0,683.0,615.51,442.49
2017,8,11,11,15,354.0,411.5,3.15,34.0,736.0,672.32,482.59
2017,8,11,11,30,423.0,395.0,3.1,34.0,789.0,734.8,525.36
2017,8,11,11,45,231.0,402.0,3.05,34.5,617.5,590.45,423.05
2017,8,11,12,0,39.0,409.0,3.0,35.0,446.0,425.74,304.15
2017,8,11,12,15,131.0,449.5,2.95,35.0,576.0,560.34,399.78
2017,8,11,12,30,223.0,490.0,2.9,35.0,706.0,694.59,490.78
2017,8,11,12,45,196.0,491.0,2.9,35.5,680.5,677.88,477.27
2017,8,11,13,0,169.0,492.0,2.9,36.0,655.0,659.29,463.47
2017,8,11,13,15,174.5,486.0,2.85,36.0,653.0,664.43,467.21
2017,8,11,13,30,180.0,480.0,2.8,36.0,651.0,668.61,470.24
2017,8,11,13,45,137.5,463.0,2.75,36.0,592.0,612.11,431.84
2017,8,11,14,0,95.0,446.0,2.7,36.0,533.0,542.77,384.73
2017,8,11,14,15,215.5,424.0,2.65,36.0,613.5,654.15,463.91
2017,8,11,14,30,336.0,402.0,2.6,36.0,694.0,762.9,538.18
2017,8,11,14,45,576.0,263.0,2.6,36.0,739.0,862.95,610.35
2017,8,11,15,0,816.0,124.0,2.6,36.0,784.0,924.04,651.39
2017,8,11,15,15,804.5,121.5,2.6,35.5,745.0,902.19,639.59
2017,8,11,15,30,793.0,119.0,2.6,35.0,706.0,869.71,621.62
2017,8,11,15,45,780.5,115.0,2.65,35.0,661.5,832.23,599.36
2017,8,11,16,0,768.0,111.0,2.7,35.0,617.0,792.57,575.43
2017,8,11,16,15,748.0,107.0,2.65,34.5,568.0,744.86,546.36
2017,8,11,16,30,728.0,103.0,2.6,34.0,519.0,696.04,516.05
2017,8,11,16,45,704.0,97.5,2.6,34.0,467.0,644.24,482.27
2017,8,11,17,0,680.0,92.0,2.6,34.0,415.0,589.9,445.06
2017,8,11,17,15,643.5,86.5,2.35,33.5,361.0,527.81,400.67
2017,8,11,17,30,607.0,81.0,2.1,33.0,307.0,467.56,356.3
2017,8,11,17,45,558.5,73.0,1.85,32.5,253.5,400.19,305.2
2017,8,11,18,0,510.0,65.0,1.6,32.0,200.0,336.76,255.34
2017,8,11,18,15,432.0,55.0,1.45,31.0,150.5,262.83,196.62
2017,8,11,18,30,354.0,45.0,1.3,30.0,101.0,197.09,142.73
2017,8,11,18,45,177.0,34.0,1.15,29.5,62.0,107.43,71.15
2017,8,11,19,0,0.0,23.0,1.0,29.0,23.0,23.73,0.0
2017,8,11,19,15,0.0,11.5,1.0,28.5,11.5,10.96,0.0
2017,8,11,19,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,8,11,19,45,0.0,0.0,1.05,28.0,0.0,0.0,0.0
2017,8,11,20,0,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2017,8,11,20,15,0.0,0.0,1.15,27.5,0.0,0.0,0.0
2017,8,11,20,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2017,8,11,20,45,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,8,11,21,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2017,8,11,21,15,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2017,8,11,21,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,8,11,21,45,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2017,8,11,22,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,8,11,22,15,0.0,0.0,2.15,26.5,0.0,0.0,0.0
2017,8,11,22,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,11,22,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,8,11,23,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,11,23,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2017,8,11,23,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,11,23,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,8,12,0,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,12,0,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2017,8,12,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,12,0,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,12,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,12,1,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,8,12,1,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,12,1,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,8,12,2,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,12,2,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2017,8,12,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,8,12,2,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,8,12,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,8,12,3,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,12,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,8,12,3,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,8,12,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,8,12,4,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,8,12,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,12,4,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,12,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,12,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,8,12,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,8,12,5,45,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2017,8,12,6,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,12,6,15,94.0,18.0,2.6,24.5,28.0,14.19,0.0
2017,8,12,6,30,188.0,36.0,2.9,25.0,56.0,28.01,16.99
2017,8,12,6,45,300.0,48.5,3.25,25.5,102.0,36.88,25.46
2017,8,12,7,0,412.0,61.0,3.6,26.0,148.0,45.91,33.52
2017,8,12,7,15,477.5,70.0,3.6,26.5,200.0,50.39,37.47
2017,8,12,7,30,543.0,79.0,3.6,27.0,252.0,54.63,41.0
2017,8,12,7,45,599.5,82.5,3.6,28.0,308.0,81.16,45.32
2017,8,12,8,0,656.0,86.0,3.6,29.0,364.0,129.78,71.64
2017,8,12,8,15,687.0,90.5,3.5,29.5,418.0,181.81,109.97
2017,8,12,8,30,718.0,95.0,3.4,30.0,472.0,241.19,157.92
2017,8,12,8,45,747.0,96.5,3.3,30.5,524.5,296.47,204.05
2017,8,12,9,0,776.0,98.0,3.2,31.0,577.0,354.48,252.05
2017,8,12,9,15,793.0,101.0,3.15,31.5,624.5,411.35,298.36
2017,8,12,9,30,810.0,104.0,3.1,32.0,672.0,468.99,343.76
2017,8,12,9,45,825.5,105.0,3.1,32.5,715.0,527.15,388.05
2017,8,12,10,0,841.0,106.0,3.1,33.0,758.0,582.09,428.66
2017,8,12,10,15,850.5,108.0,3.1,33.0,794.5,633.86,466.66
2017,8,12,10,30,860.0,110.0,3.1,33.0,831.0,684.47,502.87
2017,8,12,10,45,869.0,110.0,3.15,33.5,861.5,731.49,534.13
2017,8,12,11,0,878.0,110.0,3.2,34.0,892.0,776.8,562.65
2017,8,12,11,15,882.5,111.0,3.25,34.5,914.0,817.5,587.75
2017,8,12,11,30,887.0,112.0,3.3,35.0,936.0,855.73,610.99
2017,8,12,11,45,895.0,109.0,3.35,35.5,951.5,890.6,631.86
2017,8,12,12,0,903.0,106.0,3.4,36.0,967.0,922.83,650.89
2017,8,12,12,15,904.0,106.5,3.4,36.0,973.0,949.1,667.12
2017,8,12,12,30,905.0,107.0,3.4,36.0,979.0,972.13,681.35
2017,8,12,12,45,904.5,106.5,3.45,36.5,976.5,989.38,690.91
2017,8,12,13,0,904.0,106.0,3.5,37.0,974.0,1003.11,698.37
2017,8,12,13,15,902.0,105.5,3.45,37.0,963.5,1011.77,703.55
2017,8,12,13,30,900.0,105.0,3.4,37.0,953.0,1016.76,706.59
2017,8,12,13,45,896.5,104.0,3.4,37.0,934.5,1016.01,706.59
2017,8,12,14,0,893.0,103.0,3.4,37.0,916.0,1011.55,704.45
2017,8,12,14,15,887.5,101.5,3.35,37.0,889.5,1000.89,698.25
2017,8,12,14,30,882.0,100.0,3.3,37.0,863.0,986.64,689.97
2017,8,12,14,45,868.5,102.0,3.3,37.0,828.5,964.88,677.43
2017,8,12,15,0,855.0,104.0,3.3,37.0,794.0,940.09,663.07
2017,8,12,15,15,844.5,102.0,3.25,36.5,754.5,910.91,646.96
2017,8,12,15,30,834.0,100.0,3.2,36.0,715.0,878.94,628.97
2017,8,12,15,45,819.5,98.0,3.2,36.0,669.5,840.85,605.86
2017,8,12,16,0,805.0,96.0,3.2,36.0,624.0,806.91,585.36
2017,8,12,16,15,786.0,92.5,3.15,35.5,574.5,759.18,556.28
2017,8,12,16,30,767.0,89.0,3.1,35.0,525.0,710.19,525.91
2017,8,12,16,45,741.0,85.5,3.1,35.0,472.0,655.09,489.84
2017,8,12,17,0,715.0,82.0,3.1,35.0,419.0,599.97,452.66
2017,8,12,17,15,680.0,77.0,2.75,34.5,364.5,539.61,409.21
2017,8,12,17,30,645.0,72.0,2.4,34.0,310.0,479.06,364.37
2017,8,12,17,45,593.0,66.0,2.1,33.5,256.0,410.21,312.04
2017,8,12,18,0,541.0,60.0,1.8,33.0,202.0,345.64,261.17
2017,8,12,18,15,462.0,51.0,1.8,32.0,151.5,270.79,201.88
2017,8,12,18,30,383.0,42.0,1.8,31.0,101.0,204.26,147.25
2017,8,12,18,45,253.0,29.0,1.8,30.0,61.5,126.63,83.01
2017,8,12,19,0,123.0,16.0,1.8,29.0,22.0,54.8,0.0
2017,8,12,19,15,61.5,8.0,2.1,29.0,11.0,7.63,0.0
2017,8,12,19,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,8,12,19,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2017,8,12,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,8,12,20,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2017,8,12,20,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,8,12,20,45,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,8,12,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,8,12,21,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2017,8,12,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,12,21,45,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2017,8,12,22,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,12,22,15,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,8,12,22,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,12,22,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,12,23,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,12,23,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2017,8,12,23,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,12,23,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,8,13,0,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,13,0,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,13,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,13,0,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,13,1,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,13,1,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,13,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,8,13,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,13,2,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,8,13,2,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,13,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,13,3,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,13,3,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2017,8,13,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,13,3,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,13,4,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,13,4,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,13,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,13,4,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,13,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,13,5,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,13,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,8,13,5,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,8,13,6,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,8,13,6,15,104.5,17.5,3.4,24.5,28.0,13.81,0.0
2017,8,13,6,30,209.0,35.0,3.6,25.0,56.0,27.26,16.29
2017,8,13,6,45,334.0,45.0,3.8,25.5,103.5,34.7,23.6
2017,8,13,7,0,459.0,55.0,4.0,26.0,151.0,40.75,29.12
2017,8,13,7,15,524.5,62.5,4.05,26.5,204.5,44.28,32.26
2017,8,13,7,30,590.0,70.0,4.1,27.0,258.0,47.64,35.06
2017,8,13,7,45,646.5,72.5,4.2,27.5,315.0,75.23,39.59
2017,8,13,8,0,703.0,75.0,4.3,28.0,372.0,129.91,70.22
2017,8,13,8,15,733.0,79.0,4.3,28.5,426.5,183.9,110.29
2017,8,13,8,30,763.0,83.0,4.3,29.0,481.0,241.25,157.34
2017,8,13,8,45,789.5,84.0,4.3,29.5,534.0,298.13,205.59
2017,8,13,9,0,816.0,85.0,4.3,30.0,587.0,361.69,258.66
2017,8,13,9,15,831.5,87.5,4.25,30.5,635.0,419.33,306.35
2017,8,13,9,30,847.0,90.0,4.2,31.0,683.0,477.42,352.87
2017,8,13,9,45,861.0,91.0,4.2,32.0,726.5,533.58,395.74
2017,8,13,10,0,875.0,92.0,4.2,33.0,770.0,589.47,436.78
2017,8,13,10,15,884.0,94.0,4.15,33.0,807.0,642.6,476.15
2017,8,13,10,30,893.0,96.0,4.1,33.0,844.0,694.44,513.54
2017,8,13,10,45,901.0,96.0,4.05,33.5,874.0,742.17,544.74
2017,8,13,11,0,909.0,96.0,4.0,34.0,904.0,788.01,573.47
2017,8,13,11,15,913.5,97.0,3.95,34.5,926.5,829.87,599.11
2017,8,13,11,30,918.0,98.0,3.9,35.0,949.0,869.16,622.72
2017,8,13,11,45,910.5,105.0,3.9,35.5,961.0,900.94,641.41
2017,8,13,12,0,903.0,112.0,3.9,36.0,973.0,929.16,657.72
2017,8,13,12,15,904.0,112.5,3.85,36.0,979.0,955.49,673.87
2017,8,13,12,30,905.0,113.0,3.8,36.0,985.0,978.57,687.93
2017,8,13,12,45,905.5,112.0,3.8,36.5,982.5,996.35,697.54
2017,8,13,13,0,906.0,111.0,3.8,37.0,980.0,1010.63,705.03
2017,8,13,13,15,903.5,110.5,3.75,37.0,969.0,1018.84,709.98
2017,8,13,13,30,901.0,110.0,3.7,37.0,958.0,1023.35,712.77
2017,8,13,13,45,897.0,109.0,3.7,37.0,938.5,1022.12,712.48
2017,8,13,14,0,893.0,108.0,3.7,37.0,919.0,1017.17,710.03
2017,8,13,14,15,887.0,107.0,3.65,37.0,892.5,1006.55,703.86
2017,8,13,14,30,881.0,106.0,3.6,37.0,866.0,992.34,695.61
2017,8,13,14,45,869.5,106.0,3.6,37.0,831.0,970.38,682.9
2017,8,13,15,0,858.0,106.0,3.6,37.0,796.0,945.28,668.29
2017,8,13,15,15,846.5,104.0,3.55,37.0,755.5,915.06,650.12
2017,8,13,15,30,835.0,102.0,3.5,37.0,715.0,882.07,630.17
2017,8,13,15,45,819.0,99.5,3.45,37.0,669.0,842.02,605.52
2017,8,13,16,0,803.0,97.0,3.4,37.0,623.0,806.26,583.58
2017,8,13,16,15,783.5,94.0,3.3,36.5,573.0,758.71,554.46
2017,8,13,16,30,764.0,91.0,3.2,36.0,523.0,709.93,524.09
2017,8,13,16,45,735.0,87.5,3.15,35.5,469.0,652.7,487.44
2017,8,13,17,0,706.0,84.0,3.1,35.0,415.0,595.7,449.58
2017,8,13,17,15,669.5,79.0,2.75,34.5,360.5,534.93,405.78
2017,8,13,17,30,633.0,74.0,2.4,34.0,306.0,473.97,360.6
2017,8,13,17,45,576.5,68.0,2.05,33.5,251.5,403.3,306.74
2017,8,13,18,0,520.0,62.0,1.7,33.0,197.0,337.39,254.77
2017,8,13,18,15,439.0,52.5,1.7,32.0,147.0,262.29,195.34
2017,8,13,18,30,358.0,43.0,1.7,31.0,97.0,195.77,140.84
2017,8,13,18,45,228.5,29.0,1.7,30.5,58.0,118.88,76.84
2017,8,13,19,0,99.0,15.0,1.7,30.0,19.0,47.11,0.0
2017,8,13,19,15,49.5,7.5,1.95,29.5,9.5,0.0,0.0
2017,8,13,19,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,8,13,19,45,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,8,13,20,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,8,13,20,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2017,8,13,20,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,8,13,20,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2017,8,13,21,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,8,13,21,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2017,8,13,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,13,21,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,13,22,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2017,8,13,22,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,13,22,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,13,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,13,23,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2017,8,13,23,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,13,23,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,8,14,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,14,0,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,14,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,14,0,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,14,1,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,14,1,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,14,1,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,1,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,14,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,8,14,2,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,8,14,2,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,8,14,2,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,8,14,3,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,8,14,3,15,0.0,0.0,3.9,24.5,0.0,0.0,0.0
2017,8,14,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,8,14,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,8,14,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,8,14,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,8,14,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,8,14,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,8,14,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,14,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,8,14,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,8,14,5,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,8,14,6,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,8,14,6,15,69.5,19.0,4.05,24.0,26.0,15.84,0.0
2017,8,14,6,30,139.0,38.0,4.2,24.0,52.0,30.92,19.21
2017,8,14,6,45,266.0,51.0,4.4,24.5,99.0,38.91,27.23
2017,8,14,7,0,393.0,64.0,4.6,25.0,146.0,47.75,35.21
2017,8,14,7,15,461.5,73.5,4.65,25.5,198.5,53.64,40.4
2017,8,14,7,30,530.0,83.0,4.7,26.0,251.0,58.14,44.17
2017,8,14,7,45,599.5,84.0,4.8,26.5,309.0,82.18,46.62
2017,8,14,8,0,669.0,85.0,4.9,27.0,367.0,130.25,72.22
2017,8,14,8,15,700.5,90.0,5.0,27.5,421.5,183.69,112.04
2017,8,14,8,30,732.0,95.0,5.1,28.0,476.0,244.53,161.88
2017,8,14,8,45,764.0,95.0,5.2,28.5,530.0,300.35,209.29
2017,8,14,9,0,796.0,95.0,5.3,29.0,584.0,359.24,259.11
2017,8,14,9,15,552.5,200.5,5.25,29.5,553.0,396.4,293.72
2017,8,14,9,30,309.0,306.0,5.2,30.0,522.0,409.19,305.48
2017,8,14,9,45,584.0,204.0,5.2,30.5,644.0,484.66,363.15
2017,8,14,10,0,859.0,102.0,5.2,31.0,766.0,589.63,442.9
2017,8,14,10,15,868.0,104.0,5.15,31.5,802.5,642.07,481.29
2017,8,14,10,30,877.0,106.0,5.1,32.0,839.0,693.24,517.77
2017,8,14,10,45,884.0,106.5,5.05,32.5,869.0,740.1,549.19
2017,8,14,11,0,891.0,107.0,5.0,33.0,899.0,785.03,577.79
2017,8,14,11,15,895.5,108.0,4.9,33.5,920.5,826.27,603.19
2017,8,14,11,30,900.0,109.0,4.8,34.0,942.0,864.99,626.51
2017,8,14,11,45,898.5,112.0,4.7,34.5,955.0,897.68,645.6
2017,8,14,12,0,897.0,115.0,4.6,35.0,968.0,927.2,662.62
2017,8,14,12,15,897.5,115.5,4.5,35.0,973.5,952.93,678.44
2017,8,14,12,30,898.0,116.0,4.4,35.0,979.0,975.4,692.14
2017,8,14,12,45,897.5,115.0,4.3,35.5,976.0,992.09,700.7
2017,8,14,13,0,897.0,114.0,4.2,36.0,973.0,1005.27,707.07
2017,8,14,13,15,894.5,113.5,4.1,36.0,962.0,1013.38,711.78
2017,8,14,13,30,892.0,113.0,4.0,36.0,951.0,1017.83,714.3
2017,8,14,13,45,888.0,112.0,3.95,36.0,931.5,1016.57,713.67
2017,8,14,14,0,884.0,111.0,3.9,36.0,912.0,1011.61,710.89
2017,8,14,14,15,878.0,110.0,3.8,36.0,885.5,1001.01,704.39
2017,8,14,14,30,872.0,109.0,3.7,36.0,859.0,986.87,695.81
2017,8,14,14,45,864.0,106.5,3.65,36.0,825.5,965.72,683.21
2017,8,14,15,0,856.0,104.0,3.6,36.0,792.0,941.29,668.63
2017,8,14,15,15,845.5,102.0,3.55,36.0,752.0,911.96,650.94
2017,8,14,15,30,835.0,100.0,3.5,36.0,712.0,879.83,631.44
2017,8,14,15,45,821.5,97.0,3.45,36.0,666.5,841.33,607.7
2017,8,14,16,0,808.0,94.0,3.4,36.0,621.0,806.9,586.54
2017,8,14,16,15,789.0,91.0,3.3,35.5,571.0,759.5,557.39
2017,8,14,16,30,770.0,88.0,3.2,35.0,521.0,710.84,526.98
2017,8,14,16,45,743.5,84.5,3.15,35.0,467.5,655.14,490.24
2017,8,14,17,0,717.0,81.0,3.1,35.0,414.0,599.45,452.46
2017,8,14,17,15,681.0,76.0,2.75,34.0,359.5,536.33,407.85
2017,8,14,17,30,645.0,71.0,2.4,33.0,305.0,477.03,364.43
2017,8,14,17,45,589.5,65.0,2.05,32.5,250.5,406.29,310.23
2017,8,14,18,0,534.0,59.0,1.7,32.0,196.0,340.23,257.82
2017,8,14,18,15,451.0,50.0,1.7,31.0,145.5,264.16,197.29
2017,8,14,18,30,368.0,41.0,1.7,30.0,95.0,196.93,141.88
2017,8,14,18,45,230.0,27.5,1.75,29.5,56.5,117.59,75.21
2017,8,14,19,0,92.0,14.0,1.8,29.0,18.0,36.14,0.0
2017,8,14,19,15,46.0,7.0,2.2,28.5,9.0,0.0,0.0
2017,8,14,19,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,8,14,19,45,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,8,14,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,8,14,20,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2017,8,14,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,8,14,20,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,14,21,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,14,21,15,0.0,0.0,4.0,26.5,0.0,0.0,0.0
2017,8,14,21,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,14,21,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,14,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,8,14,22,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2017,8,14,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,14,22,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,14,23,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,14,23,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2017,8,14,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,14,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,8,15,0,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,15,0,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,8,15,0,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,0,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,8,15,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,8,15,1,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,8,15,1,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,1,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,8,15,2,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,15,2,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,8,15,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,3,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,3,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,8,15,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,15,4,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,8,15,4,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,4,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,8,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,8,15,5,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,8,15,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,5,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,8,15,6,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,15,6,15,80.0,18.5,3.6,24.0,26.0,15.44,0.0
2017,8,15,6,30,160.0,37.0,3.8,24.0,52.0,28.94,17.51
2017,8,15,6,45,282.5,50.0,4.05,24.5,99.0,38.19,26.6
2017,8,15,7,0,405.0,63.0,4.3,25.0,146.0,47.05,34.6
2017,8,15,7,15,473.5,72.5,4.35,25.5,199.5,52.92,39.77
2017,8,15,7,30,542.0,82.0,4.4,26.0,253.0,57.45,43.59
2017,8,15,7,45,609.0,83.5,4.5,27.0,311.0,82.11,46.3
2017,8,15,8,0,676.0,85.0,4.6,28.0,369.0,130.95,72.2
2017,8,15,8,15,707.5,89.5,4.6,28.5,423.5,184.49,111.87
2017,8,15,8,30,739.0,94.0,4.6,29.0,478.0,245.37,161.46
2017,8,15,8,45,771.0,94.0,4.7,29.5,532.0,301.67,209.01
2017,8,15,9,0,803.0,94.0,4.8,30.0,586.0,361.03,258.89
2017,8,15,9,15,819.0,97.0,4.8,30.5,634.0,419.22,307.1
2017,8,15,9,30,835.0,100.0,4.8,31.0,682.0,481.16,356.55
2017,8,15,9,45,850.0,100.5,4.85,31.5,725.5,536.96,400.17
2017,8,15,10,0,865.0,101.0,4.9,32.0,769.0,592.59,442.3
2017,8,15,10,15,874.0,103.0,4.85,32.5,806.0,645.36,480.78
2017,8,15,10,30,883.0,105.0,4.8,33.0,843.0,696.86,517.13
2017,8,15,10,45,890.0,106.0,4.8,33.5,872.5,744.48,548.88
2017,8,15,11,0,897.0,107.0,4.8,34.0,902.0,790.15,577.92
2017,8,15,11,15,901.0,108.0,4.75,34.0,924.0,831.26,604.48
2017,8,15,11,30,905.0,109.0,4.7,34.0,946.0,869.78,629.15
2017,8,15,11,45,900.5,114.0,4.7,34.5,958.0,901.91,648.4
2017,8,15,12,0,896.0,119.0,4.7,35.0,970.0,930.69,665.36
2017,8,15,12,15,897.0,119.0,4.65,35.0,975.5,956.42,681.43
2017,8,15,12,30,898.0,119.0,4.6,35.0,981.0,978.9,695.41
2017,8,15,12,45,896.5,119.0,4.6,35.5,978.0,995.6,704.54
2017,8,15,13,0,895.0,119.0,4.6,36.0,975.0,1008.79,711.5
2017,8,15,13,15,892.5,118.5,4.6,36.0,963.5,1016.9,716.83
2017,8,15,13,30,890.0,118.0,4.6,36.0,952.0,1021.36,719.98
2017,8,15,13,45,884.5,117.5,4.6,36.0,932.5,1019.1,719.04
2017,8,15,14,0,879.0,117.0,4.6,36.0,913.0,1013.18,715.93
2017,8,15,14,15,872.5,116.0,4.6,36.0,885.5,1002.12,709.7
2017,8,15,14,30,866.0,115.0,4.6,36.0,858.0,987.54,701.36
2017,8,15,14,45,850.5,117.0,4.6,36.5,822.5,963.97,685.91
2017,8,15,15,0,835.0,119.0,4.6,37.0,787.0,937.49,668.72
2017,8,15,15,15,823.0,116.5,4.6,36.5,746.5,906.74,651.52
2017,8,15,15,30,811.0,114.0,4.6,36.0,706.0,880.67,637.31
2017,8,15,15,45,788.0,114.0,4.6,36.0,658.5,837.6,610.33
2017,8,15,16,0,765.0,114.0,4.6,36.0,611.0,792.98,582.12
2017,8,15,16,15,743.5,110.0,4.6,35.5,560.5,743.88,551.65
2017,8,15,16,30,722.0,106.0,4.6,35.0,510.0,696.61,521.9
2017,8,15,16,45,677.0,106.5,4.65,35.0,454.5,633.99,479.54
2017,8,15,17,0,632.0,107.0,4.7,35.0,399.0,573.04,435.99
2017,8,15,17,15,590.5,100.0,4.55,34.0,344.5,508.04,389.75
2017,8,15,17,30,549.0,93.0,4.4,33.0,290.0,445.44,343.7
2017,8,15,17,45,471.0,87.0,4.3,32.5,235.0,363.47,280.57
2017,8,15,18,0,393.0,81.0,4.2,32.0,180.0,293.95,225.19
2017,8,15,18,15,307.5,66.5,4.2,31.5,132.0,219.43,164.87
2017,8,15,18,30,222.0,52.0,4.2,31.0,84.0,154.57,111.46
2017,8,15,18,45,121.5,32.0,4.25,30.5,48.5,82.29,51.0
2017,8,15,19,0,21.0,12.0,4.3,30.0,13.0,16.61,0.0
2017,8,15,19,15,10.5,6.0,4.3,29.5,6.5,0.0,0.0
2017,8,15,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,8,15,19,45,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2017,8,15,20,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2017,8,15,20,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2017,8,15,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,8,15,20,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,8,15,21,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,8,15,21,15,0.0,0.0,4.2,26.5,0.0,0.0,0.0
2017,8,15,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,15,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,15,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,15,22,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,15,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,15,22,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,15,23,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,8,15,23,15,0.0,0.0,4.35,25.5,0.0,0.0,0.0
2017,8,15,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,8,15,23,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,8,16,0,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,0,15,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,0,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,1,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,1,15,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,1,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,1,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2017,8,16,2,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2017,8,16,2,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2017,8,16,2,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,2,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,3,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,3,15,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,8,16,3,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,8,16,3,45,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,8,16,4,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,8,16,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,8,16,4,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,16,4,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2017,8,16,5,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,16,5,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,16,5,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,16,5,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,16,6,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,16,6,15,4.0,15.5,3.85,25.0,16.0,14.25,0.0
2017,8,16,6,30,8.0,31.0,4.1,25.0,32.0,28.09,16.61
2017,8,16,6,45,37.5,54.0,4.4,25.5,61.5,46.61,33.5
2017,8,16,7,0,67.0,77.0,4.7,26.0,91.0,62.71,47.69
2017,8,16,7,15,94.5,99.5,4.85,26.5,125.5,79.57,62.21
2017,8,16,7,30,122.0,122.0,5.0,27.0,160.0,95.93,75.93
2017,8,16,7,45,209.0,140.0,5.2,27.5,221.0,114.42,81.85
2017,8,16,8,0,296.0,158.0,5.4,28.0,282.0,154.16,106.01
2017,8,16,8,15,348.0,172.5,5.35,28.5,338.5,196.37,136.0
2017,8,16,8,30,400.0,187.0,5.3,29.0,395.0,240.65,169.71
2017,8,16,8,45,444.5,196.0,5.3,29.5,449.0,289.04,207.98
2017,8,16,9,0,489.0,205.0,5.3,30.0,503.0,342.42,250.32
2017,8,16,9,15,617.0,170.0,5.25,30.5,578.0,397.35,292.99
2017,8,16,9,30,745.0,135.0,5.2,31.0,653.0,467.58,347.43
2017,8,16,9,45,768.0,133.5,5.2,31.5,697.5,521.65,389.5
2017,8,16,10,0,791.0,132.0,5.2,32.0,742.0,576.64,431.06
2017,8,16,10,15,801.5,134.5,5.15,32.0,778.5,628.05,469.58
2017,8,16,10,30,812.0,137.0,5.1,32.0,815.0,678.55,506.49
2017,8,16,10,45,824.0,136.5,5.1,32.5,845.5,725.0,538.93
2017,8,16,11,0,836.0,136.0,5.1,33.0,876.0,770.56,568.49
2017,8,16,11,15,841.5,137.0,5.05,33.5,898.0,810.67,593.57
2017,8,16,11,30,847.0,138.0,5.0,34.0,920.0,848.5,616.81
2017,8,16,11,45,851.0,138.5,5.0,34.5,934.5,882.11,637.26
2017,8,16,12,0,855.0,139.0,5.0,35.0,949.0,913.02,655.78
2017,8,16,12,15,856.5,139.0,5.0,35.0,955.0,938.31,671.94
2017,8,16,12,30,858.0,139.0,5.0,35.0,961.0,960.54,686.16
2017,8,16,12,45,859.0,137.5,5.0,35.0,959.0,977.68,697.13
2017,8,16,13,0,860.0,136.0,5.0,35.0,957.0,991.5,706.08
2017,8,16,13,15,857.5,135.5,4.95,35.0,946.0,999.4,710.97
2017,8,16,13,30,855.0,135.0,4.9,35.0,935.0,1003.77,713.73
2017,8,16,13,45,852.0,133.0,4.9,35.5,916.0,1002.58,711.94
2017,8,16,14,0,849.0,131.0,4.9,36.0,897.0,997.8,708.02
2017,8,16,14,15,842.0,129.5,4.85,36.0,870.5,985.98,700.86
2017,8,16,14,30,835.0,128.0,4.8,36.0,844.0,970.76,691.67
2017,8,16,14,45,827.0,125.5,4.8,36.0,810.5,950.21,679.52
2017,8,16,15,0,819.0,123.0,4.8,36.0,777.0,934.55,670.64
2017,8,16,15,15,806.5,120.5,4.75,35.5,736.5,903.4,652.76
2017,8,16,15,30,794.0,118.0,4.7,35.0,696.0,869.62,633.09
2017,8,16,15,45,775.0,116.0,4.7,35.0,650.0,828.26,607.07
2017,8,16,16,0,756.0,114.0,4.7,35.0,604.0,785.15,579.66
2017,8,16,16,15,734.0,110.5,4.6,34.5,554.0,736.46,548.91
2017,8,16,16,30,712.0,107.0,4.5,34.0,504.0,689.77,519.09
2017,8,16,16,45,677.5,103.5,4.45,34.0,450.0,630.56,478.82
2017,8,16,17,0,643.0,100.0,4.4,34.0,396.0,572.24,436.97
2017,8,16,17,15,602.0,93.5,4.2,33.5,341.5,507.63,390.01
2017,8,16,17,30,561.0,87.0,4.0,33.0,287.0,445.39,343.37
2017,8,16,17,45,500.0,79.0,3.85,32.5,233.5,373.57,287.94
2017,8,16,18,0,439.0,71.0,3.7,32.0,180.0,307.05,234.84
2017,8,16,18,15,350.5,59.0,3.7,31.5,131.5,228.4,171.21
2017,8,16,18,30,262.0,47.0,3.7,31.0,83.0,162.99,117.04
2017,8,16,18,45,147.5,29.5,3.75,30.5,48.0,93.38,57.11
2017,8,16,19,0,33.0,12.0,3.8,30.0,13.0,19.52,0.0
2017,8,16,19,15,16.5,6.0,3.9,29.5,6.5,0.0,0.0
2017,8,16,19,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,8,16,19,45,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2017,8,16,20,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2017,8,16,20,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2017,8,16,20,30,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,8,16,20,45,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2017,8,16,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,8,16,21,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2017,8,16,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,16,21,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,8,16,22,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,16,22,15,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,16,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,16,22,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,16,23,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,8,16,23,15,0.0,0.0,4.25,26.0,0.0,0.0,0.0
2017,8,16,23,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,16,23,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,17,0,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,17,0,15,0.0,0.0,4.1,25.5,0.0,0.0,0.0
2017,8,17,0,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,8,17,0,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,8,17,1,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,17,1,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,17,1,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,17,1,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,8,17,2,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,17,2,15,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,17,2,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,17,2,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,8,17,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,17,3,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,8,17,3,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,17,3,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,8,17,4,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,17,4,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2017,8,17,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,17,4,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,8,17,5,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,17,5,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,8,17,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,17,5,45,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2017,8,17,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,17,6,15,47.5,18.0,2.5,25.0,22.5,17.16,0.0
2017,8,17,6,30,95.0,36.0,2.7,25.0,45.0,29.32,17.44
2017,8,17,6,45,206.0,53.0,2.95,25.5,89.5,40.59,28.44
2017,8,17,7,0,317.0,70.0,3.2,26.0,134.0,52.45,39.0
2017,8,17,7,15,388.5,81.5,3.35,26.0,185.5,59.48,45.26
2017,8,17,7,30,460.0,93.0,3.5,26.0,237.0,66.15,50.99
2017,8,17,7,45,498.5,102.5,3.65,26.5,286.5,93.31,58.22
2017,8,17,8,0,537.0,112.0,3.8,27.0,336.0,138.75,84.33
2017,8,17,8,15,602.0,112.0,3.85,27.5,396.5,185.54,117.38
2017,8,17,8,30,667.0,112.0,3.9,28.0,457.0,240.26,160.48
2017,8,17,8,45,703.0,112.5,3.95,28.5,510.5,294.5,205.82
2017,8,17,9,0,739.0,113.0,4.0,29.0,564.0,355.77,256.47
2017,8,17,9,15,757.5,116.5,4.0,29.5,611.5,411.9,302.61
2017,8,17,9,30,776.0,120.0,4.0,30.0,659.0,469.04,348.18
2017,8,17,9,45,796.5,119.5,4.05,30.5,703.0,524.36,391.15
2017,8,17,10,0,817.0,119.0,4.1,31.0,747.0,580.28,433.24
2017,8,17,10,15,827.0,121.5,4.05,31.0,784.0,633.38,472.7
2017,8,17,10,30,837.0,124.0,4.0,31.0,821.0,683.92,509.38
2017,8,17,10,45,847.5,123.5,4.0,31.5,851.5,730.81,541.4
2017,8,17,11,0,858.0,123.0,4.0,32.0,882.0,776.14,570.33
2017,8,17,11,15,863.0,124.0,3.95,32.5,904.0,816.64,595.41
2017,8,17,11,30,868.0,125.0,3.9,33.0,926.0,854.76,618.58
2017,8,17,11,45,861.5,132.5,3.9,33.5,937.5,886.32,637.41
2017,8,17,12,0,855.0,140.0,3.9,34.0,949.0,914.55,653.98
2017,8,17,12,15,856.0,140.5,3.85,34.0,955.0,939.85,669.67
2017,8,17,12,30,857.0,141.0,3.8,34.0,961.0,962.07,683.39
2017,8,17,12,45,857.5,140.0,3.75,34.5,958.5,979.18,692.45
2017,8,17,13,0,858.0,139.0,3.7,35.0,956.0,992.96,699.46
2017,8,17,13,15,855.5,138.5,3.65,35.0,945.0,1000.83,704.26
2017,8,17,13,30,853.0,138.0,3.6,35.0,934.0,1005.18,707.0
2017,8,17,13,45,850.0,136.0,3.55,35.0,915.5,1003.97,706.37
2017,8,17,14,0,847.0,134.0,3.5,35.0,897.0,999.17,703.67
2017,8,17,14,15,693.0,226.0,3.45,35.0,838.0,953.98,675.48
2017,8,17,14,30,539.0,318.0,3.4,35.0,779.0,889.29,630.89
2017,8,17,14,45,669.5,226.5,3.35,35.0,775.5,918.73,654.99
2017,8,17,15,0,800.0,135.0,3.3,35.0,772.0,929.67,662.68
2017,8,17,15,15,787.5,132.0,3.25,35.0,731.5,898.36,643.38
2017,8,17,15,30,775.0,129.0,3.2,35.0,691.0,864.46,622.67
2017,8,17,15,45,759.0,125.5,3.15,35.0,645.5,824.57,597.92
2017,8,17,16,0,743.0,122.0,3.1,35.0,600.0,782.77,571.73
2017,8,17,16,15,720.5,117.5,2.95,34.5,550.0,736.27,542.74
2017,8,17,16,30,698.0,113.0,2.8,34.0,500.0,685.65,510.49
2017,8,17,16,45,668.0,108.0,2.7,34.0,447.0,628.49,471.99
2017,8,17,17,0,638.0,103.0,2.6,34.0,394.0,571.87,432.05
2017,8,17,17,15,596.5,96.0,2.25,33.0,339.5,506.55,385.58
2017,8,17,17,30,555.0,89.0,1.9,32.0,285.0,443.66,339.35
2017,8,17,17,45,495.0,80.5,1.6,31.5,232.0,372.08,284.5
2017,8,17,18,0,435.0,72.0,1.3,31.0,179.0,302.83,229.81
2017,8,17,18,15,345.5,59.5,1.3,30.5,130.0,226.71,168.98
2017,8,17,18,30,256.0,47.0,1.3,30.0,81.0,160.78,114.95
2017,8,17,18,45,140.0,29.0,1.3,29.5,46.5,89.71,53.27
2017,8,17,19,0,24.0,11.0,1.3,29.0,12.0,16.33,0.0
2017,8,17,19,15,12.0,5.5,1.45,28.5,6.0,0.0,0.0
2017,8,17,19,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,8,17,19,45,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,17,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,8,17,20,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2017,8,17,20,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,8,17,20,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,8,17,21,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,8,17,21,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2017,8,17,21,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,17,21,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,8,17,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,17,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2017,8,17,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,17,22,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,8,17,23,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,17,23,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2017,8,17,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,8,17,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,8,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,8,18,0,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,18,0,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,18,0,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,8,18,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,18,1,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,8,18,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,18,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,18,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,18,2,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,18,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,18,2,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,18,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,18,3,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2017,8,18,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,8,18,3,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,8,18,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,8,18,4,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,8,18,4,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,18,4,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,8,18,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,8,18,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,8,18,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,18,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2017,8,18,6,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,18,6,15,83.5,17.0,2.6,24.0,24.5,16.2,0.0
2017,8,18,6,30,167.0,34.0,2.8,24.0,49.0,26.62,15.26
2017,8,18,6,45,280.0,48.0,3.05,24.5,95.0,36.74,25.31
2017,8,18,7,0,393.0,62.0,3.3,25.0,141.0,46.42,34.03
2017,8,18,7,15,463.5,71.5,3.35,25.5,194.0,52.39,39.31
2017,8,18,7,30,534.0,81.0,3.4,26.0,247.0,56.95,43.16
2017,8,18,7,45,596.0,84.5,3.5,27.0,304.0,82.3,46.93
2017,8,18,8,0,658.0,88.0,3.6,28.0,361.0,131.54,73.39
2017,8,18,8,15,690.5,93.0,3.6,28.5,416.0,184.72,112.64
2017,8,18,8,30,723.0,98.0,3.6,29.0,471.0,241.62,158.9
2017,8,18,8,45,755.5,98.5,3.6,29.5,524.5,301.65,208.93
2017,8,18,9,0,788.0,99.0,3.6,30.0,578.0,360.89,258.2
2017,8,18,9,15,805.0,102.0,3.55,30.5,626.5,418.82,305.68
2017,8,18,9,30,822.0,105.0,3.5,31.0,675.0,477.49,352.19
2017,8,18,9,45,838.5,105.5,3.45,31.5,719.0,536.49,397.32
2017,8,18,10,0,855.0,106.0,3.4,32.0,763.0,592.55,438.87
2017,8,18,10,15,864.5,108.0,3.3,32.5,799.5,645.29,476.51
2017,8,18,10,30,874.0,110.0,3.2,33.0,836.0,696.81,512.02
2017,8,18,10,45,882.5,110.5,3.15,33.5,866.5,744.77,543.25
2017,8,18,11,0,891.0,111.0,3.1,34.0,897.0,790.91,571.7
2017,8,18,11,15,895.5,112.0,3.05,34.0,919.0,832.25,597.74
2017,8,18,11,30,900.0,113.0,3.0,34.0,941.0,871.06,621.9
2017,8,18,11,45,897.5,117.0,2.95,34.5,954.0,903.87,640.67
2017,8,18,12,0,895.0,121.0,2.9,35.0,967.0,933.45,657.22
2017,8,18,12,15,895.5,121.5,2.85,35.0,972.5,959.15,672.59
2017,8,18,12,30,896.0,122.0,2.8,35.0,978.0,981.57,685.9
2017,8,18,12,45,895.0,122.0,2.75,35.5,975.0,998.68,694.49
2017,8,18,13,0,894.0,122.0,2.7,36.0,972.0,1012.27,700.97
2017,8,18,13,15,891.5,121.5,2.65,36.0,960.5,1020.28,705.57
2017,8,18,13,30,889.0,121.0,2.6,36.0,949.0,1024.61,708.07
2017,8,18,13,45,884.0,120.5,2.6,36.5,929.5,1022.73,705.93
2017,8,18,14,0,879.0,120.0,2.6,37.0,910.0,1017.17,701.73
2017,8,18,14,15,872.5,118.5,2.55,37.0,882.5,1005.43,694.92
2017,8,18,14,30,866.0,117.0,2.5,37.0,855.0,990.15,686.1
2017,8,18,14,45,856.0,116.0,2.45,37.0,820.5,968.57,673.51
2017,8,18,15,0,846.0,115.0,2.4,37.0,786.0,943.82,659.07
2017,8,18,15,15,834.0,112.5,2.4,36.5,745.0,912.58,642.37
2017,8,18,15,30,822.0,110.0,2.4,36.0,704.0,885.9,628.48
2017,8,18,15,45,805.5,107.5,2.4,36.0,657.5,845.21,604.14
2017,8,18,16,0,789.0,105.0,2.4,36.0,611.0,802.53,578.35
2017,8,18,16,15,768.0,101.0,2.4,35.5,560.0,752.78,548.65
2017,8,18,16,30,747.0,97.0,2.4,35.0,509.0,701.95,517.63
2017,8,18,16,45,719.0,92.5,2.45,35.0,455.5,644.7,480.63
2017,8,18,17,0,691.0,88.0,2.5,35.0,402.0,590.19,443.7
2017,8,18,17,15,651.5,82.5,2.2,34.0,346.5,525.41,398.04
2017,8,18,17,30,612.0,77.0,1.9,33.0,291.0,462.81,352.37
2017,8,18,17,45,557.0,69.0,1.6,32.5,237.0,391.65,297.99
2017,8,18,18,0,502.0,61.0,1.3,32.0,183.0,325.21,245.33
2017,8,18,18,15,412.5,51.0,1.3,31.0,133.0,247.25,183.45
2017,8,18,18,30,323.0,41.0,1.3,30.0,83.0,178.92,127.33
2017,8,18,18,45,188.5,25.5,1.3,29.5,47.5,98.79,56.35
2017,8,18,19,0,54.0,10.0,1.3,29.0,12.0,22.6,0.0
2017,8,18,19,15,27.0,5.0,1.4,28.5,6.0,0.0,0.0
2017,8,18,19,30,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2017,8,18,19,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,8,18,20,0,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,8,18,20,15,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2017,8,18,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,8,18,20,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2017,8,18,21,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,8,18,21,15,0.0,0.0,2.95,27.5,0.0,0.0,0.0
2017,8,18,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,18,21,45,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2017,8,18,22,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,8,18,22,15,0.0,0.0,3.65,26.5,0.0,0.0,0.0
2017,8,18,22,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,18,22,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2017,8,18,23,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,18,23,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2017,8,18,23,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,18,23,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,19,0,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,19,0,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2017,8,19,0,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,8,19,0,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,19,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,19,1,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,8,19,1,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,19,1,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,8,19,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,19,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,19,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,19,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,19,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,19,3,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2017,8,19,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,8,19,3,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,8,19,4,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,8,19,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,19,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,19,4,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,8,19,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,19,5,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,19,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,19,5,45,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2017,8,19,6,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,19,6,15,95.0,16.0,2.2,24.5,24.5,15.25,0.0
2017,8,19,6,30,190.0,32.0,2.4,25.0,49.0,25.05,13.79
2017,8,19,6,45,316.0,43.5,2.6,25.5,96.5,33.96,22.85
2017,8,19,7,0,442.0,55.0,2.8,26.0,144.0,41.37,29.58
2017,8,19,7,15,510.5,64.0,2.8,26.5,197.5,46.11,33.8
2017,8,19,7,30,579.0,73.0,2.8,27.0,251.0,50.58,37.57
2017,8,19,7,45,639.0,75.5,2.85,27.5,309.0,76.88,41.48
2017,8,19,8,0,699.0,78.0,2.9,28.0,367.0,131.99,72.08
2017,8,19,8,15,729.5,82.0,2.85,28.5,422.0,186.17,112.06
2017,8,19,8,30,760.0,86.0,2.8,29.0,477.0,243.81,159.06
2017,8,19,8,45,786.5,88.0,2.75,30.0,530.5,301.74,207.31
2017,8,19,9,0,813.0,90.0,2.7,31.0,584.0,362.05,256.82
2017,8,19,9,15,829.0,93.0,2.6,31.5,632.5,424.64,307.19
2017,8,19,9,30,845.0,96.0,2.5,32.0,681.0,483.65,353.25
2017,8,19,9,45,859.0,97.0,2.4,32.5,724.5,540.07,395.76
2017,8,19,10,0,873.0,98.0,2.3,33.0,768.0,596.19,436.39
2017,8,19,10,15,882.0,100.0,2.2,33.5,805.0,649.51,473.48
2017,8,19,10,30,891.0,102.0,2.1,34.0,842.0,701.51,508.27
2017,8,19,10,45,898.5,103.0,2.05,34.5,872.0,749.94,538.54
2017,8,19,11,0,906.0,104.0,2.0,35.0,902.0,796.43,566.22
2017,8,19,11,15,910.0,105.0,2.0,35.5,924.0,837.94,590.6
2017,8,19,11,30,914.0,106.0,2.0,36.0,946.0,876.81,613.03
2017,8,19,11,45,920.5,103.5,2.05,36.5,961.0,911.72,633.2
2017,8,19,12,0,927.0,101.0,2.1,37.0,976.0,943.76,651.47
2017,8,19,12,15,928.0,101.5,2.15,37.0,981.5,970.57,667.87
2017,8,19,12,30,929.0,102.0,2.2,37.0,987.0,993.98,682.28
2017,8,19,12,45,928.0,101.5,2.3,37.0,984.0,1010.95,693.4
2017,8,19,13,0,927.0,101.0,2.4,37.0,981.0,1024.24,702.45
2017,8,19,13,15,924.5,100.5,2.45,37.0,969.5,1032.29,707.96
2017,8,19,13,30,922.0,100.0,2.5,37.0,958.0,1036.52,711.35
2017,8,19,13,45,918.0,99.0,2.6,37.5,938.0,1034.89,710.34
2017,8,19,14,0,914.0,98.0,2.7,38.0,918.0,1029.43,707.15
2017,8,19,14,15,908.5,97.0,2.75,38.0,890.5,1018.69,701.9
2017,8,19,14,30,903.0,96.0,2.8,38.0,863.0,1004.27,694.53
2017,8,19,14,45,885.5,99.5,2.85,38.0,826.5,979.49,680.84
2017,8,19,15,0,868.0,103.0,2.9,38.0,790.0,951.75,665.35
2017,8,19,15,15,857.0,101.0,2.95,37.5,749.0,921.32,649.47
2017,8,19,15,30,846.0,99.0,3.0,37.0,708.0,888.07,631.62
2017,8,19,15,45,831.5,96.0,3.05,37.0,661.5,848.01,607.82
2017,8,19,16,0,817.0,93.0,3.1,37.0,615.0,812.12,586.54
2017,8,19,16,15,797.0,89.5,3.1,36.5,564.0,762.65,556.81
2017,8,19,16,30,777.0,86.0,3.1,36.0,513.0,711.98,525.71
2017,8,19,16,45,750.5,82.0,3.1,36.0,458.5,655.1,488.56
2017,8,19,17,0,724.0,78.0,3.1,36.0,404.0,598.25,450.2
2017,8,19,17,15,686.0,73.0,2.8,35.0,348.5,533.33,404.46
2017,8,19,17,30,648.0,68.0,2.5,34.0,293.0,472.52,359.98
2017,8,19,17,45,591.5,61.5,2.2,33.5,238.0,400.52,304.79
2017,8,19,18,0,535.0,55.0,1.9,33.0,183.0,333.4,251.38
2017,8,19,18,15,446.5,46.0,1.85,32.0,133.0,255.35,188.91
2017,8,19,18,30,358.0,37.0,1.8,31.0,83.0,186.92,132.16
2017,8,19,18,45,213.5,23.0,1.75,30.0,47.0,103.91,56.28
2017,8,19,19,0,69.0,9.0,1.7,29.0,11.0,25.17,0.0
2017,8,19,19,15,34.5,4.5,1.85,29.0,5.5,0.0,0.0
2017,8,19,19,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,8,19,19,45,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,8,19,20,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,8,19,20,15,0.0,0.0,2.65,28.5,0.0,0.0,0.0
2017,8,19,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,8,19,20,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2017,8,19,21,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,8,19,21,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2017,8,19,21,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,8,19,21,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2017,8,19,22,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,8,19,22,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2017,8,19,22,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,19,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,8,19,23,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,19,23,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2017,8,19,23,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,19,23,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,20,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,20,0,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,8,20,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,20,0,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,8,20,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,20,1,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,8,20,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,20,1,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,8,20,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,20,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,20,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,20,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,20,3,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,20,3,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2017,8,20,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,20,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,20,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,20,4,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,8,20,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,20,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,20,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,20,5,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,8,20,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,20,5,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,8,20,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,20,6,15,111.5,15.0,2.0,23.5,24.5,14.3,0.0
2017,8,20,6,30,223.0,30.0,2.2,24.0,49.0,23.48,12.48
2017,8,20,6,45,342.0,41.5,2.4,24.5,96.5,32.23,21.48
2017,8,20,7,0,461.0,53.0,2.6,25.0,144.0,39.72,28.31
2017,8,20,7,15,528.5,61.0,2.65,25.5,198.0,43.71,31.9
2017,8,20,7,30,596.0,69.0,2.7,26.0,252.0,47.51,35.11
2017,8,20,7,45,651.5,72.0,2.75,27.0,309.5,74.66,39.52
2017,8,20,8,0,707.0,75.0,2.8,28.0,367.0,130.31,70.43
2017,8,20,8,15,737.0,79.5,2.75,28.5,422.0,185.4,111.15
2017,8,20,8,30,767.0,84.0,2.7,29.0,477.0,243.86,158.85
2017,8,20,8,45,793.0,86.0,2.7,30.0,530.5,302.12,207.45
2017,8,20,9,0,819.0,88.0,2.7,31.0,584.0,362.69,257.26
2017,8,20,9,15,835.0,90.5,2.65,31.5,632.0,425.23,307.72
2017,8,20,9,30,851.0,93.0,2.6,32.0,680.0,484.17,353.92
2017,8,20,9,45,864.0,94.5,2.6,32.5,723.5,540.85,397.01
2017,8,20,10,0,877.0,96.0,2.6,33.0,767.0,597.13,438.25
2017,8,20,10,15,886.0,97.5,2.65,33.5,804.0,650.22,476.07
2017,8,20,10,30,895.0,99.0,2.7,34.0,841.0,701.96,511.82
2017,8,20,10,45,902.5,100.0,2.75,34.5,871.0,750.58,543.08
2017,8,20,11,0,910.0,101.0,2.8,35.0,901.0,797.23,571.99
2017,8,20,11,15,914.0,101.5,2.85,35.0,923.0,838.41,598.19
2017,8,20,11,30,918.0,102.0,2.9,35.0,945.0,876.93,622.55
2017,8,20,11,45,911.0,109.5,3.0,35.5,957.0,909.7,642.13
2017,8,20,12,0,904.0,117.0,3.1,36.0,969.0,938.9,659.41
2017,8,20,12,15,905.0,117.0,3.15,36.0,974.5,964.75,675.59
2017,8,20,12,30,906.0,117.0,3.2,36.0,980.0,987.29,689.77
2017,8,20,12,45,906.0,116.5,3.3,36.5,977.0,1004.94,699.89
2017,8,20,13,0,906.0,116.0,3.4,37.0,974.0,1019.04,707.9
2017,8,20,13,15,903.5,115.5,3.45,37.0,962.5,1027.0,713.35
2017,8,20,13,30,901.0,115.0,3.5,37.0,951.0,1031.23,716.67
2017,8,20,13,45,897.5,114.0,3.55,37.0,931.5,1030.18,716.88
2017,8,20,14,0,894.0,113.0,3.6,37.0,912.0,1025.38,714.92
2017,8,20,14,15,887.5,111.5,3.6,37.0,884.5,1013.33,708.25
2017,8,20,14,30,881.0,110.0,3.6,37.0,857.0,997.68,699.48
2017,8,20,14,45,870.5,109.5,3.6,37.0,822.0,975.72,686.85
2017,8,20,15,0,860.0,109.0,3.6,37.0,787.0,950.58,672.27
2017,8,20,15,15,848.0,106.5,3.6,37.0,745.5,918.82,653.46
2017,8,20,15,30,836.0,104.0,3.6,37.0,704.0,884.31,632.84
2017,8,20,15,45,820.0,101.5,3.6,37.0,657.0,850.58,612.63
2017,8,20,16,0,804.0,99.0,3.6,37.0,610.0,807.71,586.18
2017,8,20,16,15,783.0,95.5,3.55,36.5,559.0,757.84,555.71
2017,8,20,16,30,762.0,92.0,3.5,36.0,508.0,706.88,523.94
2017,8,20,16,45,732.5,88.0,3.5,35.5,453.5,648.37,486.35
2017,8,20,17,0,703.0,84.0,3.5,35.0,399.0,592.54,448.84
2017,8,20,17,15,663.5,78.5,3.15,34.5,343.0,527.14,401.43
2017,8,20,17,30,624.0,73.0,2.8,34.0,287.0,463.93,354.17
2017,8,20,17,45,563.5,66.0,2.5,33.5,232.5,390.45,297.7
