Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,20,18,0,503.0,59.0,2.2,33.0,178.0,322.28,243.38
2017,8,20,18,15,412.5,48.5,2.05,32.0,128.0,243.49,180.14
2017,8,20,18,30,322.0,38.0,1.9,31.0,78.0,174.62,123.08
2017,8,20,18,45,161.0,19.0,1.8,30.5,39.0,82.55,40.75
2017,8,20,19,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2017,8,20,19,15,0.0,0.0,1.9,29.5,0.0,0.0,0.0
2017,8,20,19,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,8,20,19,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,8,20,20,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,8,20,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2017,8,20,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,8,20,20,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2017,8,20,21,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,8,20,21,15,0.0,0.0,3.4,27.5,0.0,0.0,0.0
2017,8,20,21,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,8,20,21,45,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2017,8,20,22,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,8,20,22,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2017,8,20,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,20,22,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,20,23,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,20,23,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2017,8,20,23,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,20,23,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,21,0,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,21,0,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,8,21,0,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,21,0,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,8,21,1,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,8,21,1,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2017,8,21,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,21,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,8,21,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,21,2,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,21,2,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,21,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,21,3,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,21,3,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2017,8,21,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,21,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,8,21,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,21,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,21,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,21,4,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,8,21,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,21,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,8,21,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,21,5,45,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2017,8,21,6,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,21,6,15,91.0,15.0,1.85,24.5,23.0,14.3,0.0
2017,8,21,6,30,182.0,30.0,2.0,25.0,46.0,23.48,12.23
2017,8,21,6,45,297.0,43.0,2.15,25.5,91.0,32.92,21.93
2017,8,21,7,0,412.0,56.0,2.3,26.0,136.0,42.45,30.48
2017,8,21,7,15,481.0,65.0,2.3,26.5,188.5,47.11,34.64
2017,8,21,7,30,550.0,74.0,2.3,27.0,241.0,51.52,38.37
2017,8,21,7,45,604.5,78.5,2.3,27.5,297.0,77.89,43.18
2017,8,21,8,0,659.0,83.0,2.3,28.0,353.0,127.84,70.37
2017,8,21,8,15,437.5,149.5,2.3,28.5,340.0,189.3,126.3
2017,8,21,8,30,216.0,216.0,2.3,29.0,327.0,230.15,167.01
2017,8,21,8,45,495.5,157.0,2.3,30.0,446.5,273.14,192.93
2017,8,21,9,0,775.0,98.0,2.3,31.0,566.0,356.33,252.97
2017,8,21,9,15,792.0,101.0,2.3,31.5,613.5,413.64,299.22
2017,8,21,9,30,809.0,104.0,2.3,32.0,661.0,471.71,344.58
2017,8,21,9,45,543.0,228.5,2.3,32.5,612.5,487.49,356.76
2017,8,21,10,0,277.0,353.0,2.3,33.0,564.0,475.86,346.35
2017,8,21,10,15,294.5,368.0,2.25,33.0,602.5,518.85,376.71
2017,8,21,10,30,312.0,383.0,2.2,33.0,641.0,563.1,407.14
2017,8,21,10,45,590.0,249.5,2.2,33.5,760.0,663.87,480.6
2017,8,21,11,0,868.0,116.0,2.2,34.0,879.0,779.54,559.77
2017,8,21,11,15,873.0,117.0,2.2,34.5,901.0,820.44,583.62
2017,8,21,11,30,878.0,118.0,2.2,35.0,923.0,858.89,606.17
2017,8,21,11,45,875.5,122.5,2.2,35.5,935.5,891.46,624.76
2017,8,21,12,0,873.0,127.0,2.2,36.0,948.0,920.87,641.24
2017,8,21,12,15,874.5,127.5,2.25,36.0,953.5,946.94,657.4
2017,8,21,12,30,876.0,128.0,2.3,36.0,959.0,969.83,671.67
2017,8,21,12,45,874.5,128.0,2.35,36.0,956.0,986.04,681.92
2017,8,21,13,0,873.0,128.0,2.4,36.0,953.0,998.79,690.21
2017,8,21,13,15,871.0,127.5,2.45,36.0,942.0,1006.99,695.86
2017,8,21,13,30,869.0,127.0,2.5,36.0,931.0,1011.6,699.49
2017,8,21,13,45,864.0,126.0,2.6,36.5,911.5,1009.05,697.9
2017,8,21,14,0,859.0,125.0,2.7,37.0,892.0,1002.88,694.24
2017,8,21,14,15,852.5,123.5,2.7,37.0,865.0,991.12,687.83
2017,8,21,14,30,846.0,122.0,2.7,37.0,838.0,975.89,679.43
2017,8,21,14,45,837.5,119.5,2.75,37.0,803.5,954.27,667.57
2017,8,21,15,0,829.0,117.0,2.8,37.0,769.0,929.49,653.75
2017,8,21,15,15,817.0,114.5,2.85,36.5,728.5,906.09,642.15
2017,8,21,15,30,805.0,112.0,2.9,36.0,688.0,872.12,623.6
2017,8,21,15,45,789.5,109.0,2.95,36.0,642.0,832.03,599.62
2017,8,21,16,0,774.0,106.0,3.0,36.0,596.0,789.94,574.05
2017,8,21,16,15,752.0,102.0,3.0,35.5,545.5,739.72,543.51
2017,8,21,16,30,730.0,98.0,3.0,35.0,495.0,688.56,511.7
2017,8,21,16,45,699.0,94.0,3.05,35.0,441.0,632.91,475.18
2017,8,21,17,0,668.0,90.0,3.1,35.0,387.0,575.3,435.13
2017,8,21,17,15,627.0,84.0,2.95,34.5,332.0,510.0,388.26
2017,8,21,17,30,586.0,78.0,2.8,34.0,277.0,447.09,341.58
2017,8,21,17,45,521.5,70.5,2.65,33.5,223.0,372.87,284.67
2017,8,21,18,0,457.0,63.0,2.5,33.0,169.0,304.41,230.23
2017,8,21,18,15,364.0,51.0,2.35,32.5,120.5,225.55,166.54
2017,8,21,18,30,271.0,39.0,2.2,32.0,72.0,155.8,108.91
2017,8,21,18,45,135.5,19.5,2.1,31.5,36.0,72.43,31.57
2017,8,21,19,0,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2017,8,21,19,15,0.0,0.0,2.2,30.5,0.0,0.0,0.0
2017,8,21,19,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2017,8,21,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2017,8,21,20,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2017,8,21,20,15,0.0,0.0,2.9,29.5,0.0,0.0,0.0
2017,8,21,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,8,21,20,45,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2017,8,21,21,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,8,21,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2017,8,21,21,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,8,21,21,45,0.0,0.0,3.45,28.0,0.0,0.0,0.0
2017,8,21,22,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,8,21,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2017,8,21,22,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,8,21,22,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2017,8,21,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,8,21,23,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,8,21,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,21,23,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,8,22,0,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,22,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2017,8,22,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,22,0,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,22,1,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,22,1,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,22,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,22,1,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,22,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,22,2,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2017,8,22,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,22,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,8,22,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,22,3,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,22,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,22,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,22,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,22,4,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,22,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,22,4,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,8,22,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,22,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,8,22,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,22,5,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,22,6,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,22,6,15,85.5,15.0,2.1,24.5,22.0,14.3,0.0
2017,8,22,6,30,171.0,30.0,2.2,25.0,44.0,23.51,12.03
2017,8,22,6,45,292.0,42.5,2.35,25.5,89.5,32.56,21.6
2017,8,22,7,0,413.0,55.0,2.5,26.0,135.0,41.66,29.79
2017,8,22,7,15,482.5,64.0,2.45,26.5,188.0,46.36,34.0
2017,8,22,7,30,552.0,73.0,2.4,27.0,241.0,50.81,37.77
2017,8,22,7,45,612.0,76.5,2.35,28.0,298.0,76.65,41.94
2017,8,22,8,0,672.0,80.0,2.3,29.0,355.0,126.89,68.81
2017,8,22,8,15,703.5,85.0,2.15,29.5,409.5,184.83,111.52
2017,8,22,8,30,735.0,90.0,2.0,30.0,464.0,242.12,157.68
2017,8,22,8,45,762.0,92.0,1.9,30.5,517.0,298.85,204.75
2017,8,22,9,0,789.0,94.0,1.8,31.0,570.0,358.04,253.22
2017,8,22,9,15,806.0,97.0,1.65,31.5,618.0,416.2,299.6
2017,8,22,9,30,823.0,100.0,1.5,32.0,666.0,477.97,346.62
2017,8,22,9,45,837.0,102.0,1.4,32.5,709.0,534.23,388.02
2017,8,22,10,0,851.0,104.0,1.3,33.0,752.0,590.23,427.47
2017,8,22,10,15,860.5,106.0,1.3,33.5,789.0,642.88,463.71
2017,8,22,10,30,870.0,108.0,1.3,34.0,826.0,694.3,497.89
2017,8,22,10,45,877.5,109.0,1.35,34.5,856.0,741.87,527.96
2017,8,22,11,0,885.0,110.0,1.4,35.0,886.0,787.55,555.5
2017,8,22,11,15,890.0,111.0,1.5,35.0,908.5,829.08,581.78
2017,8,22,11,30,895.0,112.0,1.6,35.0,931.0,868.12,606.4
2017,8,22,11,45,896.5,114.0,1.7,35.5,944.5,902.35,626.69
2017,8,22,12,0,898.0,116.0,1.8,36.0,958.0,933.56,645.04
2017,8,22,12,15,899.5,116.0,1.9,36.0,964.0,959.67,661.61
2017,8,22,12,30,901.0,116.0,2.0,36.0,970.0,982.49,676.27
2017,8,22,12,45,586.0,291.5,2.15,36.5,846.5,881.15,611.52
2017,8,22,13,0,271.0,467.0,2.3,37.0,723.0,749.32,519.16
2017,8,22,13,15,584.5,290.0,2.35,37.0,832.5,900.49,626.51
2017,8,22,13,30,898.0,113.0,2.4,37.0,942.0,1026.71,705.87
2017,8,22,13,45,895.5,111.0,2.5,37.0,923.0,1025.47,705.45
2017,8,22,14,0,893.0,109.0,2.6,37.0,904.0,1020.45,704.03
2017,8,22,14,15,887.0,108.0,2.65,37.0,876.5,1009.25,698.49
2017,8,22,14,30,881.0,107.0,2.7,37.0,849.0,994.46,690.87
2017,8,22,14,45,865.5,109.0,2.75,37.0,813.0,970.17,677.44
2017,8,22,15,0,850.0,111.0,2.8,37.0,777.0,942.92,662.2
2017,8,22,15,15,838.0,108.5,2.8,37.0,736.0,911.25,643.74
2017,8,22,15,30,826.0,106.0,2.8,37.0,695.0,876.87,623.5
2017,8,22,15,45,810.5,103.0,2.8,37.0,648.0,843.28,603.65
2017,8,22,16,0,795.0,100.0,2.8,37.0,601.0,800.42,577.55
2017,8,22,16,15,773.5,96.5,2.75,36.5,550.0,750.35,547.23
2017,8,22,16,30,752.0,93.0,2.7,36.0,499.0,699.24,515.65
2017,8,22,16,45,722.5,89.0,2.65,36.0,444.5,641.05,477.45
2017,8,22,17,0,693.0,85.0,2.6,36.0,390.0,585.74,439.48
2017,8,22,17,15,652.0,79.0,2.3,35.0,334.5,519.23,392.57
2017,8,22,17,30,611.0,73.0,2.0,34.0,279.0,455.1,345.69
2017,8,22,17,45,548.0,66.0,1.7,33.5,224.5,381.02,288.95
2017,8,22,18,0,485.0,59.0,1.4,33.0,170.0,312.57,234.57
2017,8,22,18,15,390.5,48.0,1.25,32.0,121.0,232.77,170.94
2017,8,22,18,30,296.0,37.0,1.1,31.0,72.0,163.44,113.74
2017,8,22,18,45,148.0,18.5,1.0,30.5,36.0,74.09,27.59
2017,8,22,19,0,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2017,8,22,19,15,0.0,0.0,0.9,29.5,0.0,0.0,0.0
2017,8,22,19,30,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2017,8,22,19,45,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2017,8,22,20,0,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2017,8,22,20,15,0.0,0.0,0.95,28.5,0.0,0.0,0.0
2017,8,22,20,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,8,22,20,45,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2017,8,22,21,0,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,8,22,21,15,0.0,0.0,1.35,28.0,0.0,0.0,0.0
2017,8,22,21,30,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2017,8,22,21,45,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,8,22,22,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,8,22,22,15,0.0,0.0,2.0,27.5,0.0,0.0,0.0
2017,8,22,22,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,8,22,22,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2017,8,22,23,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,8,22,23,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2017,8,22,23,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,22,23,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,8,23,0,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,23,0,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2017,8,23,0,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,23,0,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,8,23,1,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,8,23,1,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,8,23,1,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,23,1,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,8,23,2,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,8,23,2,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2017,8,23,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,23,2,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,8,23,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,23,3,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2017,8,23,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,23,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,23,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,8,23,4,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,8,23,4,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,23,4,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,23,5,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,23,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,8,23,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,23,5,45,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2017,8,23,6,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,23,6,15,91.0,14.0,1.2,24.5,21.5,13.34,0.0
2017,8,23,6,30,182.0,28.0,1.3,25.0,43.0,21.92,10.62
2017,8,23,6,45,293.5,41.5,1.45,25.5,88.0,31.81,20.96
2017,8,23,7,0,405.0,55.0,1.6,26.0,133.0,41.77,29.88
2017,8,23,7,15,475.0,64.5,1.4,27.0,185.5,46.89,34.37
2017,8,23,7,30,545.0,74.0,1.2,28.0,238.0,51.72,38.37
2017,8,23,7,45,594.0,80.5,1.0,29.0,293.0,79.18,44.19
2017,8,23,8,0,643.0,87.0,0.8,30.0,348.0,129.62,71.6
2017,8,23,8,15,676.0,92.0,0.8,30.5,402.5,182.23,109.6
2017,8,23,8,30,709.0,97.0,0.8,31.0,457.0,238.62,154.25
2017,8,23,8,45,731.0,102.0,0.8,32.0,508.5,298.87,202.64
2017,8,23,9,0,753.0,107.0,0.8,33.0,560.0,357.19,248.78
2017,8,23,9,15,771.0,110.5,0.9,33.5,608.0,414.22,293.62
2017,8,23,9,30,789.0,114.0,1.0,34.0,656.0,472.15,337.72
2017,8,23,9,45,800.0,118.5,1.1,34.5,698.0,527.95,378.89
2017,8,23,10,0,811.0,123.0,1.2,35.0,740.0,583.36,418.42
2017,8,23,10,15,821.0,125.0,1.15,35.0,776.0,635.18,454.19
2017,8,23,10,30,831.0,127.0,1.1,35.0,812.0,685.59,487.88
2017,8,23,10,45,642.5,241.0,1.1,35.5,782.0,695.43,489.61
2017,8,23,11,0,454.0,355.0,1.1,36.0,752.0,686.6,478.72
2017,8,23,11,15,334.0,407.5,1.15,36.0,703.5,659.13,458.93
2017,8,23,11,30,214.0,460.0,1.2,36.0,655.0,620.8,431.6
2017,8,23,11,45,279.0,449.5,1.25,36.5,708.0,684.06,473.53
2017,8,23,12,0,344.0,439.0,1.3,37.0,761.0,746.59,513.45
2017,8,23,12,15,398.0,424.5,1.35,37.0,799.5,796.89,546.11
2017,8,23,12,30,452.0,410.0,1.4,37.0,838.0,853.85,582.53
2017,8,23,12,45,376.0,434.0,1.5,37.0,789.5,810.46,554.57
2017,8,23,13,0,300.0,458.0,1.6,37.0,741.0,769.45,528.33
2017,8,23,13,15,370.0,424.0,1.65,37.0,768.5,812.08,558.3
2017,8,23,13,30,440.0,390.0,1.7,37.0,796.0,862.75,592.12
2017,8,23,13,45,382.0,404.0,1.75,37.0,751.0,813.67,568.72
2017,8,23,14,0,324.0,418.0,1.8,37.0,706.0,772.48,534.58
2017,8,23,14,15,268.0,416.0,1.85,37.0,649.0,715.44,498.15
2017,8,23,14,30,212.0,414.0,1.9,37.0,592.0,645.15,452.65
2017,8,23,14,45,209.5,395.0,1.95,37.0,565.5,621.75,438.89
2017,8,23,15,0,207.0,376.0,2.0,37.0,539.0,597.33,424.01
2017,8,23,15,15,225.5,351.5,2.05,36.5,519.5,585.54,419.0
2017,8,23,15,30,244.0,327.0,2.1,36.0,500.0,571.73,412.49
2017,8,23,15,45,205.5,306.5,2.15,36.0,445.5,510.16,370.75
2017,8,23,16,0,167.0,286.0,2.2,36.0,391.0,450.17,329.5
2017,8,23,16,15,132.5,259.0,2.2,35.5,337.5,388.04,286.53
2017,8,23,16,30,98.0,232.0,2.2,35.0,284.0,317.0,236.05
2017,8,23,16,45,49.0,179.5,2.2,34.5,205.5,220.19,164.61
2017,8,23,17,0,0.0,127.0,2.2,34.0,127.0,122.02,89.67
2017,8,23,17,15,0.0,108.5,2.1,33.5,108.5,104.01,76.34
2017,8,23,17,30,0.0,90.0,2.0,33.0,90.0,85.98,62.59
2017,8,23,17,45,0.0,71.5,1.9,33.0,71.5,67.9,48.39
2017,8,23,18,0,0.0,53.0,1.8,33.0,53.0,49.74,33.88
2017,8,23,18,15,0.0,37.0,1.75,32.0,37.0,34.37,21.51
2017,8,23,18,30,0.0,21.0,1.7,31.0,21.0,19.48,9.32
2017,8,23,18,45,0.0,10.5,1.65,30.5,10.5,9.73,0.0
2017,8,23,19,0,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2017,8,23,19,15,0.0,0.0,1.75,29.5,0.0,0.0,0.0
2017,8,23,19,30,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2017,8,23,19,45,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,8,23,20,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,8,23,20,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2017,8,23,20,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,8,23,20,45,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,8,23,21,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,8,23,21,15,0.0,0.0,2.5,27.5,0.0,0.0,0.0
2017,8,23,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,8,23,21,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2017,8,23,22,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,8,23,22,15,0.0,0.0,2.15,26.5,0.0,0.0,0.0
2017,8,23,22,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,8,23,22,45,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2017,8,23,23,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,23,23,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2017,8,23,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,8,23,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,24,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,24,0,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2017,8,24,0,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,24,0,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,8,24,1,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,24,1,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2017,8,24,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,24,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,24,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,24,2,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,8,24,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,24,2,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,8,24,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,24,3,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,24,3,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,24,3,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2017,8,24,4,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,24,4,15,0.0,0.0,0.25,24.0,0.0,0.0,0.0
2017,8,24,4,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,24,4,45,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,24,5,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,24,5,15,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,24,5,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,24,5,45,0.0,0.0,0.25,24.0,0.0,0.0,0.0
2017,8,24,6,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,24,6,15,0.0,6.5,0.35,24.5,6.5,6.2,0.0
2017,8,24,6,30,0.0,13.0,0.4,25.0,13.0,12.05,3.18
2017,8,24,6,45,0.0,27.5,0.45,25.5,27.5,25.53,15.74
2017,8,24,7,0,0.0,42.0,0.5,26.0,42.0,39.03,27.59
2017,8,24,7,15,0.0,59.5,0.5,26.5,59.5,54.68,41.07
2017,8,24,7,30,0.0,77.0,0.5,27.0,77.0,70.07,54.03
2017,8,24,7,45,0.0,95.0,0.5,27.5,95.0,86.02,63.97
2017,8,24,8,0,0.0,113.0,0.5,28.0,113.0,102.27,76.45
2017,8,24,8,15,5.5,142.0,0.65,28.5,145.0,128.73,96.47
2017,8,24,8,30,11.0,171.0,0.8,29.0,177.0,156.16,116.88
2017,8,24,8,45,18.0,197.5,1.0,29.5,208.5,182.9,136.53
2017,8,24,9,0,25.0,224.0,1.2,30.0,240.0,210.72,156.84
2017,8,24,9,15,22.0,234.0,1.3,30.0,249.0,221.27,164.45
2017,8,24,9,30,19.0,244.0,1.4,30.0,258.0,231.32,171.66
2017,8,24,9,45,45.5,294.5,1.55,30.5,329.0,289.49,214.03
2017,8,24,10,0,72.0,345.0,1.7,31.0,400.0,353.93,260.08
2017,8,24,10,15,45.5,316.5,1.8,31.0,352.0,318.65,234.05
2017,8,24,10,30,19.0,288.0,1.9,31.0,304.0,279.36,205.09
2017,8,24,10,45,41.5,346.0,2.0,31.5,382.0,351.53,257.11
2017,8,24,11,0,64.0,404.0,2.1,32.0,460.0,426.68,309.68
2017,8,24,11,15,69.0,419.0,2.15,32.0,481.0,450.31,325.77
2017,8,24,11,30,74.0,434.0,2.2,32.0,502.0,474.34,342.34
2017,8,24,11,45,108.0,455.0,2.3,32.5,555.5,530.0,380.81
2017,8,24,12,0,142.0,476.0,2.4,33.0,609.0,593.8,423.98
2017,8,24,12,15,222.5,468.0,2.45,33.0,678.0,669.43,476.74
2017,8,24,12,30,303.0,460.0,2.5,33.0,747.0,755.39,535.22
2017,8,24,12,45,325.5,449.0,2.65,33.0,756.0,776.82,550.27
2017,8,24,13,0,348.0,438.0,2.8,33.0,765.0,797.17,565.14
2017,8,24,13,15,327.5,440.5,2.85,33.0,745.0,787.02,558.36
2017,8,24,13,30,307.0,443.0,2.9,33.0,725.0,774.98,550.58
2017,8,24,13,45,523.0,319.0,2.95,33.0,787.0,878.83,626.27
2017,8,24,14,0,739.0,195.0,3.0,33.0,849.0,971.33,689.75
2017,8,24,14,15,730.5,192.5,3.05,33.0,822.0,957.59,681.4
2017,8,24,14,30,722.0,190.0,3.1,33.0,795.0,940.73,672.01
2017,8,24,14,45,703.5,190.5,3.2,33.0,759.5,914.42,656.9
2017,8,24,15,0,685.0,191.0,3.3,33.0,724.0,885.65,640.14
2017,8,24,15,15,520.5,245.5,3.3,32.5,638.0,771.51,564.22
2017,8,24,15,30,356.0,300.0,3.3,32.0,552.0,656.6,484.25
2017,8,24,15,45,486.5,234.5,3.35,32.0,552.5,702.41,521.57
2017,8,24,16,0,617.0,169.0,3.4,32.0,553.0,730.27,545.45
2017,8,24,16,15,490.0,186.5,3.4,31.5,475.0,619.38,467.49
2017,8,24,16,30,363.0,204.0,3.4,31.0,397.0,510.63,389.34
2017,8,24,16,45,377.5,177.0,3.4,31.0,358.5,476.01,365.87
2017,8,24,17,0,392.0,150.0,3.4,31.0,320.0,449.81,347.44
2017,8,24,17,15,346.5,137.5,3.15,30.5,272.0,378.14,293.79
2017,8,24,17,30,301.0,125.0,2.9,30.0,224.0,321.5,250.18
2017,8,24,17,45,249.5,105.5,2.65,29.5,177.0,257.55,199.79
2017,8,24,18,0,198.0,86.0,2.4,29.0,130.0,198.84,152.32
2017,8,24,18,15,140.5,63.0,2.2,28.5,89.5,138.62,102.99
2017,8,24,18,30,83.0,40.0,2.0,28.0,49.0,78.58,53.51
2017,8,24,18,45,41.5,20.0,1.8,27.5,24.5,35.93,3.54
2017,8,24,19,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,8,24,19,15,0.0,0.0,1.6,26.5,0.0,0.0,0.0
2017,8,24,19,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,24,19,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,24,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,24,20,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2017,8,24,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,24,20,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2017,8,24,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,8,24,21,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2017,8,24,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,22,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,23,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2017,8,24,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,24,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,25,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,25,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,25,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,25,0,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,8,25,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,25,1,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,25,1,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,25,1,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,25,2,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,25,2,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2017,8,25,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,8,25,2,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,8,25,3,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,25,3,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,8,25,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,25,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,25,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,8,25,4,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,25,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,8,25,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,25,5,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,8,25,5,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,8,25,5,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,8,25,6,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,8,25,6,15,16.0,13.0,3.4,23.0,14.5,12.39,0.0
2017,8,25,6,30,32.0,26.0,3.6,23.0,29.0,22.54,10.62
2017,8,25,6,45,82.5,48.5,3.85,23.5,62.5,40.62,28.44
2017,8,25,7,0,133.0,71.0,4.1,24.0,96.0,55.77,42.02
2017,8,25,7,15,177.0,90.5,4.25,24.5,136.0,69.8,54.31
2017,8,25,7,30,221.0,110.0,4.4,25.0,176.0,83.26,65.79
2017,8,25,7,45,156.0,137.0,4.6,25.5,188.5,115.22,84.57
2017,8,25,8,0,91.0,164.0,4.8,26.0,201.0,146.83,109.41
2017,8,25,8,15,189.0,184.0,4.85,26.5,275.0,183.92,133.93
2017,8,25,8,30,287.0,204.0,4.9,27.0,349.0,233.63,169.66
2017,8,25,8,45,298.0,227.5,4.95,27.5,392.0,277.38,204.59
2017,8,25,9,0,309.0,251.0,5.0,28.0,435.0,322.51,240.29
2017,8,25,9,15,212.5,283.5,5.05,28.5,415.5,334.92,251.67
2017,8,25,9,30,116.0,316.0,5.1,29.0,396.0,332.95,250.51
2017,8,25,9,45,157.0,339.5,5.2,29.5,455.0,384.98,289.01
2017,8,25,10,0,198.0,363.0,5.3,30.0,514.0,441.54,330.43
2017,8,25,10,15,139.0,374.0,5.35,30.0,482.5,428.4,320.01
2017,8,25,10,30,80.0,385.0,5.4,30.0,451.0,408.57,304.33
2017,8,25,10,45,97.0,407.5,5.5,30.5,490.5,448.2,332.73
2017,8,25,11,0,114.0,430.0,5.6,31.0,530.0,491.5,363.34
2017,8,25,11,15,218.0,431.0,5.65,31.0,627.5,585.51,432.83
2017,8,25,11,30,322.0,432.0,5.7,31.0,725.0,690.43,508.69
2017,8,25,11,45,277.0,451.5,5.8,31.0,706.5,685.39,503.71
2017,8,25,12,0,232.0,471.0,5.9,31.0,688.0,671.25,492.77
2017,8,25,12,15,170.0,472.0,6.05,31.0,631.5,624.73,458.85
2017,8,25,12,30,108.0,473.0,6.2,31.0,575.0,566.24,416.12
2017,8,25,12,45,83.0,453.5,6.35,31.5,532.0,527.22,387.37
2017,8,25,13,0,58.0,434.0,6.5,32.0,489.0,486.56,357.21
2017,8,25,13,15,57.0,427.0,6.55,31.5,480.5,481.48,354.63
2017,8,25,13,30,56.0,420.0,6.6,31.0,472.0,475.96,351.67
2017,8,25,13,45,60.0,415.0,6.65,31.0,469.0,477.2,353.1
2017,8,25,14,0,64.0,410.0,6.7,31.0,466.0,478.12,354.35
2017,8,25,14,15,45.5,367.5,6.6,30.5,407.0,416.28,309.88
2017,8,25,14,30,27.0,325.0,6.5,30.0,348.0,354.23,264.67
2017,8,25,14,45,21.5,292.5,6.45,30.0,310.5,303.55,227.36
2017,8,25,15,0,16.0,260.0,6.4,30.0,273.0,265.87,199.39
2017,8,25,15,15,8.0,195.5,6.3,29.5,202.0,193.99,145.35
2017,8,25,15,30,0.0,131.0,6.2,29.0,131.0,123.34,91.17
2017,8,25,15,45,45.5,203.5,6.1,29.0,232.0,244.67,186.93
2017,8,25,16,0,91.0,276.0,6.0,29.0,333.0,363.18,278.5
2017,8,25,16,15,47.5,220.0,5.85,28.5,249.5,264.29,202.96
2017,8,25,16,30,4.0,164.0,5.7,28.0,166.0,161.26,122.61
2017,8,25,16,45,23.5,165.5,5.6,28.0,176.0,178.22,137.09
2017,8,25,17,0,43.0,167.0,5.5,28.0,186.0,202.93,157.42
2017,8,25,17,15,38.0,143.5,5.4,27.5,158.5,173.6,134.77
2017,8,25,17,30,33.0,120.0,5.3,27.0,131.0,144.58,111.96
2017,8,25,17,45,24.0,97.5,5.2,26.5,104.5,114.99,88.13
2017,8,25,18,0,15.0,75.0,5.1,26.0,78.0,81.57,60.76
2017,8,25,18,15,7.5,53.0,5.1,25.5,54.5,55.65,39.17
2017,8,25,18,30,0.0,31.0,5.1,25.0,31.0,29.94,17.58
2017,8,25,18,45,0.0,15.5,5.2,25.0,15.5,14.39,0.0
2017,8,25,19,0,0.0,0.0,5.3,25.0,0.0,0.0,0.0
2017,8,25,19,15,0.0,0.0,5.45,24.5,0.0,0.0,0.0
2017,8,25,19,30,0.0,0.0,5.6,24.0,0.0,0.0,0.0
2017,8,25,19,45,0.0,0.0,5.85,24.0,0.0,0.0,0.0
2017,8,25,20,0,0.0,0.0,6.1,24.0,0.0,0.0,0.0
2017,8,25,20,15,0.0,0.0,6.3,24.0,0.0,0.0,0.0
2017,8,25,20,30,0.0,0.0,6.5,24.0,0.0,0.0,0.0
2017,8,25,20,45,0.0,0.0,6.7,24.0,0.0,0.0,0.0
2017,8,25,21,0,0.0,0.0,6.9,24.0,0.0,0.0,0.0
2017,8,25,21,15,0.0,0.0,7.0,24.0,0.0,0.0,0.0
2017,8,25,21,30,0.0,0.0,7.1,24.0,0.0,0.0,0.0
2017,8,25,21,45,0.0,0.0,7.25,24.0,0.0,0.0,0.0
2017,8,25,22,0,0.0,0.0,7.4,24.0,0.0,0.0,0.0
2017,8,25,22,15,0.0,0.0,7.55,23.5,0.0,0.0,0.0
2017,8,25,22,30,0.0,0.0,7.7,23.0,0.0,0.0,0.0
2017,8,25,22,45,0.0,0.0,7.9,23.0,0.0,0.0,0.0
2017,8,25,23,0,0.0,0.0,8.1,23.0,0.0,0.0,0.0
2017,8,25,23,15,0.0,0.0,8.25,23.0,0.0,0.0,0.0
2017,8,25,23,30,0.0,0.0,8.4,23.0,0.0,0.0,0.0
2017,8,25,23,45,0.0,0.0,8.6,23.0,0.0,0.0,0.0
2017,8,26,0,0,0.0,0.0,8.8,23.0,0.0,0.0,0.0
2017,8,26,0,15,0.0,0.0,8.95,22.5,0.0,0.0,0.0
2017,8,26,0,30,0.0,0.0,9.1,22.0,0.0,0.0,0.0
2017,8,26,0,45,0.0,0.0,9.25,22.0,0.0,0.0,0.0
2017,8,26,1,0,0.0,0.0,9.4,22.0,0.0,0.0,0.0
2017,8,26,1,15,0.0,0.0,9.5,22.0,0.0,0.0,0.0
2017,8,26,1,30,0.0,0.0,9.6,22.0,0.0,0.0,0.0
2017,8,26,1,45,0.0,0.0,9.7,22.0,0.0,0.0,0.0
2017,8,26,2,0,0.0,0.0,9.8,22.0,0.0,0.0,0.0
2017,8,26,2,15,0.0,0.0,9.75,22.0,0.0,0.0,0.0
2017,8,26,2,30,0.0,0.0,9.7,22.0,0.0,0.0,0.0
2017,8,26,2,45,0.0,0.0,9.7,22.0,0.0,0.0,0.0
2017,8,26,3,0,0.0,0.0,9.7,22.0,0.0,0.0,0.0
2017,8,26,3,15,0.0,0.0,9.65,22.0,0.0,0.0,0.0
2017,8,26,3,30,0.0,0.0,9.6,22.0,0.0,0.0,0.0
2017,8,26,3,45,0.0,0.0,9.6,22.0,0.0,0.0,0.0
2017,8,26,4,0,0.0,0.0,9.6,22.0,0.0,0.0,0.0
2017,8,26,4,15,0.0,0.0,9.65,21.5,0.0,0.0,0.0
2017,8,26,4,30,0.0,0.0,9.7,21.0,0.0,0.0,0.0
2017,8,26,4,45,0.0,0.0,9.75,21.0,0.0,0.0,0.0
2017,8,26,5,0,0.0,0.0,9.8,21.0,0.0,0.0,0.0
2017,8,26,5,15,0.0,0.0,9.85,21.0,0.0,0.0,0.0
2017,8,26,5,30,0.0,0.0,9.9,21.0,0.0,0.0,0.0
2017,8,26,5,45,0.0,0.0,9.95,21.5,0.0,0.0,0.0
2017,8,26,6,0,0.0,0.0,10.0,22.0,0.0,0.0,0.0
2017,8,26,6,15,0.0,1.0,10.0,22.0,1.0,0.95,0.0
2017,8,26,6,30,0.0,2.0,10.0,22.0,2.0,1.85,0.0
2017,8,26,6,45,0.0,5.5,10.05,22.0,5.5,5.09,0.0
2017,8,26,7,0,0.0,9.0,10.1,22.0,9.0,8.33,1.53
2017,8,26,7,15,0.0,12.5,10.1,22.0,12.5,11.58,4.42
2017,8,26,7,30,0.0,16.0,10.1,22.0,16.0,14.83,7.28
2017,8,26,7,45,0.0,35.0,10.15,22.5,35.0,32.49,21.35
2017,8,26,8,0,0.0,54.0,10.2,23.0,54.0,50.2,35.83
2017,8,26,8,15,8.0,116.0,10.25,23.0,120.0,107.26,82.02
2017,8,26,8,30,16.0,178.0,10.3,23.0,186.0,163.1,126.58
2017,8,26,8,45,8.0,164.5,10.4,23.0,168.5,151.93,117.48
2017,8,26,9,0,0.0,151.0,10.5,23.0,151.0,138.69,106.67
2017,8,26,9,15,27.5,221.5,10.55,23.0,240.5,209.92,162.86
2017,8,26,9,30,55.0,292.0,10.6,23.0,330.0,286.64,222.95
2017,8,26,9,45,44.5,298.5,10.65,23.5,330.5,292.71,226.92
2017,8,26,10,0,34.0,305.0,10.7,24.0,331.0,297.33,229.65
2017,8,26,10,15,37.5,326.0,10.7,24.0,356.0,322.41,248.79
2017,8,26,10,30,41.0,347.0,10.7,24.0,381.0,348.06,268.27
2017,8,26,10,45,25.5,281.5,10.75,24.5,303.0,281.0,215.63
2017,8,26,11,0,10.0,216.0,10.8,25.0,225.0,209.2,159.15
2017,8,26,11,15,11.0,229.0,10.85,25.0,239.5,222.97,169.74
2017,8,26,11,30,12.0,242.0,10.9,25.0,254.0,236.89,180.39
2017,8,26,11,45,13.5,258.0,10.95,25.0,271.0,254.2,193.68
2017,8,26,12,0,15.0,274.0,11.0,25.0,288.0,271.7,207.1
2017,8,26,12,15,10.5,220.5,11.1,25.0,231.0,217.49,165.16
2017,8,26,12,30,6.0,167.0,11.2,25.0,174.0,162.84,122.62
2017,8,26,12,45,6.0,166.0,11.3,25.0,173.0,162.15,122.13
2017,8,26,13,0,6.0,165.0,11.4,25.0,172.0,161.41,121.59
2017,8,26,13,15,5.5,160.5,11.45,25.0,166.5,156.78,118.02
2017,8,26,13,30,5.0,156.0,11.5,25.0,161.0,152.09,114.41
2017,8,26,13,45,5.0,158.0,11.55,25.0,163.0,154.07,116.06
2017,8,26,14,0,5.0,160.0,11.6,25.0,165.0,156.04,117.72
2017,8,26,14,15,4.5,158.0,11.55,24.5,162.5,153.64,116.19
2017,8,26,14,30,4.0,156.0,11.5,24.0,160.0,151.23,114.67
2017,8,26,14,45,2.0,138.0,11.5,24.0,140.0,131.9,99.51
2017,8,26,15,0,0.0,120.0,11.5,24.0,120.0,112.64,84.35
2017,8,26,15,15,0.0,127.5,11.45,24.0,127.5,119.89,90.31
2017,8,26,15,30,0.0,135.0,11.4,24.0,135.0,127.25,96.4
2017,8,26,15,45,0.0,142.5,11.35,24.0,142.5,134.77,102.67
2017,8,26,16,0,0.0,150.0,11.3,24.0,150.0,142.54,109.2
2017,8,26,16,15,0.0,97.5,11.35,23.5,97.5,91.11,68.37
2017,8,26,16,30,0.0,45.0,11.4,23.0,45.0,41.84,28.63
2017,8,26,16,45,0.0,63.0,11.45,23.0,63.0,58.61,42.51
2017,8,26,17,0,0.0,81.0,11.5,23.0,81.0,75.55,56.59
2017,8,26,17,15,0.0,69.0,11.6,23.0,69.0,64.2,47.44
2017,8,26,17,30,0.0,57.0,11.7,23.0,57.0,52.99,38.29
2017,8,26,17,45,0.0,45.0,11.85,23.0,45.0,41.8,29.02
2017,8,26,18,0,0.0,33.0,12.0,23.0,33.0,30.63,19.63
2017,8,26,18,15,0.0,22.5,12.1,23.0,22.5,20.86,11.33
2017,8,26,18,30,0.0,12.0,12.2,23.0,12.0,11.11,2.96
2017,8,26,18,45,0.0,6.0,12.3,23.0,6.0,5.55,0.0
2017,8,26,19,0,0.0,0.0,12.4,23.0,0.0,0.0,0.0
2017,8,26,19,15,0.0,0.0,12.45,23.0,0.0,0.0,0.0
2017,8,26,19,30,0.0,0.0,12.5,23.0,0.0,0.0,0.0
2017,8,26,19,45,0.0,0.0,12.55,23.0,0.0,0.0,0.0
2017,8,26,20,0,0.0,0.0,12.6,23.0,0.0,0.0,0.0
2017,8,26,20,15,0.0,0.0,12.6,23.0,0.0,0.0,0.0
2017,8,26,20,30,0.0,0.0,12.6,23.0,0.0,0.0,0.0
2017,8,26,20,45,0.0,0.0,12.6,23.0,0.0,0.0,0.0
2017,8,26,21,0,0.0,0.0,12.6,23.0,0.0,0.0,0.0
2017,8,26,21,15,0.0,0.0,12.45,23.0,0.0,0.0,0.0
2017,8,26,21,30,0.0,0.0,12.3,23.0,0.0,0.0,0.0
2017,8,26,21,45,0.0,0.0,12.2,23.0,0.0,0.0,0.0
2017,8,26,22,0,0.0,0.0,12.1,23.0,0.0,0.0,0.0
2017,8,26,22,15,0.0,0.0,11.95,23.0,0.0,0.0,0.0
2017,8,26,22,30,0.0,0.0,11.8,23.0,0.0,0.0,0.0
2017,8,26,22,45,0.0,0.0,11.65,23.0,0.0,0.0,0.0
2017,8,26,23,0,0.0,0.0,11.5,23.0,0.0,0.0,0.0
2017,8,26,23,15,0.0,0.0,11.35,22.5,0.0,0.0,0.0
2017,8,26,23,30,0.0,0.0,11.2,22.0,0.0,0.0,0.0
2017,8,26,23,45,0.0,0.0,11.1,22.0,0.0,0.0,0.0
2017,8,27,0,0,0.0,0.0,11.0,22.0,0.0,0.0,0.0
2017,8,27,0,15,0.0,0.0,10.9,22.0,0.0,0.0,0.0
2017,8,27,0,30,0.0,0.0,10.8,22.0,0.0,0.0,0.0
2017,8,27,0,45,0.0,0.0,10.75,22.0,0.0,0.0,0.0
2017,8,27,1,0,0.0,0.0,10.7,22.0,0.0,0.0,0.0
2017,8,27,1,15,0.0,0.0,10.6,22.0,0.0,0.0,0.0
2017,8,27,1,30,0.0,0.0,10.5,22.0,0.0,0.0,0.0
2017,8,27,1,45,0.0,0.0,10.4,22.5,0.0,0.0,0.0
2017,8,27,2,0,0.0,0.0,10.3,23.0,0.0,0.0,0.0
2017,8,27,2,15,0.0,0.0,10.0,23.0,0.0,0.0,0.0
2017,8,27,2,30,0.0,0.0,9.7,23.0,0.0,0.0,0.0
2017,8,27,2,45,0.0,0.0,9.45,23.0,0.0,0.0,0.0
2017,8,27,3,0,0.0,0.0,9.2,23.0,0.0,0.0,0.0
2017,8,27,3,15,0.0,0.0,8.95,23.0,0.0,0.0,0.0
2017,8,27,3,30,0.0,0.0,8.7,23.0,0.0,0.0,0.0
2017,8,27,3,45,0.0,0.0,8.5,23.0,0.0,0.0,0.0
2017,8,27,4,0,0.0,0.0,8.3,23.0,0.0,0.0,0.0
2017,8,27,4,15,0.0,0.0,8.2,22.5,0.0,0.0,0.0
2017,8,27,4,30,0.0,0.0,8.1,22.0,0.0,0.0,0.0
2017,8,27,4,45,0.0,0.0,8.05,22.0,0.0,0.0,0.0
2017,8,27,5,0,0.0,0.0,8.0,22.0,0.0,0.0,0.0
2017,8,27,5,15,0.0,0.0,8.05,22.0,0.0,0.0,0.0
2017,8,27,5,30,0.0,0.0,8.1,22.0,0.0,0.0,0.0
2017,8,27,5,45,0.0,0.0,8.15,22.0,0.0,0.0,0.0
2017,8,27,6,0,0.0,0.0,8.2,22.0,0.0,0.0,0.0
2017,8,27,6,15,0.0,7.5,8.25,22.0,7.5,7.15,0.0
2017,8,27,6,30,0.0,15.0,8.3,22.0,15.0,13.91,3.95
2017,8,27,6,45,0.0,33.0,8.45,22.0,33.0,30.5,20.02
2017,8,27,7,0,0.0,51.0,8.6,22.0,51.0,46.45,34.33
2017,8,27,7,15,0.0,71.5,8.7,22.0,71.5,64.22,50.07
2017,8,27,7,30,0.0,92.0,8.8,22.0,92.0,81.8,65.4
2017,8,27,7,45,0.0,102.0,8.9,22.0,102.0,91.55,70.28
2017,8,27,8,0,0.0,112.0,9.0,22.0,112.0,101.37,78.13
2017,8,27,8,15,0.0,100.0,9.1,22.0,100.0,92.13,70.28
2017,8,27,8,30,0.0,88.0,9.2,22.0,88.0,81.88,61.64
2017,8,27,8,45,0.0,53.0,9.35,22.5,53.0,49.3,34.74
2017,8,27,9,0,0.0,18.0,9.5,23.0,18.0,16.73,8.0
2017,8,27,9,15,0.0,36.5,9.6,23.0,36.5,33.96,21.97
2017,8,27,9,30,0.0,55.0,9.7,23.0,55.0,51.23,35.85
2017,8,27,9,45,0.0,96.5,9.8,23.0,97.0,90.01,66.89
2017,8,27,10,0,0.0,138.0,9.9,23.0,139.0,128.3,97.23
2017,8,27,10,15,7.5,200.5,9.95,23.0,207.0,190.64,146.41
2017,8,27,10,30,15.0,263.0,10.0,23.0,275.0,253.96,195.83
2017,8,27,10,45,12.0,233.5,10.1,23.5,243.5,226.0,173.37
2017,8,27,11,0,9.0,204.0,10.2,24.0,212.0,197.29,150.46
2017,8,27,11,15,4.5,124.5,10.25,24.0,128.5,120.04,89.71
2017,8,27,11,30,0.0,45.0,10.3,24.0,45.0,42.05,27.84
2017,8,27,11,45,5.5,132.0,10.4,24.0,137.5,128.48,96.31
2017,8,27,12,0,11.0,219.0,10.5,24.0,230.0,215.92,164.69
2017,8,27,12,15,8.0,189.0,10.55,24.0,197.5,185.26,140.66
2017,8,27,12,30,5.0,159.0,10.6,24.0,165.0,154.3,116.39
2017,8,27,12,45,9.5,213.5,10.65,24.0,223.5,210.92,160.71
2017,8,27,13,0,14.0,268.0,10.7,24.0,282.0,268.34,205.31
2017,8,27,13,15,12.5,242.5,10.75,24.0,254.5,242.68,185.52
2017,8,27,13,30,11.0,217.0,10.8,24.0,227.0,216.84,165.57
2017,8,27,13,45,6.5,179.5,10.9,24.0,185.5,176.27,133.91
2017,8,27,14,0,2.0,142.0,11.0,24.0,144.0,135.75,102.09
2017,8,27,14,15,1.0,108.5,10.95,23.5,109.5,102.73,76.29
2017,8,27,14,30,0.0,75.0,10.9,23.0,75.0,70.04,50.48
2017,8,27,14,45,0.0,75.5,10.85,23.0,75.5,70.48,50.93
2017,8,27,15,0,0.0,76.0,10.8,23.0,76.0,70.91,51.39
2017,8,27,15,15,0.0,104.0,10.7,23.0,104.0,97.29,72.64
2017,8,27,15,30,0.0,132.0,10.6,23.0,132.0,124.34,94.47
2017,8,27,15,45,5.0,165.5,10.5,23.0,168.5,161.99,125.02
2017,8,27,16,0,10.0,199.0,10.4,23.0,205.0,200.72,156.45
2017,8,27,16,15,7.0,181.0,10.3,23.0,185.5,180.49,140.66
2017,8,27,16,30,4.0,163.0,10.2,23.0,166.0,160.47,124.97
2017,8,27,16,45,6.0,153.0,10.15,23.0,156.5,152.67,119.21
2017,8,27,17,0,8.0,143.0,10.1,23.0,147.0,144.9,113.38
2017,8,27,17,15,4.0,122.5,9.95,22.5,124.5,122.01,95.14
2017,8,27,17,30,0.0,102.0,9.8,22.0,102.0,99.46,76.88
2017,8,27,17,45,0.0,80.5,9.75,22.0,80.5,78.22,59.31
2017,8,27,18,0,0.0,59.0,9.7,22.0,59.0,56.79,41.32
2017,8,27,18,15,0.0,40.5,9.6,21.5,40.5,38.47,25.76
2017,8,27,18,30,0.0,22.0,9.5,21.0,22.0,20.42,10.14
2017,8,27,18,45,0.0,11.0,9.4,21.0,11.0,10.2,0.0
2017,8,27,19,0,0.0,0.0,9.3,21.0,0.0,0.0,0.0
2017,8,27,19,15,0.0,0.0,9.25,21.0,0.0,0.0,0.0
2017,8,27,19,30,0.0,0.0,9.2,21.0,0.0,0.0,0.0
2017,8,27,19,45,0.0,0.0,9.15,21.0,0.0,0.0,0.0
2017,8,27,20,0,0.0,0.0,9.1,21.0,0.0,0.0,0.0
2017,8,27,20,15,0.0,0.0,8.95,21.0,0.0,0.0,0.0
2017,8,27,20,30,0.0,0.0,8.8,21.0,0.0,0.0,0.0
2017,8,27,20,45,0.0,0.0,8.75,21.0,0.0,0.0,0.0
2017,8,27,21,0,0.0,0.0,8.7,21.0,0.0,0.0,0.0
2017,8,27,21,15,0.0,0.0,8.55,20.5,0.0,0.0,0.0
2017,8,27,21,30,0.0,0.0,8.4,20.0,0.0,0.0,0.0
2017,8,27,21,45,0.0,0.0,8.3,20.0,0.0,0.0,0.0
2017,8,27,22,0,0.0,0.0,8.2,20.0,0.0,0.0,0.0
2017,8,27,22,15,0.0,0.0,8.15,20.0,0.0,0.0,0.0
2017,8,27,22,30,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,27,22,45,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,27,23,0,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,27,23,15,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,27,23,30,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,27,23,45,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,28,0,0,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,28,0,15,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,28,0,30,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,28,0,45,0.0,0.0,8.15,20.0,0.0,0.0,0.0
2017,8,28,1,0,0.0,0.0,8.2,20.0,0.0,0.0,0.0
2017,8,28,1,15,0.0,0.0,8.25,20.0,0.0,0.0,0.0
2017,8,28,1,30,0.0,0.0,8.3,20.0,0.0,0.0,0.0
2017,8,28,1,45,0.0,0.0,8.35,20.0,0.0,0.0,0.0
2017,8,28,2,0,0.0,0.0,8.4,20.0,0.0,0.0,0.0
2017,8,28,2,15,0.0,0.0,8.4,20.0,0.0,0.0,0.0
2017,8,28,2,30,0.0,0.0,8.4,20.0,0.0,0.0,0.0
2017,8,28,2,45,0.0,0.0,8.4,20.0,0.0,0.0,0.0
2017,8,28,3,0,0.0,0.0,8.4,20.0,0.0,0.0,0.0
2017,8,28,3,15,0.0,0.0,8.35,20.0,0.0,0.0,0.0
2017,8,28,3,30,0.0,0.0,8.3,20.0,0.0,0.0,0.0
2017,8,28,3,45,0.0,0.0,8.3,20.0,0.0,0.0,0.0
2017,8,28,4,0,0.0,0.0,8.3,20.0,0.0,0.0,0.0
2017,8,28,4,15,0.0,0.0,8.25,20.0,0.0,0.0,0.0
2017,8,28,4,30,0.0,0.0,8.2,20.0,0.0,0.0,0.0
2017,8,28,4,45,0.0,0.0,8.2,20.0,0.0,0.0,0.0
2017,8,28,5,0,0.0,0.0,8.2,20.0,0.0,0.0,0.0
2017,8,28,5,15,0.0,0.0,8.15,20.0,0.0,0.0,0.0
2017,8,28,5,30,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,28,5,45,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,28,6,0,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,28,6,15,0.0,7.5,8.2,20.0,7.5,7.15,0.0
2017,8,28,6,30,0.0,15.0,8.3,20.0,15.0,13.91,3.74
2017,8,28,6,45,0.0,33.5,8.4,20.5,33.5,30.88,20.45
2017,8,28,7,0,0.0,52.0,8.5,21.0,52.0,47.21,35.12
2017,8,28,7,15,0.0,73.5,8.65,21.0,73.5,65.73,51.57
2017,8,28,7,30,0.0,95.0,8.8,21.0,95.0,84.03,67.6
2017,8,28,7,45,0.0,65.0,9.0,21.5,65.0,60.46,44.7
2017,8,28,8,0,0.0,35.0,9.2,22.0,35.0,32.5,21.34
2017,8,28,8,15,91.0,125.0,9.2,22.0,170.5,122.62,91.37
2017,8,28,8,30,182.0,215.0,9.2,22.0,306.0,222.38,168.83
2017,8,28,8,45,194.5,240.0,9.25,22.0,347.0,261.23,200.46
2017,8,28,9,0,207.0,265.0,9.3,22.0,388.0,301.74,233.44
2017,8,28,9,15,107.0,230.5,9.15,22.0,294.5,248.32,193.2
2017,8,28,9,30,7.0,196.0,9.0,22.0,201.0,183.36,141.96
2017,8,28,9,45,58.0,276.5,8.9,22.5,320.0,281.03,218.6
2017,8,28,10,0,109.0,357.0,8.8,23.0,439.0,386.66,300.07
2017,8,28,10,15,124.0,379.0,8.7,23.5,476.5,424.33,328.18
2017,8,28,10,30,139.0,401.0,8.6,24.0,514.0,464.44,357.91
2017,8,28,10,45,131.5,415.5,8.55,24.5,526.0,482.85,370.59
2017,8,28,11,0,124.0,430.0,8.5,25.0,538.0,500.42,382.49
2017,8,28,11,15,82.0,409.5,8.5,25.0,482.0,453.05,345.82
2017,8,28,11,30,40.0,389.0,8.5,25.0,426.0,403.82,307.46
2017,8,28,11,45,112.0,431.0,8.55,25.5,535.5,517.2,393.7
2017,8,28,12,0,184.0,473.0,8.6,26.0,645.0,630.99,478.29
2017,8,28,12,15,144.5,471.0,8.55,26.0,606.0,601.28,455.01
2017,8,28,12,30,105.0,469.0,8.5,26.0,567.0,560.43,423.8
2017,8,28,12,45,69.0,426.0,8.5,26.5,490.5,486.66,367.79
2017,8,28,13,0,33.0,383.0,8.5,27.0,414.0,410.68,309.72
2017,8,28,13,15,49.5,405.5,8.35,27.0,451.0,452.7,341.7
2017,8,28,13,30,66.0,428.0,8.2,27.0,488.0,495.3,373.75
2017,8,28,13,45,43.0,370.0,8.1,27.0,409.0,413.79,312.87
2017,8,28,14,0,20.0,312.0,8.0,27.0,330.0,320.18,242.24
2017,8,28,14,15,30.0,330.5,7.85,26.5,356.5,362.42,275.33
2017,8,28,14,30,40.0,349.0,7.7,26.0,383.0,393.39,299.81
2017,8,28,14,45,153.0,354.0,7.55,26.0,473.0,523.61,401.86
2017,8,28,15,0,266.0,359.0,7.4,26.0,563.0,649.8,498.57
2017,8,28,15,15,187.5,340.5,7.2,25.5,481.0,539.27,416.0
2017,8,28,15,30,109.0,322.0,7.0,25.0,399.0,432.21,334.75
2017,8,28,15,45,67.5,276.5,6.85,25.0,323.0,344.31,267.36
2017,8,28,16,0,26.0,231.0,6.7,25.0,247.0,247.63,191.9
2017,8,28,16,15,115.0,227.0,6.4,25.0,288.0,338.61,266.29
2017,8,28,16,30,204.0,223.0,6.1,25.0,329.0,399.74,316.32
2017,8,28,16,45,429.0,154.0,5.85,25.0,344.0,497.66,397.19
2017,8,28,17,0,654.0,85.0,5.6,25.0,359.0,555.17,444.89
2017,8,28,17,15,610.5,78.5,5.35,24.5,304.5,488.33,392.56
2017,8,28,17,30,567.0,72.0,5.1,24.0,250.0,424.28,341.21
2017,8,28,17,45,507.0,63.0,4.95,24.0,197.5,352.02,281.17
2017,8,28,18,0,447.0,54.0,4.8,24.0,145.0,285.29,223.88
2017,8,28,18,15,345.0,42.0,4.75,23.5,99.0,204.42,154.91
2017,8,28,18,30,243.0,30.0,4.7,23.0,53.0,135.43,92.47
2017,8,28,18,45,121.5,15.0,4.7,23.0,26.5,48.63,0.0
2017,8,28,19,0,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2017,8,28,19,15,0.0,0.0,4.6,22.5,0.0,0.0,0.0
2017,8,28,19,30,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,8,28,19,45,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2017,8,28,20,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,8,28,20,15,0.0,0.0,4.2,21.5,0.0,0.0,0.0
2017,8,28,20,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,8,28,20,45,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2017,8,28,21,0,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,8,28,21,15,0.0,0.0,4.05,20.5,0.0,0.0,0.0
2017,8,28,21,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,8,28,21,45,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2017,8,28,22,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,8,28,22,15,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2017,8,28,22,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,8,28,22,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,8,28,23,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,8,28,23,15,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,8,28,23,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,8,28,23,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,8,29,0,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,8,29,0,15,0.0,0.0,4.55,19.5,0.0,0.0,0.0
2017,8,29,0,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2017,8,29,0,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2017,8,29,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2017,8,29,1,15,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2017,8,29,1,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2017,8,29,1,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2017,8,29,2,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,8,29,2,15,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,8,29,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,8,29,2,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2017,8,29,3,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,3,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,3,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,3,45,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2017,8,29,4,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2017,8,29,4,15,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2017,8,29,4,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,4,45,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,5,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,5,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,5,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,5,45,0.0,0.0,5.35,19.5,0.0,0.0,0.0
2017,8,29,6,0,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2017,8,29,6,15,99.5,11.5,5.5,20.0,18.5,10.96,0.0
2017,8,29,6,30,199.0,23.0,5.6,20.0,37.0,18.43,6.39
2017,8,29,6,45,316.0,35.5,5.75,20.5,81.5,27.56,17.63
2017,8,29,7,0,433.0,48.0,5.9,21.0,126.0,36.15,25.58
2017,8,29,7,15,504.5,56.5,6.1,21.5,179.0,40.73,29.81
2017,8,29,7,30,576.0,65.0,6.3,22.0,232.0,45.08,33.62
2017,8,29,7,45,624.0,71.0,6.5,22.5,288.0,73.51,40.13
2017,8,29,8,0,672.0,77.0,6.7,23.0,344.0,125.6,69.76
2017,8,29,8,15,476.0,139.5,6.8,23.5,343.0,189.4,128.34
2017,8,29,8,30,280.0,202.0,6.9,24.0,342.0,231.28,170.75
2017,8,29,8,45,532.0,148.0,7.0,24.5,450.0,278.65,203.14
2017,8,29,9,0,784.0,94.0,7.1,25.0,558.0,358.8,265.29
2017,8,29,9,15,801.5,97.0,7.1,25.0,606.0,417.16,315.85
2017,8,29,9,30,819.0,100.0,7.1,25.0,654.0,476.29,365.86
2017,8,29,9,45,454.5,225.0,7.15,25.5,536.0,441.66,340.68
2017,8,29,10,0,90.0,350.0,7.2,26.0,418.0,369.76,282.48
2017,8,29,10,15,88.5,368.0,7.1,26.5,437.5,392.6,298.92
2017,8,29,10,30,87.0,386.0,7.0,27.0,457.0,415.26,314.86
2017,8,29,10,45,96.0,405.0,6.95,27.5,486.0,446.34,337.12
2017,8,29,11,0,105.0,424.0,6.9,28.0,515.0,478.23,359.75
2017,8,29,11,15,123.0,440.0,6.8,28.0,549.0,518.72,389.36
2017,8,29,11,30,141.0,456.0,6.7,28.0,583.0,558.04,417.92
2017,8,29,11,45,251.0,440.0,6.65,28.0,670.5,653.82,489.79
2017,8,29,12,0,361.0,424.0,6.6,28.0,758.0,750.95,561.38
2017,8,29,12,15,232.5,445.5,6.55,28.0,661.5,658.92,492.14
2017,8,29,12,30,104.0,467.0,6.5,28.0,565.0,557.82,415.67
2017,8,29,12,45,478.0,305.5,6.45,28.5,749.5,792.34,594.75
2017,8,29,13,0,852.0,144.0,6.4,29.0,934.0,996.43,738.2
2017,8,29,13,15,442.0,257.5,6.3,29.0,667.5,725.22,545.17
2017,8,29,13,30,32.0,371.0,6.2,29.0,401.0,402.07,299.1
2017,8,29,13,45,435.0,254.5,6.15,29.0,635.0,723.77,546.62
2017,8,29,14,0,838.0,138.0,6.1,29.0,869.0,995.7,738.48
2017,8,29,14,15,830.5,136.5,6.0,28.5,841.0,991.72,736.16
2017,8,29,14,30,823.0,135.0,5.9,28.0,813.0,975.17,726.85
2017,8,29,14,45,810.5,133.5,5.85,28.0,777.0,950.44,710.92
2017,8,29,15,0,798.0,132.0,5.8,28.0,741.0,922.71,693.01
2017,8,29,15,15,537.5,221.5,5.65,28.0,621.5,760.72,578.37
2017,8,29,15,30,277.0,311.0,5.5,28.0,502.0,598.06,455.1
2017,8,29,15,45,508.5,213.0,5.35,28.0,533.5,697.31,535.09
2017,8,29,16,0,740.0,115.0,5.2,28.0,565.0,767.19,588.62
2017,8,29,16,15,715.5,110.5,4.95,27.5,513.5,718.57,555.23
2017,8,29,16,30,691.0,106.0,4.7,27.0,462.0,665.98,519.1
2017,8,29,16,45,662.5,99.0,4.45,27.0,409.0,607.36,476.46
2017,8,29,17,0,634.0,92.0,4.2,27.0,356.0,549.26,432.85
2017,8,29,17,15,588.0,85.0,3.85,26.5,301.0,481.21,380.96
2017,8,29,17,30,542.0,78.0,3.5,26.0,246.0,416.19,329.78
2017,8,29,17,45,474.5,68.5,3.15,25.5,193.0,340.77,268.76
2017,8,29,18,0,407.0,59.0,2.8,25.0,140.0,271.64,210.9
2017,8,29,18,15,302.5,45.0,2.7,24.5,94.5,188.28,141.1
2017,8,29,18,30,198.0,31.0,2.6,24.0,49.0,120.18,79.84
2017,8,29,18,45,99.0,15.5,2.55,23.5,24.5,42.55,0.0
2017,8,29,19,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,8,29,19,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,8,29,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,8,29,19,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,8,29,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,8,29,20,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,8,29,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,29,20,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,8,29,21,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,8,29,21,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2017,8,29,21,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,8,29,21,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,8,29,22,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,8,29,22,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,8,29,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,29,22,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,29,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,29,23,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,29,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,29,23,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,30,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,30,0,15,0.0,0.0,2.65,21.5,0.0,0.0,0.0
2017,8,30,0,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,8,30,0,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,8,30,1,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,8,30,1,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,8,30,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,8,30,1,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,8,30,2,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,8,30,2,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,8,30,2,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,8,30,2,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,8,30,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,8,30,3,15,0.0,0.0,3.0,20.5,0.0,0.0,0.0
2017,8,30,3,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,8,30,3,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,8,30,4,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,8,30,4,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2017,8,30,4,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,8,30,4,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,8,30,5,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,8,30,5,15,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,8,30,5,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,8,30,5,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,8,30,6,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,8,30,6,15,77.5,12.0,3.85,19.5,17.5,11.44,0.0
2017,8,30,6,30,155.0,24.0,4.0,20.0,35.0,18.87,6.18
2017,8,30,6,45,276.0,38.5,4.15,20.5,79.5,29.68,19.39
2017,8,30,7,0,397.0,53.0,4.3,21.0,124.0,40.76,29.55
2017,8,30,7,15,471.0,63.0,4.4,21.5,177.0,46.37,34.7
2017,8,30,7,30,545.0,73.0,4.5,22.0,230.0,51.67,39.34
2017,8,30,7,45,599.5,79.0,4.65,22.5,286.5,79.1,45.29
2017,8,30,8,0,654.0,85.0,4.8,23.0,343.0,130.41,74.33
2017,8,30,8,15,688.5,90.5,4.85,23.5,398.5,184.73,115.48
2017,8,30,8,30,723.0,96.0,4.9,24.0,454.0,243.03,164.11
2017,8,30,8,45,750.5,99.0,4.95,24.5,507.0,304.2,216.64
2017,8,30,9,0,778.0,102.0,5.0,25.0,560.0,364.18,268.03
2017,8,30,9,15,796.5,105.0,4.95,25.5,609.0,422.7,317.31
2017,8,30,9,30,815.0,108.0,4.9,26.0,658.0,482.11,365.77
2017,8,30,9,45,830.0,110.0,4.85,26.5,701.5,539.36,411.05
2017,8,30,10,0,845.0,112.0,4.8,27.0,745.0,597.66,455.54
2017,8,30,10,15,855.5,114.0,4.7,27.0,782.0,650.87,495.76
2017,8,30,10,30,866.0,116.0,4.6,27.0,819.0,702.91,534.01
2017,8,30,10,45,874.5,117.0,4.6,27.5,849.5,751.15,566.99
2017,8,30,11,0,883.0,118.0,4.6,28.0,880.0,797.54,597.16
2017,8,30,11,15,888.5,119.0,4.5,28.0,902.0,839.43,624.63
2017,8,30,11,30,894.0,120.0,4.4,28.0,924.0,878.81,650.24
2017,8,30,11,45,488.0,284.5,4.3,28.5,724.5,718.68,533.8
2017,8,30,12,0,82.0,449.0,4.2,29.0,525.0,508.97,373.89
2017,8,30,12,15,80.0,450.0,4.1,29.0,525.0,513.29,377.51
2017,8,30,12,30,78.0,451.0,4.0,29.0,525.0,517.14,379.99
2017,8,30,12,45,490.0,285.5,3.95,29.5,740.0,784.15,577.99
2017,8,30,13,0,902.0,120.0,3.9,30.0,955.0,1022.06,736.38
2017,8,30,13,15,475.5,262.5,3.8,30.0,702.0,764.26,560.56
2017,8,30,13,30,49.0,405.0,3.7,30.0,449.0,454.78,332.78
2017,8,30,13,45,212.5,395.5,3.6,30.0,581.0,624.34,458.96
2017,8,30,14,0,376.0,386.0,3.5,30.0,713.0,793.31,577.7
2017,8,30,14,15,352.0,381.5,3.45,30.0,680.0,764.87,557.38
2017,8,30,14,30,328.0,377.0,3.4,30.0,647.0,735.19,537.45
2017,8,30,14,45,330.0,358.0,3.35,30.0,619.5,714.05,524.24
2017,8,30,15,0,332.0,339.0,3.3,30.0,592.0,691.15,509.74
2017,8,30,15,15,582.0,222.0,3.15,29.5,634.5,802.48,595.05
2017,8,30,15,30,832.0,105.0,3.0,29.0,677.0,884.67,652.66
2017,8,30,15,45,817.5,101.0,2.95,29.0,629.5,842.8,625.31
2017,8,30,16,0,803.0,97.0,2.9,29.0,582.0,798.79,597.26
2017,8,30,16,15,471.0,160.0,2.7,28.5,438.0,572.53,437.84
2017,8,30,16,30,139.0,223.0,2.5,28.0,294.0,350.7,269.33
2017,8,30,16,45,421.0,151.0,2.35,28.0,331.0,487.83,379.03
2017,8,30,17,0,703.0,79.0,2.2,28.0,368.0,579.01,449.2
2017,8,30,17,15,659.0,73.0,2.0,27.0,311.5,510.08,397.91
2017,8,30,17,30,615.0,67.0,1.8,26.0,255.0,443.91,347.68
