Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,30,17,45,552.5,58.5,1.6,25.5,200.5,368.51,287.61
2017,8,30,18,0,490.0,50.0,1.4,25.0,146.0,298.89,229.8
2017,8,30,18,15,380.5,38.5,1.3,24.0,98.0,213.54,158.93
2017,8,30,18,30,271.0,27.0,1.2,23.0,50.0,141.12,91.71
2017,8,30,18,45,135.5,13.5,1.2,22.5,25.0,50.62,0.0
2017,8,30,19,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,30,19,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,30,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,30,19,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,30,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,30,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2017,8,30,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,8,30,20,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,8,30,21,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,8,30,21,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,8,30,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,22,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,8,30,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,30,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,30,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,30,23,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,30,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,30,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,31,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,31,0,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,8,31,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,8,31,0,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,8,31,1,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,8,31,1,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,8,31,1,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,8,31,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,8,31,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,8,31,2,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,8,31,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,8,31,2,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,8,31,3,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,3,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2017,8,31,3,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,31,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,31,4,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,31,4,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,31,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,31,4,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,31,5,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,31,5,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,8,31,5,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,31,5,45,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2017,8,31,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,8,31,6,15,96.0,11.5,2.2,18.5,17.5,10.96,0.0
2017,8,31,6,30,192.0,23.0,2.5,19.0,35.0,18.62,5.51
2017,8,31,6,45,305.5,37.0,2.85,19.5,80.0,29.17,19.02
2017,8,31,7,0,419.0,51.0,3.2,20.0,125.0,39.06,28.21
2017,8,31,7,15,492.0,60.5,3.15,20.5,178.5,44.34,33.09
2017,8,31,7,30,565.0,70.0,3.1,21.0,232.0,49.33,37.48
2017,8,31,7,45,609.5,78.0,3.05,22.0,288.0,78.87,44.92
2017,8,31,8,0,654.0,86.0,3.0,23.0,344.0,131.47,75.08
2017,8,31,8,15,688.0,92.0,2.95,23.5,399.5,186.17,116.36
2017,8,31,8,30,722.0,98.0,2.9,24.0,455.0,244.81,164.9
2017,8,31,8,45,743.5,103.5,2.85,25.0,507.0,306.51,216.96
2017,8,31,9,0,765.0,109.0,2.8,26.0,559.0,366.24,266.76
2017,8,31,9,15,783.5,113.0,2.75,26.0,607.5,424.96,315.65
2017,8,31,9,30,802.0,117.0,2.7,26.0,656.0,484.62,363.82
2017,8,31,9,45,813.5,121.5,2.65,26.5,699.0,541.69,407.8
2017,8,31,10,0,825.0,126.0,2.6,27.0,742.0,598.34,449.85
2017,8,31,10,15,835.5,128.0,2.55,27.0,778.5,651.38,488.89
2017,8,31,10,30,846.0,130.0,2.5,27.0,815.0,703.34,526.05
2017,8,31,10,45,851.5,133.0,2.5,27.5,844.5,749.6,557.15
2017,8,31,11,0,857.0,136.0,2.5,28.0,874.0,794.67,585.46
2017,8,31,11,15,862.5,137.5,2.4,28.0,896.0,836.12,611.46
2017,8,31,11,30,868.0,139.0,2.3,28.0,918.0,875.15,635.5
2017,8,31,11,45,845.0,156.5,2.25,28.5,924.5,907.47,654.01
2017,8,31,12,0,822.0,174.0,2.2,29.0,931.0,931.11,666.8
2017,8,31,12,15,823.0,174.5,2.15,29.0,936.0,956.31,681.93
2017,8,31,12,30,824.0,175.0,2.1,29.0,941.0,978.38,695.01
2017,8,31,12,45,826.0,172.5,2.05,29.5,937.5,995.13,703.39
2017,8,31,13,0,828.0,170.0,2.0,30.0,934.0,1008.5,709.7
2017,8,31,13,15,824.5,169.0,1.9,30.0,921.5,1014.41,712.3
2017,8,31,13,30,821.0,168.0,1.8,30.0,909.0,1016.72,712.82
2017,8,31,13,45,817.5,165.0,1.75,30.0,888.5,1013.33,710.62
2017,8,31,14,0,814.0,162.0,1.7,30.0,868.0,1006.33,706.39
2017,8,31,14,15,806.0,160.0,1.65,30.0,839.5,992.35,698.02
2017,8,31,14,30,798.0,158.0,1.6,30.0,811.0,974.99,687.75
2017,8,31,14,45,784.5,156.0,1.6,30.0,774.5,949.03,672.89
2017,8,31,15,0,771.0,154.0,1.6,30.0,738.0,920.16,656.28
2017,8,31,15,15,756.0,150.0,1.55,30.0,695.5,890.08,638.27
2017,8,31,15,30,741.0,146.0,1.5,30.0,653.0,852.62,615.48
2017,8,31,15,45,726.0,139.5,1.5,30.0,606.5,810.22,589.91
2017,8,31,16,0,711.0,133.0,1.5,30.0,560.0,765.98,562.83
2017,8,31,16,15,685.0,127.0,1.4,29.5,508.0,711.96,528.89
2017,8,31,16,30,659.0,121.0,1.3,29.0,456.0,657.55,493.94
2017,8,31,16,45,627.5,113.0,1.25,29.0,402.0,596.9,452.22
2017,8,31,17,0,596.0,105.0,1.2,29.0,348.0,537.1,409.93
2017,8,31,17,15,547.5,96.0,1.1,28.5,292.5,466.92,359.04
2017,8,31,17,30,499.0,87.0,1.0,28.0,237.0,400.06,308.76
2017,8,31,17,45,432.0,74.5,0.95,27.5,184.5,321.21,247.62
2017,8,31,18,0,365.0,62.0,0.9,27.0,132.0,252.79,192.22
2017,8,31,18,15,264.5,45.0,0.9,26.0,87.0,172.89,127.05
2017,8,31,18,30,164.0,28.0,0.9,25.0,42.0,103.68,64.06
2017,8,31,18,45,82.0,14.0,0.95,24.5,21.0,36.02,0.0
2017,8,31,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,31,19,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2017,8,31,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,8,31,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,31,20,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,31,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,31,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,31,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,31,21,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2017,8,31,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,21,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,22,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,23,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2017,8,31,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,8,31,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,1,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,1,0,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,9,1,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,1,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,9,1,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,1,1,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,9,1,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,9,1,1,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,9,1,2,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2017,9,1,2,15,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2017,9,1,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,9,1,2,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,9,1,3,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,9,1,3,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2017,9,1,3,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,9,1,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,1,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,4,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2017,9,1,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,1,4,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,9,1,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,1,5,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,1,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,1,5,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,9,1,6,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,1,6,15,54.5,11.0,1.35,18.5,14.5,10.48,0.0
2017,9,1,6,30,109.0,22.0,1.6,19.0,29.0,17.26,4.09
2017,9,1,6,45,208.0,41.5,1.9,20.0,72.0,32.11,21.41
2017,9,1,7,0,307.0,61.0,2.2,21.0,115.0,46.28,34.27
2017,9,1,7,15,378.5,75.5,2.05,21.5,166.5,55.87,42.91
2017,9,1,7,30,450.0,90.0,1.9,22.0,218.0,64.96,50.82
2017,9,1,7,45,502.5,100.0,1.8,22.5,273.0,92.68,58.69
2017,9,1,8,0,555.0,110.0,1.7,23.0,328.0,141.67,87.23
2017,9,1,8,15,592.5,118.0,1.4,24.0,382.5,192.44,124.56
2017,9,1,8,30,630.0,126.0,1.1,25.0,437.0,247.78,168.48
2017,9,1,8,45,658.5,132.5,0.8,26.0,489.0,303.47,213.28
2017,9,1,9,0,687.0,139.0,0.5,27.0,541.0,362.04,258.75
2017,9,1,9,15,708.0,144.0,0.45,27.5,589.5,418.78,302.7
2017,9,1,9,30,729.0,149.0,0.4,28.0,638.0,476.92,345.93
2017,9,1,9,45,744.0,153.5,0.4,28.5,681.0,532.54,386.11
2017,9,1,10,0,759.0,158.0,0.4,29.0,724.0,588.31,424.87
2017,9,1,10,15,771.0,161.5,0.45,29.0,761.0,642.07,462.38
2017,9,1,10,30,783.0,165.0,0.5,29.0,798.0,693.58,497.5
2017,9,1,10,45,792.5,167.0,0.55,29.5,828.0,740.89,528.1
2017,9,1,11,0,802.0,169.0,0.6,30.0,858.0,786.74,556.73
2017,9,1,11,15,808.5,170.5,0.6,30.0,880.0,827.98,581.43
2017,9,1,11,30,815.0,172.0,0.6,30.0,902.0,867.06,604.59
2017,9,1,11,45,659.5,275.5,0.65,30.0,872.0,862.82,600.14
2017,9,1,12,0,504.0,379.0,0.7,30.0,842.0,844.49,585.04
2017,9,1,12,15,657.5,281.5,0.7,30.0,889.0,911.71,631.27
2017,9,1,12,30,811.0,184.0,0.7,30.0,936.0,975.19,669.91
2017,9,1,12,45,815.5,180.5,0.75,30.5,933.5,993.2,679.44
2017,9,1,13,0,820.0,177.0,0.8,31.0,931.0,1007.9,687.72
2017,9,1,13,15,817.0,176.0,0.85,31.0,919.0,1014.24,692.58
2017,9,1,13,30,814.0,175.0,0.9,31.0,907.0,1016.99,695.57
2017,9,1,13,45,533.5,299.0,1.0,31.0,774.5,870.7,605.94
2017,9,1,14,0,253.0,423.0,1.1,31.0,642.0,709.99,499.24
2017,9,1,14,15,524.0,292.5,1.2,31.0,726.0,854.13,603.19
2017,9,1,14,30,795.0,162.0,1.3,31.0,810.0,976.01,683.08
2017,9,1,14,45,580.0,244.0,1.4,31.0,705.5,850.18,604.01
2017,9,1,15,0,365.0,326.0,1.5,31.0,601.0,708.46,509.58
2017,9,1,15,15,358.5,306.5,1.55,30.5,564.0,674.44,490.78
2017,9,1,15,30,352.0,287.0,1.6,30.0,527.0,639.1,469.7
2017,9,1,15,45,531.5,211.0,1.65,30.0,543.0,714.29,527.27
2017,9,1,16,0,711.0,135.0,1.7,30.0,559.0,767.59,566.8
2017,9,1,16,15,684.5,129.0,1.65,29.5,507.0,713.11,531.92
2017,9,1,16,30,658.0,123.0,1.6,29.0,455.0,658.27,496.76
2017,9,1,16,45,625.0,115.0,1.6,29.0,400.5,596.56,454.27
2017,9,1,17,0,592.0,107.0,1.6,29.0,346.0,535.81,411.17
2017,9,1,17,15,543.5,97.5,1.5,28.0,290.5,465.24,360.29
2017,9,1,17,30,495.0,88.0,1.4,27.0,235.0,398.0,309.8
2017,9,1,17,45,427.5,75.0,1.35,26.5,182.5,318.99,247.75
2017,9,1,18,0,360.0,62.0,1.3,26.0,130.0,250.14,191.33
2017,9,1,18,15,259.0,44.5,1.3,25.0,84.5,169.97,125.25
2017,9,1,18,30,158.0,27.0,1.3,24.0,39.0,99.26,58.71
2017,9,1,18,45,79.0,13.5,1.3,23.5,19.5,34.56,0.0
2017,9,1,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,1,19,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,9,1,19,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,1,19,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,1,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,1,20,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,1,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,1,20,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,1,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,1,21,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,9,1,21,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,1,21,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,1,22,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,1,22,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2017,9,1,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,1,22,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,1,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,1,23,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,9,1,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,1,23,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,2,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,2,0,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2017,9,2,0,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,2,0,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,9,2,1,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,1,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,1,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,2,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,9,2,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,2,2,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,2,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,2,3,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,9,2,3,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,3,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,5,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,5,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,5,45,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2017,9,2,6,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,6,15,55.5,11.0,1.55,19.5,14.5,10.48,0.0
2017,9,2,6,30,111.0,22.0,1.8,20.0,29.0,17.29,3.36
2017,9,2,6,45,215.0,40.5,2.1,21.0,72.0,31.35,20.63
2017,9,2,7,0,319.0,59.0,2.4,22.0,115.0,44.78,32.81
2017,9,2,7,15,392.0,72.5,2.35,22.5,166.5,53.65,40.81
2017,9,2,7,30,465.0,86.0,2.3,23.0,218.0,62.09,48.14
2017,9,2,7,45,518.5,95.5,2.25,23.5,273.0,90.34,56.14
2017,9,2,8,0,572.0,105.0,2.2,24.0,328.0,139.41,84.44
2017,9,2,8,15,608.5,113.0,2.2,24.5,382.5,191.15,122.98
2017,9,2,8,30,645.0,121.0,2.2,25.0,437.0,247.3,168.56
2017,9,2,8,45,671.0,127.0,2.2,26.0,489.0,302.78,214.63
2017,9,2,9,0,697.0,133.0,2.2,27.0,541.0,360.79,262.06
2017,9,2,9,15,717.5,138.0,2.15,27.5,589.0,417.9,308.12
2017,9,2,9,30,738.0,143.0,2.1,28.0,637.0,476.32,353.63
2017,9,2,9,45,750.5,148.0,2.05,28.5,679.0,531.53,395.26
2017,9,2,10,0,763.0,153.0,2.0,29.0,721.0,588.12,436.27
2017,9,2,10,15,774.5,156.0,2.0,29.0,757.5,639.75,473.67
2017,9,2,10,30,786.0,159.0,2.0,29.0,794.0,690.59,509.55
2017,9,2,10,45,792.5,163.0,2.0,29.5,822.5,737.68,540.87
2017,9,2,11,0,799.0,167.0,2.0,30.0,851.0,783.05,569.85
2017,9,2,11,15,804.5,168.5,2.0,30.0,872.5,823.32,595.33
2017,9,2,11,30,810.0,170.0,2.0,30.0,894.0,861.36,619.19
2017,9,2,11,45,801.5,178.5,2.0,30.5,904.0,891.44,636.5
2017,9,2,12,0,793.0,187.0,2.0,31.0,914.0,918.18,651.63
2017,9,2,12,15,794.5,187.5,2.0,31.0,918.5,943.14,666.93
2017,9,2,12,30,796.0,188.0,2.0,31.0,923.0,965.08,680.36
2017,9,2,12,45,794.5,188.0,2.05,31.0,919.0,980.45,690.33
2017,9,2,13,0,793.0,188.0,2.1,31.0,915.0,992.46,698.39
2017,9,2,13,15,564.0,304.5,2.1,31.0,818.5,897.3,635.71
2017,9,2,13,30,335.0,421.0,2.1,31.0,722.0,784.03,556.92
2017,9,2,13,45,279.5,423.5,2.15,31.0,671.0,734.86,525.0
2017,9,2,14,0,224.0,426.0,2.2,31.0,620.0,671.58,482.78
2017,9,2,14,15,490.5,301.0,2.2,31.0,705.5,829.84,596.96
2017,9,2,14,30,757.0,176.0,2.2,31.0,791.0,959.12,683.93
2017,9,2,14,45,727.5,182.0,2.25,31.0,751.5,927.12,663.92
2017,9,2,15,0,698.0,188.0,2.3,31.0,712.0,892.89,643.9
2017,9,2,15,15,681.5,183.0,2.25,30.5,670.0,856.88,622.99
2017,9,2,15,30,665.0,178.0,2.2,30.0,628.0,818.8,600.51
2017,9,2,15,45,649.5,164.5,2.15,30.0,577.0,770.52,569.74
2017,9,2,16,0,634.0,151.0,2.1,30.0,526.0,720.62,537.55
2017,9,2,16,15,587.0,153.5,2.0,29.5,476.0,661.79,498.36
2017,9,2,16,30,540.0,156.0,1.9,29.0,426.0,600.19,456.16
2017,9,2,16,45,518.0,141.5,1.8,29.0,376.0,544.67,417.04
2017,9,2,17,0,496.0,127.0,1.7,29.0,326.0,489.54,377.14
2017,9,2,17,15,446.5,114.5,1.55,28.0,272.0,420.63,326.66
2017,9,2,17,30,397.0,102.0,1.4,27.0,218.0,355.69,277.35
2017,9,2,17,45,332.0,85.0,1.3,26.5,167.5,282.14,219.13
2017,9,2,18,0,267.0,68.0,1.2,26.0,117.0,215.3,164.43
2017,9,2,18,15,181.0,46.5,1.2,25.5,74.5,134.6,98.15
2017,9,2,18,30,95.0,25.0,1.2,25.0,32.0,68.0,36.12
2017,9,2,18,45,47.5,12.5,1.2,24.5,16.0,24.86,0.0
2017,9,2,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,2,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2017,9,2,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,2,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,2,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,2,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,2,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,2,20,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,9,2,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,2,21,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,9,2,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,2,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,2,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,2,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,2,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,2,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,2,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,2,23,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2017,9,2,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,2,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,0,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,0,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,1,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2017,9,3,1,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,3,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,3,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,3,2,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,9,3,2,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,2,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,9,3,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,3,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,9,3,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,3,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,3,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,3,4,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2017,9,3,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,3,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,3,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,3,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,9,3,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,3,5,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2017,9,3,6,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,3,6,15,0.0,9.5,1.0,20.5,9.5,9.05,0.0
2017,9,3,6,30,0.0,19.0,1.2,21.0,19.0,17.52,2.62
2017,9,3,6,45,52.5,43.0,1.45,21.5,52.0,36.12,24.5
2017,9,3,7,0,105.0,67.0,1.7,22.0,85.0,54.83,41.37
2017,9,3,7,15,164.5,85.0,1.55,22.5,125.5,65.9,51.3
2017,9,3,7,30,224.0,103.0,1.4,23.0,166.0,78.53,62.2
2017,9,3,7,45,276.5,121.5,1.25,23.5,216.5,104.74,73.62
2017,9,3,8,0,329.0,140.0,1.1,24.0,267.0,145.89,99.33
2017,9,3,8,15,367.5,157.0,1.15,24.5,319.5,186.51,128.82
2017,9,3,8,30,406.0,174.0,1.2,25.0,372.0,236.12,167.41
2017,9,3,8,45,404.5,197.5,1.3,26.0,414.0,284.08,206.1
2017,9,3,9,0,403.0,221.0,1.4,27.0,456.0,331.79,243.77
2017,9,3,9,15,366.5,253.5,1.4,27.5,481.0,373.79,276.64
2017,9,3,9,30,330.0,286.0,1.4,28.0,506.0,409.41,303.36
2017,9,3,9,45,364.5,297.0,1.45,28.5,555.0,459.76,339.95
2017,9,3,10,0,399.0,308.0,1.5,29.0,604.0,513.22,377.94
2017,9,3,10,15,544.5,259.0,1.55,29.0,684.5,586.93,431.94
2017,9,3,10,30,690.0,210.0,1.6,29.0,765.0,672.71,493.44
2017,9,3,10,45,698.5,214.0,1.65,29.0,793.5,717.98,524.34
2017,9,3,11,0,707.0,218.0,1.7,29.0,822.0,762.02,554.18
2017,9,3,11,15,713.5,220.5,1.75,29.0,843.5,801.57,580.62
2017,9,3,11,30,720.0,223.0,1.8,29.0,865.0,839.29,605.55
2017,9,3,11,45,711.0,233.0,1.85,29.5,875.0,868.61,623.16
2017,9,3,12,0,702.0,243.0,1.9,30.0,885.0,894.93,638.69
2017,9,3,12,15,703.5,243.5,1.95,30.0,889.5,918.7,653.92
2017,9,3,12,30,705.0,244.0,2.0,30.0,894.0,939.72,667.46
2017,9,3,12,45,625.5,301.5,2.05,30.0,876.0,934.96,662.71
2017,9,3,13,0,546.0,359.0,2.1,30.0,858.0,926.21,655.14
2017,9,3,13,15,555.5,347.0,2.15,30.0,849.0,932.69,660.63
2017,9,3,13,30,565.0,335.0,2.2,30.0,840.0,936.44,664.33
2017,9,3,13,45,556.0,328.0,2.25,30.0,815.0,923.94,657.37
2017,9,3,14,0,547.0,321.0,2.3,30.0,790.0,908.72,648.86
2017,9,3,14,15,454.0,340.5,2.3,30.0,721.0,835.04,599.79
2017,9,3,14,30,361.0,360.0,2.3,30.0,652.0,750.05,542.91
2017,9,3,14,45,360.0,342.0,2.3,30.0,622.0,726.25,528.83
2017,9,3,15,0,359.0,324.0,2.3,30.0,592.0,700.71,513.01
2017,9,3,15,15,365.5,301.0,2.3,29.5,560.5,674.85,498.17
2017,9,3,15,30,372.0,278.0,2.3,29.0,529.0,646.93,481.71
2017,9,3,15,45,433.0,237.0,2.3,29.0,508.0,656.76,491.64
2017,9,3,16,0,494.0,196.0,2.3,29.0,487.0,648.02,488.59
2017,9,3,16,15,458.5,185.0,2.15,28.5,435.0,589.37,448.12
2017,9,3,16,30,423.0,174.0,2.0,28.0,383.0,531.89,407.94
2017,9,3,16,45,380.0,164.5,1.95,28.0,335.5,472.37,364.76
2017,9,3,17,0,337.0,155.0,1.9,28.0,288.0,405.69,315.37
2017,9,3,17,15,301.0,135.0,1.75,27.0,240.0,345.42,270.51
2017,9,3,17,30,265.0,115.0,1.6,26.0,192.0,288.12,226.31
2017,9,3,17,45,219.0,92.5,1.45,25.5,146.5,225.92,176.31
2017,9,3,18,0,173.0,70.0,1.3,25.0,101.0,168.31,128.69
2017,9,3,18,15,106.5,46.0,1.3,24.5,63.0,105.26,76.23
2017,9,3,18,30,40.0,22.0,1.3,24.0,25.0,40.21,17.39
2017,9,3,18,45,20.0,11.0,1.3,23.5,12.5,15.9,0.0
2017,9,3,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,3,19,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,3,19,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,3,19,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,9,3,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,3,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,9,3,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,3,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,3,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,3,21,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,9,3,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,21,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,3,22,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,3,22,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,3,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2017,9,3,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,3,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,4,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,4,0,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,4,0,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,4,0,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,4,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,4,1,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2017,9,4,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,2,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,9,4,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,3,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,9,4,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,4,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,4,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,4,4,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,9,4,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,4,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,4,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,4,5,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,4,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,4,5,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,4,6,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,4,6,15,28.5,9.0,1.05,19.5,10.5,8.58,0.0
2017,9,4,6,30,57.0,18.0,1.2,20.0,21.0,15.14,0.7
2017,9,4,6,45,132.0,42.0,1.4,20.5,61.0,34.05,22.82
2017,9,4,7,0,207.0,66.0,1.6,21.0,101.0,52.2,39.27
2017,9,4,7,15,271.5,86.0,1.5,21.5,150.5,66.83,52.31
2017,9,4,7,30,336.0,106.0,1.4,22.0,200.0,77.05,61.18
2017,9,4,7,45,389.5,120.5,1.3,23.0,253.0,104.25,70.6
2017,9,4,8,0,443.0,135.0,1.2,24.0,306.0,149.97,97.96
2017,9,4,8,15,481.5,147.0,1.15,24.5,359.0,197.94,133.09
2017,9,4,8,30,520.0,159.0,1.1,25.0,412.0,250.56,174.47
2017,9,4,8,45,556.5,165.5,1.05,25.5,464.5,302.47,216.16
2017,9,4,9,0,593.0,172.0,1.0,26.0,517.0,359.09,261.04
2017,9,4,9,15,615.5,179.5,1.1,26.5,564.0,413.33,303.88
2017,9,4,9,30,638.0,187.0,1.2,27.0,611.0,469.37,346.9
2017,9,4,9,45,656.5,192.0,1.3,27.5,653.5,522.56,386.73
2017,9,4,10,0,675.0,197.0,1.4,28.0,696.0,576.51,425.96
2017,9,4,10,15,688.5,201.0,1.45,28.0,732.5,626.84,462.21
2017,9,4,10,30,702.0,205.0,1.5,28.0,769.0,676.85,497.42
2017,9,4,10,45,714.0,207.0,1.55,28.5,798.5,723.3,528.49
2017,9,4,11,0,726.0,209.0,1.6,29.0,828.0,768.74,558.19
2017,9,4,11,15,733.0,211.0,1.65,29.0,849.5,808.85,584.92
2017,9,4,11,30,740.0,213.0,1.7,29.0,871.0,847.09,609.84
2017,9,4,11,45,532.0,324.0,1.8,29.5,800.5,798.19,572.31
2017,9,4,12,0,324.0,435.0,1.9,30.0,730.0,731.27,522.49
2017,9,4,12,15,577.5,299.0,1.95,30.0,828.5,854.86,611.77
2017,9,4,12,30,831.0,163.0,2.0,30.0,927.0,974.12,689.86
2017,9,4,12,45,833.0,160.5,2.1,30.0,923.5,990.58,700.1
2017,9,4,13,0,835.0,158.0,2.2,30.0,920.0,1003.61,709.36
2017,9,4,13,15,832.0,157.5,2.25,30.0,907.5,1010.2,714.21
2017,9,4,13,30,829.0,157.0,2.3,30.0,895.0,1013.17,717.01
2017,9,4,13,45,827.0,153.5,2.35,30.0,875.0,1010.33,716.33
2017,9,4,14,0,825.0,150.0,2.4,30.0,855.0,1003.83,713.55
2017,9,4,14,15,817.0,148.0,2.4,30.0,826.5,989.37,705.38
2017,9,4,14,30,809.0,146.0,2.4,30.0,798.0,971.5,695.22
2017,9,4,14,45,792.5,146.0,2.4,30.0,760.5,944.3,679.19
2017,9,4,15,0,776.0,146.0,2.4,30.0,723.0,914.29,661.4
2017,9,4,15,15,761.5,142.5,2.35,29.5,681.0,879.77,641.48
2017,9,4,15,30,747.0,139.0,2.3,29.0,639.0,847.58,622.99
2017,9,4,15,45,731.5,132.5,2.3,29.0,592.0,804.26,595.98
2017,9,4,16,0,716.0,126.0,2.3,29.0,545.0,759.14,567.5
2017,9,4,16,15,690.0,120.0,2.15,28.5,493.0,704.77,532.31
2017,9,4,16,30,664.0,114.0,2.0,28.0,441.0,650.02,496.22
2017,9,4,16,45,633.0,106.0,1.95,28.0,387.5,589.43,453.52
2017,9,4,17,0,602.0,98.0,1.9,28.0,334.0,529.68,410.19
2017,9,4,17,15,552.5,89.0,1.75,27.0,278.5,458.74,358.07
2017,9,4,17,30,503.0,80.0,1.6,26.0,223.0,391.29,306.48
2017,9,4,17,45,435.0,67.5,1.45,25.5,171.0,314.76,245.2
2017,9,4,18,0,367.0,55.0,1.3,25.0,119.0,243.26,185.88
2017,9,4,18,15,257.5,38.5,1.3,24.5,75.0,161.17,117.24
2017,9,4,18,30,148.0,22.0,1.3,24.0,31.0,86.01,36.46
2017,9,4,18,45,74.0,11.0,1.3,23.5,15.5,30.37,0.0
2017,9,4,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,4,19,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,9,4,19,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,4,19,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,4,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,4,20,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,9,4,20,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,4,20,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,4,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,4,21,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,4,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,4,21,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,4,22,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,4,22,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2017,9,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,22,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,23,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,23,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,23,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,5,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,5,0,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,5,0,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,5,0,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,5,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,5,1,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2017,9,5,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,5,1,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,9,5,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,5,2,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,9,5,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,2,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,3,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,4,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,4,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,5,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,9,5,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,5,5,45,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2017,9,5,6,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,5,6,15,51.5,10.5,1.1,20.5,13.0,10.01,0.0
2017,9,5,6,30,103.0,21.0,1.3,21.0,26.0,16.56,0.21
2017,9,5,6,45,213.0,38.5,1.5,22.0,68.0,29.87,19.14
2017,9,5,7,0,323.0,56.0,1.7,23.0,110.0,42.57,30.74
2017,9,5,7,15,399.5,68.5,1.7,23.5,161.5,50.78,38.14
2017,9,5,7,30,476.0,81.0,1.7,24.0,213.0,59.18,45.44
2017,9,5,7,45,532.0,89.0,1.75,24.5,268.0,86.02,51.95
2017,9,5,8,0,588.0,97.0,1.8,25.0,323.0,135.11,79.95
2017,9,5,8,15,624.5,104.0,1.65,25.5,377.5,187.15,118.59
2017,9,5,8,30,661.0,111.0,1.5,26.0,432.0,243.54,164.14
2017,9,5,8,45,687.5,116.5,1.4,26.5,483.5,299.77,210.81
2017,9,5,9,0,714.0,122.0,1.3,27.0,535.0,358.54,258.77
2017,9,5,9,15,734.0,126.5,1.15,27.5,583.0,415.99,304.25
2017,9,5,9,30,754.0,131.0,1.0,28.0,631.0,477.03,350.32
2017,9,5,9,45,766.0,136.0,0.85,28.5,673.0,532.31,390.21
2017,9,5,10,0,778.0,141.0,0.7,29.0,715.0,587.32,427.89
2017,9,5,10,15,789.0,143.5,0.75,29.0,751.0,638.86,464.44
2017,9,5,10,30,800.0,146.0,0.8,29.0,787.0,689.49,499.46
2017,9,5,10,45,631.5,242.5,0.85,29.5,760.0,696.63,500.37
2017,9,5,11,0,463.0,339.0,0.9,30.0,733.0,686.77,489.72
2017,9,5,11,15,642.0,248.0,1.05,30.0,809.5,770.57,550.48
2017,9,5,11,30,821.0,157.0,1.2,30.0,886.0,859.36,610.03
2017,9,5,11,45,816.0,163.5,1.35,30.5,897.0,890.78,629.11
2017,9,5,12,0,811.0,170.0,1.5,31.0,908.0,919.01,646.76
2017,9,5,12,15,644.5,277.5,1.55,31.0,866.0,897.42,631.91
2017,9,5,12,30,478.0,385.0,1.6,31.0,824.0,861.47,604.82
2017,9,5,12,45,643.5,278.0,1.7,31.0,865.5,930.27,655.16
2017,9,5,13,0,809.0,171.0,1.8,31.0,907.0,991.36,695.0
2017,9,5,13,15,805.5,170.0,1.85,31.0,894.0,996.74,698.6
2017,9,5,13,30,802.0,169.0,1.9,31.0,881.0,998.57,700.75
2017,9,5,13,45,792.5,169.5,1.95,31.0,859.0,992.4,698.11
2017,9,5,14,0,783.0,170.0,2.0,31.0,837.0,982.77,693.5
2017,9,5,14,15,774.0,167.5,2.0,31.0,808.0,967.13,684.69
2017,9,5,14,30,765.0,165.0,2.0,31.0,779.0,948.22,673.97
2017,9,5,14,45,744.5,166.5,2.0,31.0,741.5,925.18,660.72
2017,9,5,15,0,724.0,168.0,2.0,31.0,704.0,894.13,642.38
2017,9,5,15,15,707.5,163.5,1.9,30.5,661.5,857.85,620.94
2017,9,5,15,30,691.0,159.0,1.8,30.0,619.0,819.46,597.98
2017,9,5,15,45,638.0,160.5,1.75,30.0,561.0,754.3,556.16
2017,9,5,16,0,585.0,162.0,1.7,30.0,503.0,689.88,513.6
2017,9,5,16,15,483.0,170.5,1.65,29.5,434.0,591.54,446.01
2017,9,5,16,30,381.0,179.0,1.6,29.0,365.0,493.22,376.46
2017,9,5,16,45,430.0,152.0,1.6,29.0,338.0,492.75,378.26
2017,9,5,17,0,479.0,125.0,1.6,29.0,311.0,474.14,365.81
2017,9,5,17,15,427.5,111.5,1.5,28.5,257.5,403.85,313.31
2017,9,5,17,30,376.0,98.0,1.4,28.0,204.0,337.84,262.52
2017,9,5,17,45,300.5,81.0,1.3,27.5,153.0,260.51,201.21
2017,9,5,18,0,225.0,64.0,1.2,27.0,102.0,183.62,138.8
2017,9,5,18,15,144.5,41.0,1.2,26.5,62.0,113.48,80.7
2017,9,5,18,30,64.0,18.0,1.2,26.0,22.0,46.35,12.6
2017,9,5,18,45,32.0,9.0,1.25,25.5,11.0,17.11,0.0
2017,9,5,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,9,5,19,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2017,9,5,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,5,19,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,5,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,5,20,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,9,5,20,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,9,5,20,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,9,5,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,9,5,21,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,9,5,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,9,5,21,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,9,5,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,9,5,22,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,9,5,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,5,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,5,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,5,23,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2017,9,5,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,9,5,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,6,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,6,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2017,9,6,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,6,0,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,6,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2017,9,6,1,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,9,6,1,45,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2017,9,6,2,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2017,9,6,2,15,0.0,0.0,4.75,20.5,0.0,0.0,0.0
2017,9,6,2,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2017,9,6,2,45,0.0,0.0,4.85,19.5,0.0,0.0,0.0
2017,9,6,3,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2017,9,6,3,15,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2017,9,6,3,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2017,9,6,3,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2017,9,6,4,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2017,9,6,4,15,0.0,0.0,4.5,18.5,0.0,0.0,0.0
2017,9,6,4,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,9,6,4,45,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2017,9,6,5,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,9,6,5,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,9,6,5,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,9,6,5,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,9,6,6,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,9,6,6,15,14.5,6.0,3.7,18.0,7.0,5.72,0.0
2017,9,6,6,30,29.0,12.0,3.8,18.0,14.0,10.25,0.0
2017,9,6,6,45,84.5,38.5,3.95,18.5,51.0,31.34,20.59
2017,9,6,7,0,140.0,65.0,4.1,19.0,88.0,51.34,38.79
2017,9,6,7,15,194.0,90.5,4.3,19.5,136.5,69.81,55.31
2017,9,6,7,30,248.0,116.0,4.5,20.0,185.0,87.5,70.8
2017,9,6,7,45,144.0,131.0,4.7,20.5,173.5,110.65,82.82
2017,9,6,8,0,40.0,146.0,4.9,21.0,162.0,128.45,98.91
2017,9,6,8,15,49.5,171.5,5.0,21.5,194.0,155.7,120.02
2017,9,6,8,30,59.0,197.0,5.1,22.0,226.0,184.51,142.43
2017,9,6,8,45,137.0,226.0,5.25,22.5,303.0,234.95,180.15
2017,9,6,9,0,215.0,255.0,5.4,23.0,380.0,298.55,228.92
2017,9,6,9,15,382.0,242.0,5.4,23.0,486.0,371.61,285.21
2017,9,6,9,30,549.0,229.0,5.4,23.0,592.0,464.24,357.56
2017,9,6,9,45,577.5,232.0,5.4,23.5,636.5,516.58,398.52
2017,9,6,10,0,606.0,235.0,5.4,24.0,681.0,571.65,440.65
2017,9,6,10,15,621.0,240.5,5.35,24.5,717.5,621.03,477.37
2017,9,6,10,30,636.0,246.0,5.3,25.0,754.0,670.46,513.2
2017,9,6,10,45,655.0,246.0,5.25,25.5,785.5,717.53,546.63
2017,9,6,11,0,674.0,246.0,5.2,26.0,817.0,764.36,579.16
2017,9,6,11,15,682.0,248.5,5.15,26.0,839.0,804.04,607.03
2017,9,6,11,30,690.0,251.0,5.1,26.0,861.0,842.1,633.39
2017,9,6,11,45,745.5,220.0,5.05,26.5,888.0,887.69,664.12
2017,9,6,12,0,801.0,189.0,5.0,27.0,915.0,928.79,689.92
2017,9,6,12,15,803.0,189.0,4.9,27.0,920.0,953.75,705.64
2017,9,6,12,30,805.0,189.0,4.8,27.0,925.0,975.63,719.35
2017,9,6,12,45,813.5,183.0,4.75,27.0,923.5,994.64,731.56
2017,9,6,13,0,822.0,177.0,4.7,27.0,922.0,1010.38,741.66
2017,9,6,13,15,819.0,176.0,4.6,27.0,909.5,1016.35,744.98
2017,9,6,13,30,816.0,175.0,4.5,27.0,897.0,1018.72,746.43
2017,9,6,13,45,819.5,168.0,4.4,27.5,878.0,1017.73,744.35
2017,9,6,14,0,823.0,161.0,4.3,28.0,859.0,1013.0,739.99
2017,9,6,14,15,815.0,158.5,4.2,28.0,830.0,997.91,730.46
2017,9,6,14,30,807.0,156.0,4.1,28.0,801.0,979.4,718.85
2017,9,6,14,45,806.0,148.0,4.05,28.0,767.0,958.41,706.01
2017,9,6,15,0,805.0,140.0,4.0,28.0,733.0,933.93,690.93
2017,9,6,15,15,790.0,136.5,3.85,27.5,689.5,898.1,669.04
2017,9,6,15,30,775.0,133.0,3.7,27.0,646.0,859.8,645.38
2017,9,6,15,45,766.5,124.0,3.6,27.0,599.5,818.85,618.73
2017,9,6,16,0,758.0,115.0,3.5,27.0,553.0,779.33,592.88
2017,9,6,16,15,732.0,110.0,3.2,26.5,500.0,724.46,556.12
2017,9,6,16,30,706.0,105.0,2.9,26.0,447.0,669.12,518.5
2017,9,6,16,45,682.5,95.5,2.65,25.5,393.0,610.15,476.95
2017,9,6,17,0,659.0,86.0,2.4,25.0,339.0,551.25,433.65
2017,9,6,17,15,608.5,78.0,2.15,24.0,282.0,478.2,378.68
2017,9,6,17,30,558.0,70.0,1.9,23.0,225.0,408.72,324.27
2017,9,6,17,45,493.5,58.5,1.65,22.0,171.5,332.38,262.2
2017,9,6,18,0,429.0,47.0,1.4,21.0,118.0,262.3,202.7
2017,9,6,18,15,305.0,32.5,1.35,20.5,73.0,173.31,126.43
2017,9,6,18,30,181.0,18.0,1.3,20.0,28.0,91.0,17.84
2017,9,6,18,45,90.5,9.0,1.3,19.5,14.0,32.55,0.0
2017,9,6,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,6,19,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2017,9,6,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,20,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,9,6,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,21,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,9,6,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,23,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2017,9,6,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,6,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,7,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,7,0,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,9,7,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,7,0,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,9,7,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,7,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,9,7,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,7,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,7,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,7,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,9,7,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,7,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,9,7,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,7,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,7,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,7,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,7,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,7,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,9,7,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,7,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,7,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,7,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,9,7,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,7,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,7,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,7,6,15,105.0,9.0,1.55,12.5,14.5,8.58,0.0
2017,9,7,6,30,210.0,18.0,1.8,13.0,29.0,14.42,0.0
2017,9,7,6,45,336.0,31.0,2.1,14.0,74.5,24.27,14.99
2017,9,7,7,0,462.0,44.0,2.4,15.0,120.0,33.51,23.84
2017,9,7,7,15,538.5,52.5,2.3,15.5,175.0,38.27,28.39
2017,9,7,7,30,615.0,61.0,2.2,16.0,230.0,42.79,32.49
2017,9,7,7,45,660.0,68.5,2.1,17.0,287.0,74.81,40.89
2017,9,7,8,0,705.0,76.0,2.0,18.0,344.0,130.54,73.59
2017,9,7,8,15,738.5,81.0,2.2,19.0,401.0,191.36,120.55
2017,9,7,8,30,772.0,86.0,2.4,20.0,458.0,252.07,171.63
2017,9,7,8,45,793.5,91.0,2.6,21.0,511.0,312.78,224.25
2017,9,7,9,0,815.0,96.0,2.8,22.0,564.0,375.25,277.58
2017,9,7,9,15,832.5,99.0,2.85,22.5,613.5,435.72,328.42
2017,9,7,9,30,850.0,102.0,2.9,23.0,663.0,496.86,378.12
2017,9,7,9,45,860.0,106.0,2.95,23.5,706.0,556.87,425.24
2017,9,7,10,0,870.0,110.0,3.0,24.0,749.0,613.91,468.62
2017,9,7,10,15,880.0,112.0,3.0,24.0,786.0,668.08,509.38
2017,9,7,10,30,890.0,114.0,3.0,24.0,823.0,720.92,548.11
2017,9,7,10,45,895.0,117.0,3.0,24.5,852.5,769.46,580.56
2017,9,7,11,0,900.0,120.0,3.0,25.0,882.0,815.78,610.19
2017,9,7,11,15,905.0,121.0,3.0,25.0,903.5,857.75,637.7
2017,9,7,11,30,910.0,122.0,3.0,25.0,925.0,897.07,663.25
2017,9,7,11,45,907.5,126.0,3.0,25.5,936.5,929.86,682.97
2017,9,7,12,0,905.0,130.0,3.0,26.0,948.0,959.26,700.36
2017,9,7,12,15,906.0,130.0,3.0,26.0,952.5,984.53,716.41
2017,9,7,12,30,907.0,130.0,3.0,26.0,957.0,1006.36,730.28
2017,9,7,12,45,906.0,130.0,3.0,26.5,952.0,1022.68,739.24
2017,9,7,13,0,905.0,130.0,3.0,27.0,947.0,1035.32,745.93
2017,9,7,13,15,901.5,129.0,3.0,27.0,933.5,1040.68,749.6
2017,9,7,13,30,898.0,128.0,3.0,27.0,920.0,1042.21,751.04
2017,9,7,13,45,892.5,127.0,3.05,27.0,898.0,1037.91,749.36
2017,9,7,14,0,887.0,126.0,3.1,27.0,876.0,1029.84,745.45
2017,9,7,14,15,879.5,124.0,3.05,27.0,846.0,1014.99,736.49
2017,9,7,14,30,872.0,122.0,3.0,27.0,816.0,996.57,725.38
2017,9,7,14,45,856.5,122.0,3.0,27.0,777.5,977.67,714.51
2017,9,7,15,0,841.0,122.0,3.0,27.0,739.0,947.17,696.07
2017,9,7,15,15,826.5,119.0,3.0,26.5,695.0,911.4,675.49
2017,9,7,15,30,812.0,116.0,3.0,26.0,651.0,873.04,652.96
2017,9,7,15,45,793.5,112.0,3.0,26.0,601.5,827.76,624.16
2017,9,7,16,0,775.0,108.0,3.0,26.0,552.0,780.68,593.78
2017,9,7,16,15,748.5,103.0,2.85,25.5,498.5,728.11,559.41
2017,9,7,16,30,722.0,98.0,2.7,25.0,445.0,671.7,521.65
2017,9,7,16,45,687.0,92.0,2.55,25.0,389.0,608.08,476.17
2017,9,7,17,0,652.0,86.0,2.4,25.0,333.0,545.57,429.42
2017,9,7,17,15,600.5,78.0,2.15,24.0,276.0,472.3,374.16
2017,9,7,17,30,549.0,70.0,1.9,23.0,219.0,402.72,319.52
2017,9,7,17,45,473.0,59.0,1.65,22.0,165.5,321.82,253.74
2017,9,7,18,0,397.0,48.0,1.4,21.0,112.0,248.44,191.67
2017,9,7,18,15,275.0,32.5,1.4,20.5,68.5,161.35,116.69
2017,9,7,18,30,153.0,17.0,1.4,20.0,25.0,79.62,0.0
2017,9,7,18,45,76.5,8.5,1.4,19.5,12.5,28.22,0.0
2017,9,7,19,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,7,19,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2017,9,7,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,7,19,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,7,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,7,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2017,9,7,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,7,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,7,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,7,21,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,9,7,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,7,21,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,7,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,7,22,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2017,9,7,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,7,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,7,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,7,23,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,9,7,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,7,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,8,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,8,0,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2017,9,8,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,9,8,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,9,8,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,9,8,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,8,6,15,81.0,9.0,1.35,13.5,13.0,8.58,0.0
2017,9,8,6,30,162.0,18.0,1.6,14.0,26.0,14.48,0.0
2017,9,8,6,45,284.0,33.0,1.9,15.0,70.0,26.21,16.48
2017,9,8,7,0,406.0,48.0,2.2,16.0,114.0,37.21,26.95
2017,9,8,7,15,483.5,58.5,2.2,16.5,168.0,43.46,32.83
2017,9,8,7,30,561.0,69.0,2.2,17.0,222.0,49.37,38.16
2017,9,8,7,45,614.5,76.0,2.2,18.0,279.0,79.27,45.54
2017,9,8,8,0,668.0,83.0,2.2,19.0,336.0,132.69,76.62
2017,9,8,8,15,703.0,88.5,2.4,20.0,392.0,188.36,119.23
2017,9,8,8,30,738.0,94.0,2.6,21.0,448.0,248.06,169.15
2017,9,8,8,45,763.0,98.5,2.8,22.0,501.5,310.88,222.92
2017,9,8,9,0,788.0,103.0,3.0,23.0,555.0,372.36,275.04
2017,9,8,9,15,807.0,106.5,2.95,23.0,604.0,432.37,325.7
2017,9,8,9,30,826.0,110.0,2.9,23.0,653.0,493.27,375.55
2017,9,8,9,45,839.5,113.0,2.85,23.5,696.5,551.4,420.99
2017,9,8,10,0,853.0,116.0,2.8,24.0,740.0,609.21,464.53
2017,9,8,10,15,863.5,118.0,2.75,24.5,777.0,663.49,504.03
2017,9,8,10,30,874.0,120.0,2.7,25.0,814.0,715.9,540.92
2017,9,8,10,45,881.5,121.5,2.65,25.5,844.0,764.16,572.87
2017,9,8,11,0,889.0,123.0,2.6,26.0,874.0,810.42,601.86
2017,9,8,11,15,894.0,124.5,2.55,26.0,895.5,852.42,628.75
2017,9,8,11,30,899.0,126.0,2.5,26.0,917.0,891.81,653.63
2017,9,8,11,45,906.5,123.5,2.45,26.5,931.0,926.73,674.02
2017,9,8,12,0,914.0,121.0,2.4,27.0,945.0,958.76,692.32
2017,9,8,12,15,915.0,121.5,2.35,27.0,949.0,984.6,707.9
2017,9,8,12,30,916.0,122.0,2.3,27.0,953.0,1006.96,721.29
2017,9,8,12,45,914.5,122.0,2.3,27.0,948.5,1022.79,731.15
2017,9,8,13,0,913.0,122.0,2.3,27.0,944.0,1034.88,738.82
2017,9,8,13,15,910.0,121.0,2.25,27.0,930.5,1040.64,742.1
2017,9,8,13,30,907.0,120.0,2.2,27.0,917.0,1042.53,743.14
2017,9,8,13,45,900.5,119.5,2.2,27.0,894.5,1037.59,740.67
2017,9,8,14,0,894.0,119.0,2.2,27.0,872.0,1028.85,736.03
2017,9,8,14,15,886.5,117.5,2.15,27.0,842.5,1014.33,727.33
2017,9,8,14,30,879.0,116.0,2.1,27.0,813.0,996.21,716.53
2017,9,8,14,45,867.5,114.5,2.1,27.0,775.0,970.77,701.74
2017,9,8,15,0,856.0,113.0,2.1,27.0,737.0,942.18,685.0
2017,9,8,15,15,842.0,110.5,2.05,26.5,693.5,915.05,670.02
2017,9,8,15,30,828.0,108.0,2.0,26.0,650.0,877.2,647.87
2017,9,8,15,45,808.5,104.5,2.0,26.0,600.5,831.06,619.23
2017,9,8,16,0,789.0,101.0,2.0,26.0,551.0,783.17,589.06
2017,9,8,16,15,740.5,97.5,1.9,25.5,487.0,711.03,541.81
2017,9,8,16,30,692.0,94.0,1.8,25.0,423.0,643.46,496.77
2017,9,8,16,45,637.5,95.5,1.75,25.0,369.5,576.5,449.16
2017,9,8,17,0,583.0,97.0,1.7,25.0,316.0,512.14,401.29
2017,9,8,17,15,539.0,86.0,1.55,24.0,262.0,443.34,349.9
2017,9,8,17,30,495.0,75.0,1.4,23.0,208.0,377.6,298.64
2017,9,8,17,45,425.5,62.0,1.3,22.5,156.5,300.68,235.99
2017,9,8,18,0,356.0,49.0,1.2,22.0,105.0,230.68,176.75
2017,9,8,18,15,178.0,35.5,1.2,21.5,63.5,127.04,90.17
2017,9,8,18,30,0.0,22.0,1.2,21.0,22.0,23.35,0.0
2017,9,8,18,45,0.0,11.0,1.3,20.5,11.0,10.48,0.0
2017,9,8,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,8,19,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,8,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,8,19,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,9,8,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,8,20,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2017,9,8,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,8,20,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2017,9,8,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,8,21,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2017,9,8,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,8,21,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,8,22,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,8,22,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,9,8,22,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,8,22,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,8,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,8,23,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2017,9,8,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,8,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,9,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,9,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,9,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,9,0,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,9,1,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,9,1,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,9,9,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,9,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,9,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,9,2,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,9,9,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,9,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,9,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,9,3,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,9,9,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,9,3,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,9,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,9,4,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,9,9,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,9,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,9,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,9,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,9,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,9,5,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,9,9,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,9,6,15,44.5,8.0,1.65,14.5,10.0,7.63,0.0
2017,9,9,6,30,89.0,16.0,1.9,15.0,20.0,12.56,0.0
2017,9,9,6,45,193.5,36.0,2.2,16.0,62.0,27.99,17.81
2017,9,9,7,0,298.0,56.0,2.5,17.0,104.0,42.76,31.62
2017,9,9,7,15,372.5,71.0,2.4,17.5,155.5,52.9,40.95
2017,9,9,7,30,447.0,86.0,2.3,18.0,207.0,62.54,49.53
2017,9,9,7,45,508.5,95.5,2.25,19.0,263.0,91.06,57.77
2017,9,9,8,0,570.0,105.0,2.2,20.0,319.0,141.36,87.48
2017,9,9,8,15,608.0,113.0,2.3,20.5,374.0,193.49,127.07
2017,9,9,8,30,646.0,121.0,2.4,21.0,429.0,250.23,173.97
2017,9,9,8,45,677.0,126.0,2.55,22.0,482.5,306.59,221.59
2017,9,9,9,0,708.0,131.0,2.7,23.0,536.0,366.07,271.2
2017,9,9,9,15,729.0,135.5,2.7,23.5,584.5,423.75,318.81
2017,9,9,9,30,750.0,140.0,2.7,24.0,633.0,482.72,365.93
2017,9,9,9,45,771.5,141.0,2.75,24.5,677.0,541.64,411.62
2017,9,9,10,0,793.0,142.0,2.8,25.0,721.0,598.83,454.7
2017,9,9,10,15,805.0,145.0,2.8,25.0,757.5,652.23,494.48
2017,9,9,10,30,817.0,148.0,2.8,25.0,794.0,704.75,532.64
2017,9,9,10,45,831.5,146.0,2.85,25.5,825.0,753.22,566.38
2017,9,9,11,0,846.0,144.0,2.9,26.0,856.0,800.39,597.01
2017,9,9,11,15,851.5,145.5,2.95,26.0,877.5,842.1,624.62
2017,9,9,11,30,857.0,147.0,3.0,26.0,899.0,881.38,650.47
2017,9,9,11,45,865.5,144.5,3.05,26.5,913.0,910.99,668.47
2017,9,9,12,0,874.0,142.0,3.1,27.0,927.0,942.94,688.0
2017,9,9,12,15,875.0,142.5,3.1,27.0,931.5,967.92,703.89
2017,9,9,12,30,876.0,143.0,3.1,27.0,936.0,989.58,717.71
2017,9,9,12,45,877.5,140.5,3.15,27.5,932.0,1005.3,726.73
2017,9,9,13,0,879.0,138.0,3.2,28.0,928.0,1017.45,733.58
2017,9,9,13,15,876.0,137.5,3.25,28.0,914.5,1023.52,738.13
2017,9,9,13,30,873.0,137.0,3.3,28.0,901.0,1025.87,740.49
2017,9,9,13,45,868.5,135.0,3.35,28.0,879.0,1021.43,738.66
2017,9,9,14,0,864.0,133.0,3.4,28.0,857.0,1013.29,734.62
2017,9,9,14,15,856.0,131.0,3.4,28.0,827.5,998.04,725.75
2017,9,9,14,30,848.0,129.0,3.4,28.0,798.0,988.19,720.57
2017,9,9,14,45,832.5,128.5,3.45,28.0,759.5,960.4,704.03
2017,9,9,15,0,817.0,128.0,3.5,28.0,721.0,929.66,685.62
2017,9,9,15,15,801.5,125.0,3.5,28.0,677.5,893.41,663.12
2017,9,9,15,30,786.0,122.0,3.5,28.0,634.0,854.7,638.84
2017,9,9,15,45,765.5,118.0,3.5,28.0,584.5,808.38,609.1
2017,9,9,16,0,745.0,114.0,3.5,28.0,535.0,764.44,580.7
2017,9,9,16,15,717.5,109.0,3.3,27.5,482.0,708.77,543.81
2017,9,9,16,30,690.0,104.0,3.1,27.0,429.0,652.83,506.07
2017,9,9,16,45,650.0,97.5,2.95,26.5,373.0,586.5,458.8
2017,9,9,17,0,610.0,91.0,2.8,26.0,317.0,521.83,411.02
2017,9,9,17,15,556.5,82.0,2.5,25.0,261.5,448.32,355.13
2017,9,9,17,30,503.0,73.0,2.2,24.0,206.0,378.78,300.13
2017,9,9,17,45,420.5,61.0,1.95,23.0,153.0,296.24,232.85
2017,9,9,18,0,338.0,49.0,1.7,22.0,100.0,220.83,169.25
2017,9,9,18,15,220.0,31.5,1.7,21.5,59.0,137.3,96.44
2017,9,9,18,30,102.0,14.0,1.7,21.0,18.0,55.93,0.0
2017,9,9,18,45,51.0,7.0,1.7,20.5,9.0,0.0,0.0
2017,9,9,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,9,19,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2017,9,9,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,9,19,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,9,20,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,9,20,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
