Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,9,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,9,20,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,9,9,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,9,21,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,9,9,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,9,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,9,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,9,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2017,9,9,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,9,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,9,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,9,23,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,9,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,9,23,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,9,10,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,10,0,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2017,9,10,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,9,10,0,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,9,10,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,10,1,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,9,10,1,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,9,10,1,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,9,10,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,10,2,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,9,10,2,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,2,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,3,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,3,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,4,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2017,9,10,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,10,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,10,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,10,5,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,9,10,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,10,5,45,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2017,9,10,6,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,9,10,6,15,37.0,7.5,2.45,15.5,9.0,7.15,0.0
2017,9,10,6,30,74.0,15.0,2.7,16.0,18.0,11.76,0.0
2017,9,10,6,45,171.0,35.5,3.0,16.5,58.0,27.61,17.35
2017,9,10,7,0,268.0,56.0,3.3,17.0,98.0,42.78,31.59
2017,9,10,7,15,342.0,72.5,3.25,17.5,149.0,54.08,41.95
2017,9,10,7,30,416.0,89.0,3.2,18.0,200.0,64.81,51.51
2017,9,10,7,45,473.0,100.0,3.15,19.0,255.0,93.23,60.44
2017,9,10,8,0,530.0,111.0,3.1,20.0,310.0,141.81,89.61
2017,9,10,8,15,568.5,120.0,3.2,20.5,364.0,193.26,128.79
2017,9,10,8,30,607.0,129.0,3.3,21.0,418.0,248.52,174.44
2017,9,10,8,45,639.5,134.5,3.4,22.0,470.5,303.38,220.71
2017,9,10,9,0,672.0,140.0,3.5,23.0,523.0,361.62,269.27
2017,9,10,9,15,694.0,145.5,3.5,23.5,571.0,418.55,316.38
2017,9,10,9,30,716.0,151.0,3.5,24.0,619.0,476.98,363.27
2017,9,10,9,45,734.5,154.0,3.55,24.5,662.0,532.49,406.73
2017,9,10,10,0,753.0,157.0,3.6,25.0,705.0,588.47,449.22
2017,9,10,10,15,765.0,160.5,3.6,25.0,741.5,640.97,488.75
2017,9,10,10,30,777.0,164.0,3.6,25.0,778.0,692.8,526.84
2017,9,10,10,45,787.0,165.5,3.6,25.5,807.5,739.59,559.51
2017,9,10,11,0,797.0,167.0,3.6,26.0,837.0,784.92,590.0
2017,9,10,11,15,803.5,169.0,3.6,26.5,858.0,826.17,616.27
2017,9,10,11,30,810.0,171.0,3.6,27.0,879.0,865.23,640.77
2017,9,10,11,45,816.0,170.5,3.65,27.5,892.5,899.02,661.76
2017,9,10,12,0,822.0,170.0,3.7,28.0,906.0,930.15,680.88
2017,9,10,12,15,823.5,170.0,3.7,28.0,910.5,954.73,696.71
2017,9,10,12,30,825.0,170.0,3.7,28.0,915.0,976.12,710.52
2017,9,10,12,45,827.0,168.0,3.75,28.0,911.5,992.64,721.57
2017,9,10,13,0,829.0,166.0,3.8,28.0,908.0,1005.71,730.52
2017,9,10,13,15,826.0,165.0,3.8,28.0,895.0,1011.33,734.44
2017,9,10,13,30,823.0,164.0,3.8,28.0,882.0,1013.31,736.19
2017,9,10,13,45,821.5,160.0,3.8,28.5,861.5,1009.97,733.2
2017,9,10,14,0,820.0,156.0,3.8,29.0,841.0,1002.98,728.02
2017,9,10,14,15,811.5,154.0,3.85,29.0,811.5,987.59,719.3
2017,9,10,14,30,803.0,152.0,3.9,29.0,782.0,968.81,708.49
2017,9,10,14,45,790.5,149.0,3.95,29.0,745.0,941.85,692.32
2017,9,10,15,0,778.0,146.0,4.0,29.0,708.0,911.93,674.19
2017,9,10,15,15,762.0,142.5,3.95,28.5,665.0,880.54,655.81
2017,9,10,15,30,746.0,139.0,3.9,28.0,622.0,841.92,632.34
2017,9,10,15,45,728.0,132.5,3.9,28.0,573.5,796.1,602.64
2017,9,10,16,0,710.0,126.0,3.9,28.0,525.0,748.7,571.48
2017,9,10,16,15,681.0,120.0,3.65,27.5,472.0,691.96,533.36
2017,9,10,16,30,652.0,114.0,3.4,27.0,419.0,635.15,494.05
2017,9,10,16,45,616.0,105.5,3.2,26.5,364.5,570.92,447.67
2017,9,10,17,0,580.0,97.0,3.0,26.0,310.0,508.06,400.9
2017,9,10,17,15,524.0,87.0,2.7,25.0,254.5,433.38,343.85
2017,9,10,17,30,468.0,77.0,2.4,24.0,199.0,362.96,287.94
2017,9,10,17,45,390.5,63.5,2.15,23.5,147.5,281.32,220.75
2017,9,10,18,0,313.0,50.0,1.9,23.0,96.0,211.03,160.82
2017,9,10,18,15,194.5,31.5,1.9,22.5,56.0,128.0,87.96
2017,9,10,18,30,76.0,13.0,1.9,22.0,16.0,36.15,0.0
2017,9,10,18,45,38.0,6.5,1.9,21.5,8.0,0.0,0.0
2017,9,10,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,10,19,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2017,9,10,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,10,19,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,9,10,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,10,20,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2017,9,10,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,10,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,9,10,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,10,21,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2017,9,10,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,10,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,10,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,10,22,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2017,9,10,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,0,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,9,11,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,11,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,11,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,11,2,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,9,11,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,11,2,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,11,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,11,3,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,9,11,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,11,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,11,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,11,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,11,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,11,4,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,9,11,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,11,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,11,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,11,5,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,9,11,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,11,6,15,49.5,8.0,1.65,15.5,10.0,7.63,0.0
2017,9,11,6,30,99.0,16.0,2.0,16.0,20.0,12.61,0.0
2017,9,11,6,45,211.5,34.0,2.4,17.0,61.0,26.47,16.27
2017,9,11,7,0,324.0,52.0,2.8,18.0,102.0,39.73,28.8
2017,9,11,7,15,403.0,65.0,2.85,18.5,154.0,48.44,36.86
2017,9,11,7,30,482.0,78.0,2.9,19.0,206.0,57.41,44.84
2017,9,11,7,45,534.0,88.0,3.0,20.0,261.0,86.89,53.36
2017,9,11,8,0,586.0,98.0,3.1,21.0,316.0,137.63,83.51
2017,9,11,8,15,624.0,105.5,3.2,21.5,371.0,190.43,123.74
2017,9,11,8,30,662.0,113.0,3.3,22.0,426.0,247.78,171.35
2017,9,11,8,45,687.0,120.0,3.45,23.0,478.0,305.12,220.14
2017,9,11,9,0,712.0,127.0,3.6,24.0,530.0,364.83,270.23
2017,9,11,9,15,733.0,131.5,3.65,24.0,578.5,422.73,318.92
2017,9,11,9,30,754.0,136.0,3.7,24.0,627.0,481.91,367.38
2017,9,11,9,45,768.0,140.5,3.8,24.5,669.5,540.17,413.13
2017,9,11,10,0,782.0,145.0,3.9,25.0,712.0,596.02,455.76
2017,9,11,10,15,793.5,148.0,3.9,25.5,749.0,648.53,494.52
2017,9,11,10,30,805.0,151.0,3.9,26.0,786.0,700.14,531.52
2017,9,11,10,45,814.5,153.0,3.9,26.5,815.0,748.18,565.03
2017,9,11,11,0,824.0,155.0,3.9,27.0,844.0,794.63,595.67
2017,9,11,11,15,830.0,156.5,3.85,27.0,865.5,835.91,622.89
2017,9,11,11,30,836.0,158.0,3.8,27.0,887.0,874.85,648.31
2017,9,11,11,45,832.0,163.5,3.8,27.5,898.0,906.41,667.54
2017,9,11,12,0,828.0,169.0,3.8,28.0,909.0,934.74,684.54
2017,9,11,12,15,533.0,310.5,3.75,28.0,787.5,826.51,607.29
2017,9,11,12,30,238.0,452.0,3.7,28.0,666.0,685.02,502.2
2017,9,11,12,45,536.5,308.0,3.65,28.0,787.5,855.87,628.77
2017,9,11,13,0,835.0,164.0,3.6,28.0,909.0,1009.38,732.78
2017,9,11,13,15,831.5,163.0,3.55,28.0,895.0,1014.45,734.84
2017,9,11,13,30,828.0,162.0,3.5,28.0,881.0,1015.85,735.87
2017,9,11,13,45,823.5,159.5,3.5,28.5,859.5,1011.01,731.92
2017,9,11,14,0,819.0,157.0,3.5,29.0,838.0,1002.53,725.82
2017,9,11,14,15,810.0,155.0,3.45,29.0,808.0,986.58,716.14
2017,9,11,14,30,801.0,153.0,3.4,29.0,778.0,967.24,704.42
2017,9,11,14,45,769.5,159.5,3.4,29.0,737.0,937.85,686.52
2017,9,11,15,0,738.0,166.0,3.4,29.0,696.0,901.27,663.86
2017,9,11,15,15,721.0,161.5,3.35,28.5,652.5,863.8,641.51
2017,9,11,15,30,704.0,157.0,3.3,28.0,609.0,824.21,617.47
2017,9,11,15,45,688.5,148.0,3.25,28.0,561.5,779.01,588.07
2017,9,11,16,0,673.0,139.0,3.2,28.0,514.0,732.15,557.21
2017,9,11,16,15,643.0,132.0,3.0,27.5,461.5,674.82,518.72
2017,9,11,16,30,613.0,125.0,2.8,27.0,409.0,617.56,478.62
2017,9,11,16,45,579.0,114.5,2.6,27.0,355.5,554.14,432.13
2017,9,11,17,0,545.0,104.0,2.4,27.0,302.0,491.99,385.37
2017,9,11,17,15,489.0,93.0,2.1,26.0,247.0,414.71,326.72
2017,9,11,17,30,433.0,82.0,1.8,25.0,192.0,346.43,272.76
2017,9,11,17,45,358.0,66.0,1.5,24.0,141.5,268.14,209.0
2017,9,11,18,0,283.0,50.0,1.2,23.0,91.0,197.9,149.84
2017,9,11,18,15,171.5,30.5,1.2,22.5,52.0,118.33,79.18
2017,9,11,18,30,60.0,11.0,1.2,22.0,13.0,29.11,0.0
2017,9,11,18,45,30.0,5.5,1.2,21.5,6.5,0.0,0.0
2017,9,11,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,11,19,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,9,11,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,11,19,45,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,9,11,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,21,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,9,11,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,11,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,11,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,11,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,9,11,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,11,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,11,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,11,23,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,9,11,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,11,23,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,9,12,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,12,0,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2017,9,12,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,12,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,12,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,12,1,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,12,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,12,1,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,9,12,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,12,2,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,9,12,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,12,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,9,12,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,12,3,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,9,12,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,4,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,9,12,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,12,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,9,12,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,12,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,12,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,12,5,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,9,12,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,12,6,15,61.5,8.0,1.55,15.0,10.5,0.0,0.0
2017,9,12,6,30,123.0,16.0,1.8,16.0,21.0,12.64,0.0
2017,9,12,6,45,253.0,32.0,2.05,17.0,64.0,25.66,15.51
2017,9,12,7,0,383.0,48.0,2.3,18.0,107.0,37.69,27.02
2017,9,12,7,15,464.5,59.5,2.35,18.5,161.5,44.81,33.68
2017,9,12,7,30,546.0,71.0,2.4,19.0,216.0,51.54,39.71
2017,9,12,7,45,600.5,79.0,2.5,20.0,273.0,82.27,47.78
2017,9,12,8,0,655.0,87.0,2.6,21.0,330.0,135.89,79.18
2017,9,12,8,15,691.5,93.0,2.6,22.0,386.5,191.58,121.51
2017,9,12,8,30,728.0,99.0,2.6,23.0,443.0,251.49,171.08
2017,9,12,8,45,752.5,105.0,2.6,24.0,496.5,311.81,222.26
2017,9,12,9,0,777.0,111.0,2.6,25.0,550.0,377.28,276.56
2017,9,12,9,15,796.0,114.5,2.6,25.5,599.0,436.72,325.49
2017,9,12,9,30,815.0,118.0,2.6,26.0,648.0,497.06,373.5
2017,9,12,9,45,826.0,123.0,2.65,26.5,690.5,555.16,418.33
2017,9,12,10,0,837.0,128.0,2.7,27.0,733.0,612.71,461.22
2017,9,12,10,15,847.0,130.5,2.7,27.0,769.5,666.45,500.88
2017,9,12,10,30,857.0,133.0,2.7,27.0,806.0,718.99,538.63
2017,9,12,10,45,861.0,136.5,2.7,27.5,834.0,766.64,570.63
2017,9,12,11,0,865.0,140.0,2.7,28.0,862.0,812.09,599.18
2017,9,12,11,15,869.5,141.5,2.7,28.5,882.5,849.47,621.96
2017,9,12,11,30,874.0,143.0,2.7,29.0,903.0,887.51,644.97
2017,9,12,11,45,875.5,144.5,2.7,29.5,915.0,920.16,664.22
2017,9,12,12,0,877.0,146.0,2.7,30.0,927.0,949.71,681.36
2017,9,12,12,15,877.5,146.0,2.65,30.0,930.5,973.66,695.82
2017,9,12,12,30,878.0,146.0,2.6,30.0,934.0,994.22,708.17
2017,9,12,12,45,876.5,145.5,2.6,30.5,928.5,1008.86,715.88
2017,9,12,13,0,875.0,145.0,2.6,31.0,923.0,1019.87,721.43
2017,9,12,13,15,871.5,144.0,2.55,31.0,909.0,1024.72,724.24
2017,9,12,13,30,868.0,143.0,2.5,31.0,895.0,1025.85,724.91
2017,9,12,13,45,862.0,142.0,2.45,31.0,872.5,1030.15,727.74
2017,9,12,14,0,856.0,141.0,2.4,31.0,850.0,1021.45,722.56
2017,9,12,14,15,847.5,138.5,2.3,31.0,819.5,1004.96,712.25
2017,9,12,14,30,839.0,136.0,2.2,31.0,789.0,984.96,699.91
2017,9,12,14,45,818.5,137.5,2.15,31.0,749.0,954.52,681.61
2017,9,12,15,0,798.0,139.0,2.1,31.0,709.0,921.33,661.63
2017,9,12,15,15,781.5,135.5,2.0,31.0,664.5,883.85,638.37
2017,9,12,15,30,765.0,132.0,1.9,31.0,620.0,848.72,616.59
2017,9,12,15,45,738.5,128.5,1.85,31.0,569.5,798.42,585.09
2017,9,12,16,0,712.0,125.0,1.8,31.0,519.0,747.07,552.57
2017,9,12,16,15,682.0,119.0,1.65,30.5,465.5,689.43,515.52
2017,9,12,16,30,652.0,113.0,1.5,30.0,412.0,631.8,477.18
2017,9,12,16,45,595.5,108.0,1.35,29.5,354.0,557.33,424.88
2017,9,12,17,0,539.0,103.0,1.2,29.0,296.0,485.97,373.27
2017,9,12,17,15,481.0,91.5,1.15,28.0,241.0,407.35,315.69
2017,9,12,17,30,423.0,80.0,1.1,27.0,186.0,337.92,262.37
2017,9,12,17,45,324.0,64.5,1.05,26.0,133.5,249.36,191.99
2017,9,12,18,0,225.0,49.0,1.0,25.0,81.0,171.7,128.26
2017,9,12,18,15,112.5,29.0,1.05,24.5,45.0,86.03,54.26
2017,9,12,18,30,0.0,9.0,1.1,24.0,9.0,8.58,0.0
2017,9,12,18,45,0.0,4.5,1.15,23.5,4.5,0.0,0.0
2017,9,12,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,12,19,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,9,12,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,12,19,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,12,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,12,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2017,9,12,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,12,20,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,12,21,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,12,21,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,9,12,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,12,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,12,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,12,22,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,12,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,12,22,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,12,23,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,12,23,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,9,12,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,12,23,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,13,0,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,13,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,9,13,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,1,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,9,13,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,4,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,5,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,9,13,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,13,6,15,0.0,6.0,1.4,17.5,6.0,0.0,0.0
2017,9,13,6,30,0.0,12.0,1.6,18.0,12.0,11.13,0.0
2017,9,13,6,45,92.5,34.5,1.85,18.5,48.5,28.21,17.36
2017,9,13,7,0,185.0,57.0,2.1,19.0,85.0,45.51,33.58
2017,9,13,7,15,246.5,78.0,2.05,19.5,132.5,61.06,47.62
2017,9,13,7,30,308.0,99.0,2.0,20.0,180.0,76.03,60.79
2017,9,13,7,45,390.5,104.0,2.0,21.0,232.0,93.47,62.08
2017,9,13,8,0,473.0,109.0,2.0,22.0,284.0,134.95,85.58
2017,9,13,8,15,408.0,144.0,2.1,22.5,312.0,185.75,128.28
2017,9,13,8,30,343.0,179.0,2.2,23.0,340.0,231.31,168.32
2017,9,13,8,45,335.5,205.0,2.3,24.0,377.5,275.48,204.46
2017,9,13,9,0,328.0,231.0,2.4,25.0,415.0,318.8,239.08
2017,9,13,9,15,365.5,244.5,2.35,25.5,467.0,369.33,278.03
2017,9,13,9,30,403.0,258.0,2.3,26.0,519.0,423.74,319.16
2017,9,13,9,45,449.5,258.5,2.25,27.0,567.5,475.39,356.88
2017,9,13,10,0,496.0,259.0,2.2,28.0,616.0,531.38,396.77
2017,9,13,10,15,471.0,284.5,2.1,28.5,638.0,568.2,421.71
2017,9,13,10,30,446.0,310.0,2.0,29.0,660.0,601.73,443.49
2017,9,13,10,45,399.0,345.0,1.9,29.5,666.0,622.07,455.02
2017,9,13,11,0,352.0,380.0,1.8,30.0,672.0,640.13,464.48
2017,9,13,11,15,332.0,397.0,1.75,30.5,678.0,658.67,474.98
2017,9,13,11,30,312.0,414.0,1.7,31.0,684.0,674.92,483.69
2017,9,13,11,45,334.0,413.0,1.65,31.5,706.0,708.34,504.75
2017,9,13,12,0,356.0,412.0,1.6,32.0,728.0,741.74,525.32
2017,9,13,12,15,450.5,381.0,1.55,32.0,783.0,819.56,576.99
2017,9,13,12,30,545.0,350.0,1.5,32.0,838.0,893.46,624.72
2017,9,13,12,45,562.5,339.0,1.5,32.5,839.5,912.95,635.52
2017,9,13,13,0,580.0,328.0,1.5,33.0,841.0,930.13,645.46
2017,9,13,13,15,608.0,300.0,1.55,33.0,830.5,937.48,652.02
2017,9,13,13,30,636.0,272.0,1.6,33.0,820.0,944.55,658.54
2017,9,13,13,45,615.5,278.0,1.65,33.0,797.5,932.85,651.94
2017,9,13,14,0,595.0,284.0,1.7,33.0,775.0,916.49,642.7
2017,9,13,14,15,489.0,310.0,1.75,33.0,704.0,837.12,591.57
2017,9,13,14,30,383.0,336.0,1.8,33.0,633.0,745.73,532.07
2017,9,13,14,45,261.0,337.5,1.9,33.0,535.5,626.88,452.51
2017,9,13,15,0,139.0,339.0,2.0,33.0,438.0,497.74,362.82
2017,9,13,15,15,113.0,312.5,2.05,32.5,390.0,429.84,317.03
2017,9,13,15,30,87.0,286.0,2.1,32.0,342.0,376.51,279.99
2017,9,13,15,45,155.0,263.5,2.2,32.0,352.5,421.7,316.0
2017,9,13,16,0,223.0,241.0,2.3,32.0,363.0,448.42,338.14
2017,9,13,16,15,200.0,222.5,2.25,31.0,324.0,403.31,306.81
2017,9,13,16,30,177.0,204.0,2.2,30.0,285.0,359.53,276.01
2017,9,13,16,45,287.0,167.0,2.2,29.5,278.0,396.79,307.51
2017,9,13,17,0,397.0,130.0,2.2,29.0,271.0,421.66,328.36
2017,9,13,17,15,344.0,112.5,2.05,28.0,218.5,350.68,274.23
2017,9,13,17,30,291.0,95.0,1.9,27.0,166.0,275.93,215.75
2017,9,13,17,45,235.5,72.0,1.8,26.0,120.0,207.57,160.3
2017,9,13,18,0,180.0,49.0,1.7,25.0,74.0,144.61,107.63
2017,9,13,18,15,101.0,27.5,1.7,24.5,40.0,78.96,47.4
2017,9,13,18,30,22.0,6.0,1.7,24.0,6.0,12.44,0.0
2017,9,13,18,45,11.0,3.0,1.7,23.5,3.0,0.0,0.0
2017,9,13,19,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,13,19,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2017,9,13,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,13,19,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,13,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,13,20,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,9,13,20,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,13,20,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,13,21,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,13,21,15,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2017,9,13,21,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,13,21,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,9,13,22,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,13,22,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,9,13,22,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,13,22,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,9,13,23,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,13,23,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2017,9,13,23,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,9,13,23,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,9,14,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,9,14,0,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,9,14,0,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,9,14,0,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,9,14,1,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,9,14,1,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,9,14,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,9,14,1,45,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2017,9,14,2,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,9,14,2,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2017,9,14,2,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,14,2,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,14,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,14,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,9,14,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,14,3,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,14,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,14,4,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,14,4,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,14,4,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,14,5,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,14,5,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,14,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,14,5,45,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2017,9,14,6,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,14,6,15,14.0,6.0,2.25,20.5,6.5,0.0,0.0
2017,9,14,6,30,28.0,12.0,2.6,21.0,13.0,11.44,0.0
2017,9,14,6,45,116.0,35.5,3.0,21.5,51.0,28.97,17.55
2017,9,14,7,0,204.0,59.0,3.4,22.0,89.0,46.97,34.34
2017,9,14,7,15,279.0,77.5,3.55,22.5,138.5,58.18,44.53
2017,9,14,7,30,354.0,96.0,3.7,23.0,188.0,70.36,55.2
2017,9,14,7,45,428.0,105.0,3.85,23.5,243.0,96.04,62.62
2017,9,14,8,0,502.0,114.0,4.0,24.0,298.0,142.26,89.76
2017,9,14,8,15,542.5,123.5,4.0,24.5,351.5,192.35,127.38
2017,9,14,8,30,583.0,133.0,4.0,25.0,405.0,247.97,172.56
2017,9,14,8,45,622.5,136.5,4.0,26.0,458.0,301.72,217.01
2017,9,14,9,0,662.0,140.0,4.0,27.0,511.0,359.72,264.5
2017,9,14,9,15,684.0,145.0,4.05,27.5,558.5,415.64,310.29
2017,9,14,9,30,706.0,150.0,4.1,28.0,606.0,473.06,355.96
2017,9,14,9,45,726.0,152.5,4.15,28.5,648.5,528.31,398.77
2017,9,14,10,0,746.0,155.0,4.2,29.0,691.0,584.2,440.78
2017,9,14,10,15,758.0,158.5,4.2,29.5,727.0,636.25,478.69
2017,9,14,10,30,770.0,162.0,4.2,30.0,763.0,687.52,515.0
2017,9,14,10,45,779.0,164.0,4.25,30.5,791.0,733.6,546.94
2017,9,14,11,0,788.0,166.0,4.3,31.0,819.0,778.13,576.79
2017,9,14,11,15,793.5,167.5,4.3,31.5,839.5,817.56,601.62
2017,9,14,11,30,799.0,169.0,4.3,32.0,860.0,854.72,624.68
2017,9,14,11,45,805.5,168.0,4.3,32.5,873.0,887.85,644.85
2017,9,14,12,0,812.0,167.0,4.3,33.0,886.0,918.35,663.16
2017,9,14,12,15,812.5,167.0,4.25,33.0,889.0,941.45,677.68
2017,9,14,12,30,813.0,167.0,4.2,33.0,892.0,961.33,690.18
2017,9,14,12,45,811.0,167.0,4.2,33.0,886.5,975.46,699.3
2017,9,14,13,0,809.0,167.0,4.2,33.0,881.0,986.13,706.33
2017,9,14,13,15,805.0,166.0,4.2,33.0,867.0,990.25,709.28
2017,9,14,13,30,801.0,165.0,4.2,33.0,853.0,990.8,710.13
2017,9,14,13,45,793.5,164.0,4.2,33.0,830.5,984.32,706.59
2017,9,14,14,0,786.0,163.0,4.2,33.0,808.0,974.35,700.97
2017,9,14,14,15,776.5,160.5,4.15,33.0,778.0,957.41,690.7
2017,9,14,14,30,767.0,158.0,4.1,33.0,748.0,937.24,678.46
2017,9,14,14,45,748.5,157.5,4.1,33.0,710.0,913.19,664.0
2017,9,14,15,0,730.0,157.0,4.1,33.0,672.0,881.18,644.29
2017,9,14,15,15,712.5,152.5,4.05,32.5,629.0,843.27,621.62
2017,9,14,15,30,695.0,148.0,4.0,32.0,586.0,803.33,597.34
2017,9,14,15,45,672.0,142.0,4.0,32.0,538.0,755.26,566.15
2017,9,14,16,0,649.0,136.0,4.0,32.0,490.0,706.11,533.8
2017,9,14,16,15,618.0,129.0,3.85,31.5,438.5,648.89,495.34
2017,9,14,16,30,587.0,122.0,3.7,31.0,387.0,591.92,455.59
2017,9,14,16,45,544.5,113.0,3.55,30.5,333.0,525.49,407.68
2017,9,14,17,0,502.0,104.0,3.4,30.0,279.0,457.52,357.21
2017,9,14,17,15,443.0,92.0,3.1,29.0,226.0,384.03,301.04
2017,9,14,17,30,384.0,80.0,2.8,28.0,173.0,315.76,246.83
2017,9,14,17,45,301.0,63.5,2.55,27.5,124.0,236.3,181.77
2017,9,14,18,0,218.0,47.0,2.3,27.0,75.0,166.04,122.7
2017,9,14,18,15,109.0,23.5,2.45,26.5,37.5,82.52,46.35
2017,9,14,18,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,9,14,18,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,9,14,19,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,9,14,19,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2017,9,14,19,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,9,14,19,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,9,14,20,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,9,14,20,15,0.0,0.0,3.75,24.5,0.0,0.0,0.0
2017,9,14,20,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,9,14,20,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,9,14,21,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,9,14,21,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2017,9,14,21,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,9,14,21,45,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2017,9,14,22,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,9,14,22,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,9,14,22,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,14,22,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,9,14,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,14,23,15,0.0,0.0,3.0,21.5,0.0,0.0,0.0
2017,9,14,23,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,14,23,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,9,15,0,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,15,0,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,9,15,0,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,15,0,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,9,15,1,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,15,1,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,15,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,15,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,15,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,15,2,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,9,15,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,15,2,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,15,3,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,15,3,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,15,3,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,15,3,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,15,4,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,15,4,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,15,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,15,4,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,15,5,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,15,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,15,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,15,5,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,9,15,6,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,9,15,6,15,12.0,5.5,2.4,21.0,6.0,0.0,0.0
2017,9,15,6,30,24.0,11.0,2.6,21.0,12.0,10.48,0.0
2017,9,15,6,45,104.0,35.0,2.8,21.5,49.5,28.56,17.07
2017,9,15,7,0,184.0,59.0,3.0,22.0,87.0,46.93,34.27
2017,9,15,7,15,258.0,79.0,3.1,22.5,136.0,61.78,47.59
2017,9,15,7,30,332.0,99.0,3.2,23.0,185.0,72.72,57.21
2017,9,15,7,45,398.0,111.0,3.35,23.5,238.5,99.64,66.26
2017,9,15,8,0,464.0,123.0,3.5,24.0,292.0,145.61,93.99
2017,9,15,8,15,358.0,157.0,3.45,24.5,300.5,191.21,134.0
2017,9,15,8,30,252.0,191.0,3.4,25.0,309.0,220.09,161.89
2017,9,15,8,45,272.5,213.0,3.4,25.5,354.0,263.91,196.69
2017,9,15,9,0,293.0,235.0,3.4,26.0,399.0,310.24,233.16
2017,9,15,9,15,485.0,199.0,3.35,26.5,498.5,379.8,285.49
2017,9,15,9,30,677.0,163.0,3.3,27.0,598.0,471.46,355.15
2017,9,15,9,45,704.5,162.0,3.3,27.5,642.0,526.0,396.98
2017,9,15,10,0,732.0,161.0,3.3,28.0,686.0,581.95,438.77
2017,9,15,10,15,745.0,164.5,3.25,28.5,722.0,633.97,476.26
2017,9,15,10,30,758.0,168.0,3.2,29.0,758.0,685.38,512.18
2017,9,15,10,45,772.0,167.5,3.2,29.5,787.5,732.06,544.18
2017,9,15,11,0,786.0,167.0,3.2,30.0,817.0,777.76,574.48
2017,9,15,11,15,792.0,168.5,3.2,30.0,837.0,817.47,600.39
2017,9,15,11,30,798.0,170.0,3.2,30.0,857.0,854.96,624.65
2017,9,15,11,45,815.0,162.0,3.2,30.5,872.5,890.32,646.08
2017,9,15,12,0,832.0,154.0,3.2,31.0,888.0,923.43,665.87
2017,9,15,12,15,832.5,154.5,3.15,31.0,891.5,947.33,680.59
2017,9,15,12,30,833.0,155.0,3.1,31.0,895.0,967.93,693.27
2017,9,15,12,45,831.5,154.5,3.1,31.5,889.5,982.17,700.9
2017,9,15,13,0,830.0,154.0,3.1,32.0,884.0,992.86,706.4
2017,9,15,13,15,826.0,153.0,3.05,32.0,870.0,996.96,708.9
2017,9,15,13,30,822.0,152.0,3.0,32.0,856.0,997.42,709.27
2017,9,15,13,45,816.0,150.5,2.95,32.0,833.5,991.73,705.92
2017,9,15,14,0,810.0,149.0,2.9,32.0,811.0,982.46,700.48
2017,9,15,14,15,800.5,146.5,2.85,32.0,781.0,965.18,690.1
2017,9,15,14,30,791.0,144.0,2.8,32.0,751.0,944.58,677.75
2017,9,15,14,45,779.0,141.0,2.8,32.0,714.0,917.89,661.94
2017,9,15,15,0,767.0,138.0,2.8,32.0,677.0,888.3,644.28
2017,9,15,15,15,750.0,134.0,2.8,32.0,633.5,855.05,624.15
2017,9,15,15,30,733.0,130.0,2.8,32.0,590.0,815.02,599.38
2017,9,15,15,45,711.0,125.0,2.85,32.0,541.5,767.71,569.72
2017,9,15,16,0,689.0,120.0,2.9,32.0,493.0,719.18,538.76
2017,9,15,16,15,658.5,114.0,2.85,31.5,440.5,662.03,501.72
2017,9,15,16,30,628.0,108.0,2.8,31.0,388.0,605.04,463.22
2017,9,15,16,45,586.5,100.5,2.75,30.5,334.0,539.34,416.58
2017,9,15,17,0,545.0,93.0,2.7,30.0,280.0,475.6,369.77
2017,9,15,17,15,485.0,82.5,2.5,29.0,226.0,400.14,312.57
2017,9,15,17,30,425.0,72.0,2.3,28.0,172.0,327.04,254.96
2017,9,15,17,45,338.0,57.5,2.1,27.5,123.0,245.91,188.59
2017,9,15,18,0,251.0,43.0,1.9,27.0,74.0,174.49,128.29
2017,9,15,18,15,125.5,21.5,2.0,26.5,37.0,84.48,43.22
2017,9,15,18,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,9,15,18,45,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2017,9,15,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,15,19,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,9,15,19,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,15,19,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,9,15,20,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,9,15,20,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2017,9,15,20,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,9,15,20,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,9,15,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,15,21,15,0.0,0.0,3.45,23.5,0.0,0.0,0.0
2017,9,15,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,9,15,21,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,9,15,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,15,22,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2017,9,15,22,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,15,22,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,9,15,23,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,15,23,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,15,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,15,23,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,16,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,16,0,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,9,16,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,16,0,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,9,16,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,16,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,16,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,16,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,16,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,16,2,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2017,9,16,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,16,2,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,9,16,3,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,16,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,16,3,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,16,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,9,16,4,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,16,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,16,4,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,16,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,16,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,16,5,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,16,5,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,9,16,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,16,6,15,20.0,6.0,1.8,21.5,7.0,0.0,0.0
2017,9,16,6,30,40.0,12.0,2.1,22.0,14.0,11.44,0.0
2017,9,16,6,45,142.0,33.0,2.45,22.5,51.5,25.81,14.65
2017,9,16,7,0,244.0,54.0,2.8,23.0,89.0,41.51,29.52
2017,9,16,7,15,324.5,69.5,2.9,23.5,139.0,52.12,39.13
2017,9,16,7,30,405.0,85.0,3.0,24.0,189.0,62.22,47.99
2017,9,16,7,45,468.5,94.5,3.15,24.5,243.0,90.11,56.43
2017,9,16,8,0,532.0,104.0,3.3,25.0,297.0,138.71,85.27
2017,9,16,8,15,572.5,112.0,3.25,25.5,351.0,189.02,122.94
2017,9,16,8,30,613.0,120.0,3.2,26.0,405.0,244.27,167.82
2017,9,16,8,45,650.5,123.5,3.2,26.5,457.5,299.3,213.75
2017,9,16,9,0,688.0,127.0,3.2,27.0,510.0,358.22,262.5
2017,9,16,9,15,710.0,131.5,3.15,27.5,557.5,415.13,308.91
2017,9,16,9,30,732.0,136.0,3.1,28.0,605.0,473.45,354.95
2017,9,16,9,45,753.5,136.5,3.05,28.5,648.0,528.92,397.49
2017,9,16,10,0,775.0,137.0,3.0,29.0,691.0,586.2,439.9
2017,9,16,10,15,787.0,140.0,2.95,29.0,726.5,638.49,478.33
2017,9,16,10,30,799.0,143.0,2.9,29.0,762.0,689.93,515.12
2017,9,16,10,45,811.0,143.0,2.85,29.5,791.5,737.35,547.24
2017,9,16,11,0,823.0,143.0,2.8,30.0,821.0,783.32,576.25
2017,9,16,11,15,828.5,144.5,2.75,30.5,841.5,823.79,600.9
2017,9,16,11,30,834.0,146.0,2.7,31.0,862.0,861.87,623.64
2017,9,16,11,45,815.0,161.0,2.7,31.5,868.5,889.33,639.56
2017,9,16,12,0,796.0,176.0,2.7,32.0,875.0,912.71,652.85
2017,9,16,12,15,797.0,176.0,2.65,32.0,878.5,935.83,666.93
2017,9,16,12,30,798.0,176.0,2.6,32.0,882.0,955.81,679.0
2017,9,16,12,45,798.5,174.5,2.6,32.0,877.0,970.51,688.23
2017,9,16,13,0,799.0,173.0,2.6,32.0,872.0,981.83,695.48
2017,9,16,13,15,795.0,171.5,2.6,32.0,858.0,985.23,697.9
2017,9,16,13,30,791.0,170.0,2.6,32.0,844.0,985.09,698.29
2017,9,16,13,45,785.5,167.5,2.6,32.5,822.0,978.88,693.62
2017,9,16,14,0,780.0,165.0,2.6,33.0,800.0,969.18,686.96
2017,9,16,14,15,770.5,162.5,2.6,33.0,770.0,952.15,677.2
2017,9,16,14,30,761.0,160.0,2.6,33.0,740.0,937.56,669.16
2017,9,16,14,45,752.0,154.0,2.6,33.0,703.5,910.84,653.39
2017,9,16,15,0,743.0,148.0,2.6,33.0,667.0,881.2,635.8
2017,9,16,15,15,725.5,144.0,2.6,32.5,624.0,843.42,614.07
2017,9,16,15,30,708.0,140.0,2.6,32.0,581.0,803.6,590.73
2017,9,16,15,45,686.0,134.0,2.6,32.0,532.5,755.89,560.54
2017,9,16,16,0,664.0,128.0,2.6,32.0,484.0,707.03,529.13
2017,9,16,16,15,632.5,121.5,2.55,31.5,432.0,649.45,491.69
2017,9,16,16,30,601.0,115.0,2.5,31.0,380.0,592.14,452.53
2017,9,16,16,45,558.5,106.0,2.45,30.5,326.5,525.22,405.06
2017,9,16,17,0,516.0,97.0,2.4,30.0,273.0,460.42,357.49
2017,9,16,17,15,455.5,86.0,2.15,29.0,219.5,382.5,298.34
2017,9,16,17,30,395.0,75.0,1.9,28.0,166.0,314.23,244.27
2017,9,16,17,45,309.0,59.0,1.65,27.5,118.0,233.7,178.49
2017,9,16,18,0,223.0,43.0,1.4,27.0,70.0,162.8,118.77
2017,9,16,18,15,111.5,21.5,1.4,26.5,35.0,78.6,34.43
2017,9,16,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,9,16,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2017,9,16,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,9,16,19,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,9,16,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,9,16,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,9,16,20,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,9,16,20,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2017,9,16,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,16,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,9,16,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,16,21,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,16,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,16,21,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,9,16,22,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,16,22,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2017,9,16,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,16,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,9,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,16,23,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2017,9,16,23,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,16,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,9,17,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,17,0,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,17,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,17,0,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,9,17,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,17,1,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,9,17,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,17,1,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,17,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,17,2,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,9,17,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,17,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,17,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,17,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,9,17,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,17,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,9,17,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,17,4,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2017,9,17,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,17,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,17,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,17,5,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,17,5,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,17,5,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,17,6,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,17,6,15,0.0,5.0,1.05,20.5,5.0,0.0,0.0
2017,9,17,6,30,0.0,10.0,1.3,21.0,10.0,9.53,0.0
2017,9,17,6,45,33.0,31.0,1.55,21.5,36.0,26.56,15.15
2017,9,17,7,0,66.0,52.0,1.8,22.0,62.0,43.43,31.25
2017,9,17,7,15,91.0,76.0,1.9,22.5,96.0,61.91,47.66
2017,9,17,7,30,116.0,100.0,2.0,23.0,130.0,79.81,63.24
2017,9,17,7,45,139.5,123.0,2.15,24.0,167.0,105.17,77.1
2017,9,17,8,0,163.0,146.0,2.3,25.0,204.0,138.27,100.0
2017,9,17,8,15,219.0,166.0,2.35,25.5,258.5,174.82,126.06
2017,9,17,8,30,275.0,186.0,2.4,26.0,313.0,221.94,161.64
2017,9,17,8,45,503.5,150.5,2.45,26.5,417.0,278.84,201.32
2017,9,17,9,0,732.0,115.0,2.5,27.0,521.0,363.65,265.3
2017,9,17,9,15,752.5,119.0,2.45,27.5,569.0,421.96,312.64
2017,9,17,9,30,773.0,123.0,2.4,28.0,617.0,483.46,360.78
2017,9,17,9,45,786.0,127.5,2.4,28.5,659.0,539.77,403.68
2017,9,17,10,0,799.0,132.0,2.4,29.0,701.0,595.82,444.89
2017,9,17,10,15,810.5,134.5,2.35,29.0,736.5,648.48,483.13
2017,9,17,10,30,822.0,137.0,2.3,29.0,772.0,700.14,519.6
2017,9,17,10,45,829.5,139.0,2.3,29.5,800.5,747.15,551.13
2017,9,17,11,0,837.0,141.0,2.3,30.0,829.0,792.3,579.21
2017,9,17,11,15,842.0,142.5,2.25,30.5,849.0,832.84,603.47
2017,9,17,11,30,847.0,144.0,2.2,31.0,869.0,870.89,625.75
2017,9,17,11,45,852.0,143.0,2.2,31.5,881.0,903.74,644.85
2017,9,17,12,0,857.0,142.0,2.2,32.0,893.0,927.18,657.86
2017,9,17,12,15,857.5,142.0,2.15,32.0,896.0,950.25,671.56
2017,9,17,12,30,858.0,142.0,2.1,32.0,899.0,969.97,683.15
2017,9,17,12,45,856.0,141.5,2.1,32.0,893.0,983.35,691.4
2017,9,17,13,0,854.0,141.0,2.1,32.0,887.0,993.16,697.6
2017,9,17,13,15,850.0,140.5,2.1,32.0,872.5,997.39,700.5
2017,9,17,13,30,846.0,140.0,2.1,32.0,858.0,1007.14,707.04
2017,9,17,13,45,840.0,138.0,2.1,32.5,835.0,1000.63,702.15
2017,9,17,14,0,834.0,136.0,2.1,33.0,812.0,990.46,695.31
2017,9,17,14,15,825.0,134.0,2.1,32.5,781.5,973.78,687.4
2017,9,17,14,30,816.0,132.0,2.1,32.0,751.0,953.7,677.46
2017,9,17,14,45,805.0,128.5,2.1,32.0,714.0,926.79,661.87
2017,9,17,15,0,794.0,125.0,2.1,32.0,677.0,896.88,644.39
2017,9,17,15,15,777.5,121.5,2.15,32.0,633.0,859.18,622.24
2017,9,17,15,30,761.0,118.0,2.2,32.0,589.0,819.2,598.38
2017,9,17,15,45,741.0,113.5,2.25,32.0,540.5,777.13,572.77
2017,9,17,16,0,721.0,109.0,2.3,32.0,492.0,729.7,543.08
2017,9,17,16,15,691.0,103.5,2.3,31.5,439.5,672.3,506.63
2017,9,17,16,30,661.0,98.0,2.3,31.0,387.0,614.96,469.02
2017,9,17,16,45,621.0,90.5,2.3,30.5,332.5,548.94,422.7
2017,9,17,17,0,581.0,83.0,2.3,30.0,278.0,484.76,375.92
2017,9,17,17,15,520.0,74.0,2.05,29.0,223.5,408.94,318.35
2017,9,17,17,30,459.0,65.0,1.8,28.0,169.0,338.01,262.19
2017,9,17,17,45,367.5,51.5,1.6,27.5,119.5,253.42,193.1
2017,9,17,18,0,276.0,38.0,1.4,27.0,70.0,177.8,129.02
2017,9,17,18,15,138.0,19.0,1.45,26.5,35.0,83.32,28.56
2017,9,17,18,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,9,17,18,45,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2017,9,17,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,9,17,19,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2017,9,17,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,9,17,19,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,9,17,20,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,9,17,20,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2017,9,17,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,17,20,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,17,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,17,21,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2017,9,17,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,17,21,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,17,22,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2017,9,17,22,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,17,22,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,17,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,17,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,17,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,17,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,18,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,18,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,9,18,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,18,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,18,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,18,1,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2017,9,18,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,18,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,18,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,18,2,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,9,18,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,18,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,18,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,18,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,9,18,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,18,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,18,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,18,4,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,9,18,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,18,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,18,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,18,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,9,18,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,9,18,5,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,9,18,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,9,18,6,15,0.0,6.5,0.65,21.5,6.5,0.0,0.0
2017,9,18,6,30,0.0,13.0,0.7,22.0,13.0,12.39,0.0
2017,9,18,6,45,148.0,30.0,0.8,22.5,51.5,23.44,12.47
2017,9,18,7,0,296.0,47.0,0.9,23.0,90.0,36.07,24.9
2017,9,18,7,15,380.5,60.0,1.05,23.5,140.0,44.94,32.99
2017,9,18,7,30,465.0,73.0,1.2,24.0,190.0,53.96,40.92
2017,9,18,7,45,527.5,80.5,1.35,25.0,245.0,82.09,48.16
2017,9,18,8,0,590.0,88.0,1.5,26.0,300.0,131.61,76.68
2017,9,18,8,15,308.5,130.5,1.55,26.5,243.0,162.33,111.89
2017,9,18,8,30,27.0,173.0,1.6,27.0,186.0,158.64,119.95
2017,9,18,8,45,185.5,197.5,1.65,27.5,299.0,228.34,169.39
2017,9,18,9,0,344.0,222.0,1.7,28.0,412.0,318.45,235.38
2017,9,18,9,15,554.5,170.5,1.7,28.0,509.0,384.92,284.93
2017,9,18,9,30,765.0,119.0,1.7,28.0,606.0,476.24,353.95
2017,9,18,9,45,571.5,209.5,1.7,28.5,587.0,498.43,370.47
2017,9,18,10,0,378.0,300.0,1.7,29.0,568.0,499.98,370.01
2017,9,18,10,15,597.5,215.0,1.7,29.5,664.0,588.21,435.02
2017,9,18,10,30,817.0,130.0,1.7,30.0,760.0,690.16,507.84
2017,9,18,10,45,647.0,224.5,1.7,30.5,735.0,696.68,507.47
2017,9,18,11,0,477.0,319.0,1.7,31.0,710.0,684.88,494.78
2017,9,18,11,15,451.0,338.5,1.7,31.0,715.5,705.72,508.1
2017,9,18,11,30,425.0,358.0,1.7,31.0,721.0,723.38,518.82
2017,9,18,11,45,458.0,355.5,1.7,31.5,751.5,768.73,547.93
2017,9,18,12,0,491.0,353.0,1.7,32.0,782.0,814.16,576.38
2017,9,18,12,15,648.0,260.0,1.7,32.0,828.0,886.12,626.62
2017,9,18,12,30,805.0,167.0,1.7,32.0,874.0,952.82,668.72
2017,9,18,12,45,661.5,255.0,1.7,32.0,834.0,925.62,650.71
2017,9,18,13,0,518.0,343.0,1.7,32.0,794.0,884.42,620.87
2017,9,18,13,15,656.0,253.0,1.7,32.0,814.0,938.23,659.98
2017,9,18,13,30,794.0,163.0,1.7,32.0,834.0,979.54,685.92
2017,9,18,13,45,787.5,160.5,1.75,32.0,811.5,972.11,682.17
2017,9,18,14,0,781.0,158.0,1.8,32.0,789.0,961.21,676.9
2017,9,18,14,15,476.5,263.0,1.85,31.5,643.0,772.95,555.73
2017,9,18,14,30,172.0,368.0,1.9,31.0,497.0,562.99,409.34
2017,9,18,14,45,430.0,269.0,1.95,31.0,571.0,724.75,529.62
2017,9,18,15,0,688.0,170.0,2.0,31.0,645.0,853.08,619.7
2017,9,18,15,15,669.0,165.0,2.05,30.5,602.0,814.08,595.96
2017,9,18,15,30,650.0,160.0,2.1,30.0,559.0,773.26,572.16
2017,9,18,15,45,632.5,150.5,2.15,30.0,512.5,727.21,543.21
2017,9,18,16,0,615.0,141.0,2.2,30.0,466.0,679.84,512.66
2017,9,18,16,15,582.0,133.0,2.1,29.5,414.5,621.21,472.98
2017,9,18,16,30,549.0,125.0,2.0,29.0,363.0,558.31,429.34
2017,9,18,16,45,513.0,113.0,1.9,29.0,311.0,495.53,383.59
2017,9,18,17,0,477.0,101.0,1.8,29.0,259.0,434.67,337.86
2017,9,18,17,15,415.0,88.5,1.7,28.5,206.5,360.6,280.99
2017,9,18,17,30,353.0,76.0,1.6,28.0,154.0,292.22,226.44
2017,9,18,17,45,272.0,58.0,1.55,27.5,107.5,214.4,162.97
2017,9,18,18,0,191.0,40.0,1.5,27.0,61.0,145.65,104.71
2017,9,18,18,15,95.5,20.0,1.55,26.5,30.5,69.0,13.32
2017,9,18,18,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,9,18,18,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2017,9,18,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,9,18,19,15,0.0,0.0,1.75,25.5,0.0,0.0,0.0
2017,9,18,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,9,18,19,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,9,18,20,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,9,18,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,9,18,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,9,18,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,9,18,21,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,9,18,21,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2017,9,18,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,9,18,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,18,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,18,22,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,18,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,18,22,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,9,18,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,18,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2017,9,18,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,18,23,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,19,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,19,0,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,9,19,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,19,0,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,19,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,19,1,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,19,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,19,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,19,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,19,2,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,19,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,19,2,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,3,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,3,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,9,19,4,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,4,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,5,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,5,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,5,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,9,19,6,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,6,15,0.0,5.5,2.75,23.0,5.5,0.0,0.0
2017,9,19,6,30,0.0,11.0,2.9,23.0,11.0,10.48,0.0
2017,9,19,6,45,104.5,32.0,3.05,23.5,46.5,26.22,14.26
2017,9,19,7,0,209.0,53.0,3.2,24.0,82.0,40.85,28.72
2017,9,19,7,15,291.0,69.0,3.35,24.0,130.5,51.88,38.79
2017,9,19,7,30,373.0,85.0,3.5,24.0,179.0,62.39,48.12
2017,9,19,7,45,440.5,94.5,3.65,24.5,232.5,89.53,56.57
2017,9,19,8,0,508.0,104.0,3.8,25.0,286.0,136.21,84.28
2017,9,19,8,15,346.0,149.0,3.85,25.5,282.0,183.66,128.18
2017,9,19,8,30,184.0,194.0,3.9,26.0,278.0,209.84,155.83
2017,9,19,8,45,224.5,215.0,3.95,26.5,330.0,254.31,190.11
2017,9,19,9,0,265.0,236.0,4.0,27.0,382.0,302.21,227.13
2017,9,19,9,15,187.5,263.5,4.0,27.0,371.5,314.02,237.99
2017,9,19,9,30,110.0,291.0,4.0,27.0,361.0,315.78,239.84
2017,9,19,9,45,203.0,305.5,4.0,27.5,445.5,387.46,293.62
2017,9,19,10,0,296.0,320.0,4.0,28.0,530.0,470.39,355.01
2017,9,19,10,15,190.5,340.5,3.95,28.0,478.5,439.55,330.99
2017,9,19,10,30,85.0,361.0,3.9,28.0,427.0,396.48,297.36
2017,9,19,10,45,201.5,371.0,3.85,28.5,534.0,501.13,375.1
2017,9,19,11,0,318.0,381.0,3.8,29.0,641.0,617.23,458.42
2017,9,19,11,15,330.0,388.0,3.75,29.0,663.5,650.77,481.34
2017,9,19,11,30,342.0,395.0,3.7,29.0,686.0,684.17,504.33
2017,9,19,11,45,312.5,410.0,3.7,29.5,678.5,688.72,505.37
2017,9,19,12,0,283.0,425.0,3.7,30.0,671.0,690.59,504.68
2017,9,19,12,15,250.5,433.0,3.65,30.0,651.5,680.16,496.46
2017,9,19,12,30,218.0,441.0,3.6,30.0,632.0,657.26,479.88
2017,9,19,12,45,323.0,402.5,3.55,30.0,683.5,737.07,537.81
2017,9,19,13,0,428.0,364.0,3.5,30.0,735.0,817.52,594.58
2017,9,19,13,15,628.5,249.5,3.45,30.0,784.0,907.14,660.26
2017,9,19,13,30,829.0,135.0,3.4,30.0,833.0,983.41,710.32
2017,9,19,13,45,581.5,252.0,3.4,30.0,735.5,870.59,634.85
2017,9,19,14,0,334.0,369.0,3.4,30.0,638.0,735.93,538.13
2017,9,19,14,15,175.0,312.0,3.35,30.0,452.5,503.49,374.64
2017,9,19,14,30,16.0,255.0,3.3,30.0,267.0,262.31,195.15
2017,9,19,14,45,378.0,197.0,3.3,30.0,457.0,595.09,450.57
2017,9,19,15,0,740.0,139.0,3.3,30.0,647.0,864.95,640.28
2017,9,19,15,15,623.5,171.5,3.15,29.5,580.0,779.25,581.96
2017,9,19,15,30,507.0,204.0,3.0,29.0,513.0,691.14,520.94
2017,9,19,15,45,428.5,205.0,2.9,29.0,451.0,610.75,464.0
2017,9,19,16,0,350.0,206.0,2.8,29.0,389.0,521.83,399.82
2017,9,19,16,15,229.0,193.0,2.55,28.5,307.5,402.55,311.04
2017,9,19,16,30,108.0,180.0,2.3,28.0,226.0,281.38,218.11
2017,9,19,16,45,99.5,155.0,2.05,28.0,193.0,243.96,189.83
2017,9,19,17,0,91.0,130.0,1.8,28.0,160.0,206.88,160.97
2017,9,19,17,15,75.5,105.5,1.75,27.5,127.5,158.32,122.68
2017,9,19,17,30,60.0,81.0,1.7,27.0,95.0,120.17,91.71
2017,9,19,17,45,36.5,58.0,1.65,26.5,65.5,81.37,59.58
2017,9,19,18,0,13.0,35.0,1.6,26.0,36.0,44.07,28.35
2017,9,19,18,15,6.5,17.5,1.65,26.0,18.0,20.43,0.0
2017,9,19,18,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,9,19,18,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,9,19,19,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,9,19,19,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2017,9,19,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
