Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,19,19,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,19,20,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,19,20,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,19,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,9,19,20,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,9,19,21,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,9,19,21,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2017,9,19,21,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,19,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,19,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,19,22,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,9,19,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,19,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,9,19,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,19,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2017,9,19,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,19,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,9,20,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,20,0,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,20,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,20,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,20,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,20,1,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,20,1,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,20,1,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,2,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,20,2,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,9,20,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,2,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,3,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,3,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,3,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,4,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,9,20,4,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,20,4,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,9,20,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,20,5,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,9,20,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,20,5,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,9,20,6,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,20,6,15,13.0,5.0,2.75,23.0,5.5,0.0,0.0
2017,9,20,6,30,26.0,10.0,2.9,23.0,11.0,9.53,0.0
2017,9,20,6,45,130.0,30.0,3.05,23.5,46.5,23.51,11.96
2017,9,20,7,0,234.0,50.0,3.2,24.0,82.0,38.51,26.72
2017,9,20,7,15,319.5,64.5,3.4,24.5,131.0,48.47,35.78
2017,9,20,7,30,405.0,79.0,3.6,25.0,180.0,57.96,44.13
2017,9,20,7,45,470.0,88.0,3.8,25.5,233.5,86.0,52.67
2017,9,20,8,0,535.0,97.0,4.0,26.0,287.0,134.09,81.15
2017,9,20,8,15,332.5,146.0,4.1,26.5,270.5,179.14,124.73
2017,9,20,8,30,130.0,195.0,4.2,27.0,254.0,198.05,147.93
2017,9,20,8,45,156.0,219.5,4.35,27.5,299.0,237.73,178.43
2017,9,20,9,0,182.0,244.0,4.5,28.0,344.0,280.77,211.47
2017,9,20,9,15,458.5,185.5,4.5,28.5,467.5,358.61,269.06
2017,9,20,9,30,735.0,127.0,4.5,29.0,591.0,467.89,352.1
2017,9,20,9,45,756.5,127.5,4.55,29.5,633.5,524.85,396.2
2017,9,20,10,0,778.0,128.0,4.6,30.0,676.0,580.43,438.24
2017,9,20,10,15,790.0,130.5,4.55,30.0,711.0,632.19,476.93
2017,9,20,10,30,802.0,133.0,4.5,30.0,746.0,683.04,514.09
2017,9,20,10,45,812.5,133.5,4.5,30.5,774.5,729.69,546.51
2017,9,20,11,0,823.0,134.0,4.5,31.0,803.0,774.73,575.67
2017,9,20,11,15,828.5,135.5,4.45,31.0,823.0,814.88,602.15
2017,9,20,11,30,834.0,137.0,4.4,31.0,843.0,852.62,626.8
2017,9,20,11,45,838.0,137.0,4.4,31.5,855.0,879.23,642.78
2017,9,20,12,0,842.0,137.0,4.4,32.0,867.0,907.92,660.12
2017,9,20,12,15,842.5,137.0,4.4,32.0,869.5,930.35,674.61
2017,9,20,12,30,843.0,137.0,4.4,32.0,872.0,949.48,687.04
2017,9,20,12,45,841.0,137.0,4.4,32.5,866.5,962.84,694.36
2017,9,20,13,0,839.0,137.0,4.4,33.0,861.0,972.68,699.53
2017,9,20,13,15,835.5,136.0,4.35,33.0,846.5,976.48,702.06
2017,9,20,13,30,832.0,135.0,4.3,33.0,832.0,985.64,708.26
2017,9,20,13,45,579.5,252.0,4.3,33.0,731.0,868.15,630.12
2017,9,20,14,0,327.0,369.0,4.3,33.0,630.0,729.03,530.17
2017,9,20,14,15,448.5,309.5,4.2,32.5,653.0,794.92,580.94
2017,9,20,14,30,570.0,250.0,4.1,32.0,676.0,843.73,618.99
2017,9,20,14,45,667.0,189.5,4.1,32.0,662.5,866.25,636.95
2017,9,20,15,0,764.0,129.0,4.1,32.0,649.0,870.07,640.8
2017,9,20,15,15,746.5,125.0,4.05,31.5,606.0,831.5,617.27
2017,9,20,15,30,729.0,121.0,4.0,31.0,563.0,795.17,595.29
2017,9,20,15,45,704.5,117.0,3.95,31.0,514.5,746.93,563.55
2017,9,20,16,0,680.0,113.0,3.9,31.0,466.0,697.71,530.77
2017,9,20,16,15,647.5,107.0,3.7,30.5,414.0,639.4,491.46
2017,9,20,16,30,615.0,101.0,3.5,30.0,362.0,581.51,450.74
2017,9,20,16,45,571.0,93.5,3.3,30.0,308.5,514.95,401.17
2017,9,20,17,0,527.0,86.0,3.1,30.0,255.0,450.7,351.95
2017,9,20,17,15,461.0,75.5,2.9,29.5,202.0,373.27,291.64
2017,9,20,17,30,395.0,65.0,2.7,29.0,149.0,299.1,231.84
2017,9,20,17,45,297.0,50.5,2.5,28.5,102.5,215.68,163.18
2017,9,20,18,0,199.0,36.0,2.3,28.0,56.0,143.64,101.06
2017,9,20,18,15,99.5,18.0,2.4,27.5,28.0,65.86,0.0
2017,9,20,18,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,9,20,18,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,9,20,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,9,20,19,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2017,9,20,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,9,20,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,9,20,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,9,20,20,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2017,9,20,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,20,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,9,20,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,9,20,21,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,9,20,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,20,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,20,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,20,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2017,9,20,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,9,20,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,20,23,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,21,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,21,0,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,9,21,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,21,0,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,9,21,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,1,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,9,21,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,21,2,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,21,3,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,21,3,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,9,21,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,21,3,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,9,21,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,21,4,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,21,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,4,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,21,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,21,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,9,21,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,21,5,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,9,21,6,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,21,6,15,5.5,4.5,2.4,24.0,4.5,0.0,0.0
2017,9,21,6,30,11.0,9.0,2.5,24.0,9.0,8.58,0.0
2017,9,21,6,45,117.5,29.5,2.6,24.0,44.5,24.29,12.22
2017,9,21,7,0,224.0,50.0,2.7,24.0,80.0,38.56,26.73
2017,9,21,7,15,312.5,64.5,2.8,24.0,129.0,48.52,35.89
2017,9,21,7,30,401.0,79.0,2.9,24.0,178.0,58.03,44.37
2017,9,21,7,45,478.5,85.5,3.05,24.5,233.0,85.15,51.94
2017,9,21,8,0,556.0,92.0,3.2,25.0,288.0,132.26,79.1
2017,9,21,8,15,372.0,142.0,3.3,25.5,282.5,180.15,124.3
2017,9,21,8,30,188.0,192.0,3.4,26.0,277.0,209.46,155.34
2017,9,21,8,45,452.5,151.0,3.5,26.5,389.0,265.26,192.98
2017,9,21,9,0,717.0,110.0,3.6,27.0,501.0,355.04,260.5
2017,9,21,9,15,359.5,139.0,3.6,27.0,335.0,276.37,208.53
2017,9,21,9,30,2.0,168.0,3.6,27.0,169.0,156.26,117.75
2017,9,21,9,45,401.0,143.5,3.6,27.5,424.5,348.46,267.33
2017,9,21,10,0,800.0,119.0,3.6,28.0,680.0,584.92,444.07
2017,9,21,10,15,469.0,245.0,3.6,28.0,578.5,533.78,403.21
2017,9,21,10,30,138.0,371.0,3.6,28.0,477.0,445.29,333.37
2017,9,21,10,45,491.0,247.5,3.6,28.5,642.0,603.81,454.79
2017,9,21,11,0,844.0,124.0,3.6,29.0,807.0,777.99,580.12
2017,9,21,11,15,849.0,125.0,3.6,29.5,827.0,817.1,603.88
2017,9,21,11,30,854.0,126.0,3.6,30.0,847.0,853.68,626.54
2017,9,21,11,45,854.0,128.5,3.65,30.5,858.0,884.65,645.53
2017,9,21,12,0,854.0,131.0,3.7,31.0,869.0,912.5,662.41
2017,9,21,12,15,854.5,131.0,3.7,31.0,871.5,935.08,676.88
2017,9,21,12,30,855.0,131.0,3.7,31.0,874.0,954.32,689.27
2017,9,21,12,45,853.0,131.0,3.75,31.5,868.0,967.72,696.86
2017,9,21,13,0,851.0,131.0,3.8,32.0,862.0,977.57,702.29
2017,9,21,13,15,554.0,269.5,3.8,32.0,742.5,850.28,616.78
2017,9,21,13,30,257.0,408.0,3.8,32.0,623.0,697.26,505.64
2017,9,21,13,45,291.0,387.5,3.85,32.0,624.5,712.03,518.47
2017,9,21,14,0,325.0,367.0,3.9,32.0,626.0,724.85,529.14
2017,9,21,14,15,566.0,246.5,3.95,32.0,675.5,840.97,616.26
2017,9,21,14,30,807.0,126.0,4.0,32.0,725.0,934.05,680.56
2017,9,21,14,45,568.5,211.0,4.05,32.0,622.5,795.34,587.34
2017,9,21,15,0,330.0,296.0,4.1,32.0,520.0,640.98,476.16
2017,9,21,15,15,263.5,285.0,4.1,31.5,456.5,562.84,422.09
2017,9,21,15,30,197.0,274.0,4.1,31.0,393.0,473.88,358.56
2017,9,21,15,45,418.0,200.5,4.15,31.0,424.5,595.71,454.25
2017,9,21,16,0,639.0,127.0,4.2,31.0,456.0,679.91,519.97
2017,9,21,16,15,604.0,120.0,4.1,30.5,404.0,620.07,478.2
2017,9,21,16,30,569.0,113.0,4.0,30.0,352.0,560.92,436.11
2017,9,21,16,45,517.0,105.0,3.95,29.5,298.0,485.75,380.78
2017,9,21,17,0,465.0,97.0,3.9,29.0,244.0,419.77,330.48
2017,9,21,17,15,395.0,85.0,3.55,28.5,192.5,342.79,269.52
2017,9,21,17,30,325.0,73.0,3.2,28.0,141.0,272.45,212.0
2017,9,21,17,45,225.0,55.5,2.85,27.5,95.5,188.83,142.93
2017,9,21,18,0,125.0,38.0,2.5,27.0,50.0,109.17,75.3
2017,9,21,18,15,62.5,19.0,2.45,26.5,25.0,49.41,0.0
2017,9,21,18,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,9,21,18,45,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2017,9,21,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,21,19,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2017,9,21,19,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,21,19,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,9,21,20,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,21,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,21,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,21,20,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,21,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,21,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2017,9,21,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,21,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,21,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,21,22,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,9,21,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,21,22,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,9,21,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,21,23,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,21,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,21,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,9,22,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,22,0,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,9,22,0,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,9,22,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,9,22,1,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,1,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,1,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,1,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,2,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,9,22,2,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,22,2,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,9,22,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,22,3,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2017,9,22,3,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,22,3,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,9,22,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,22,4,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,22,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,22,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,9,22,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,22,5,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,9,22,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,22,5,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,9,22,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,22,6,15,9.0,4.5,2.0,22.0,5.0,0.0,0.0
2017,9,22,6,30,18.0,9.0,2.2,22.0,10.0,8.58,0.0
2017,9,22,6,45,128.5,28.5,2.4,22.5,45.0,22.36,10.59
2017,9,22,7,0,239.0,48.0,2.6,23.0,80.0,37.02,25.52
2017,9,22,7,15,330.0,61.5,2.75,23.5,129.0,46.27,34.03
2017,9,22,7,30,421.0,75.0,2.9,24.0,178.0,55.1,41.86
2017,9,22,7,45,488.0,83.0,3.05,24.5,232.0,83.62,50.41
2017,9,22,8,0,555.0,91.0,3.2,25.0,286.0,131.56,78.57
2017,9,22,8,15,389.5,139.0,3.25,25.5,287.0,180.95,124.23
2017,9,22,8,30,224.0,187.0,3.3,26.0,288.0,214.12,157.76
2017,9,22,8,45,155.5,212.0,3.4,27.0,286.5,231.82,173.97
2017,9,22,9,0,87.0,237.0,3.5,28.0,285.0,242.56,183.37
2017,9,22,9,15,421.5,177.0,3.5,28.5,438.0,336.23,252.08
2017,9,22,9,30,756.0,117.0,3.5,29.0,591.0,471.03,353.33
2017,9,22,9,45,470.5,225.0,3.55,29.5,527.0,459.97,345.58
2017,9,22,10,0,185.0,333.0,3.6,30.0,463.0,416.85,311.43
2017,9,22,10,15,117.0,331.5,3.6,30.0,415.5,385.46,287.82
2017,9,22,10,30,49.0,330.0,3.6,30.0,368.0,343.62,255.8
2017,9,22,10,45,65.0,356.5,3.65,30.5,408.5,384.95,285.6
2017,9,22,11,0,81.0,383.0,3.7,31.0,449.0,428.02,316.04
2017,9,22,11,15,458.0,259.5,3.75,31.0,643.0,636.42,473.56
2017,9,22,11,30,835.0,136.0,3.8,31.0,837.0,852.1,625.26
2017,9,22,11,45,457.5,275.0,3.85,31.5,659.5,689.97,507.62
2017,9,22,12,0,80.0,414.0,3.9,32.0,482.0,479.58,349.78
2017,9,22,12,15,115.5,426.0,3.9,32.0,525.5,539.2,393.45
2017,9,22,12,30,151.0,438.0,3.9,32.0,569.0,591.41,430.55
2017,9,22,12,45,197.0,431.5,3.95,32.0,600.5,635.21,462.28
2017,9,22,13,0,243.0,425.0,4.0,32.0,632.0,679.23,494.02
2017,9,22,13,15,153.0,404.5,4.0,32.0,534.0,574.02,419.18
2017,9,22,13,30,63.0,384.0,4.0,32.0,436.0,453.37,332.22
2017,9,22,13,45,428.0,264.5,4.05,32.0,604.5,727.26,536.83
2017,9,22,14,0,793.0,145.0,4.1,32.0,773.0,955.44,693.96
2017,9,22,14,15,517.5,248.0,4.1,31.5,651.5,794.84,584.79
2017,9,22,14,30,242.0,351.0,4.1,31.0,530.0,611.87,453.05
2017,9,22,14,45,499.0,240.0,4.15,31.0,584.5,756.28,563.39
2017,9,22,15,0,756.0,129.0,4.2,31.0,639.0,860.25,638.27
2017,9,22,15,15,738.0,125.5,4.2,30.5,595.5,826.32,617.27
2017,9,22,15,30,720.0,122.0,4.2,30.0,552.0,786.06,592.53
2017,9,22,15,45,698.0,116.5,4.25,30.0,504.0,738.38,561.25
2017,9,22,16,0,676.0,111.0,4.3,30.0,456.0,689.58,528.71
2017,9,22,16,15,642.0,105.0,4.25,29.5,404.0,630.33,488.67
2017,9,22,16,30,608.0,99.0,4.2,29.0,352.0,571.65,447.07
2017,9,22,16,45,562.0,91.5,4.2,29.0,298.5,504.19,396.47
2017,9,22,17,0,516.0,84.0,4.2,29.0,245.0,439.27,346.21
2017,9,22,17,15,446.5,73.5,3.9,28.5,192.5,360.67,283.9
2017,9,22,17,30,377.0,63.0,3.6,28.0,140.0,286.03,222.75
2017,9,22,17,45,274.0,48.0,3.35,27.5,94.5,201.24,152.27
2017,9,22,18,0,171.0,33.0,3.1,27.0,49.0,128.56,87.9
2017,9,22,18,15,85.5,16.5,2.95,26.5,24.5,44.9,0.0
2017,9,22,18,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,9,22,18,45,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2017,9,22,19,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,22,19,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2017,9,22,19,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,22,19,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,22,20,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,22,20,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,9,22,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,20,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2017,9,22,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,22,21,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,9,22,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,22,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,22,22,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,22,22,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,9,22,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,9,22,23,15,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2017,9,22,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,22,23,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,23,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,23,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,9,23,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,23,0,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,9,23,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,23,1,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2017,9,23,1,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,23,1,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,9,23,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,23,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,23,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,23,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,23,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,23,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,23,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,23,3,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,9,23,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,23,4,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2017,9,23,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,23,4,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,9,23,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,23,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,9,23,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,23,5,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,23,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,23,6,15,23.5,5.0,1.25,20.5,5.5,0.0,0.0
2017,9,23,6,30,47.0,10.0,1.5,21.0,11.0,9.53,0.0
2017,9,23,6,45,182.0,26.0,1.75,21.5,47.5,20.39,8.9
2017,9,23,7,0,317.0,42.0,2.0,22.0,84.0,33.34,22.51
2017,9,23,7,15,408.0,53.5,2.15,22.5,134.5,40.7,29.4
2017,9,23,7,30,499.0,65.0,2.3,23.0,185.0,47.69,35.65
2017,9,23,7,45,561.5,71.5,2.5,24.0,240.5,77.16,43.29
2017,9,23,8,0,624.0,78.0,2.7,25.0,296.0,128.1,72.91
2017,9,23,8,15,333.5,127.5,2.8,25.5,246.5,162.07,111.52
2017,9,23,8,30,43.0,177.0,2.9,26.0,197.0,165.81,125.99
2017,9,23,8,45,21.5,99.5,3.0,26.5,109.5,97.96,72.66
2017,9,23,9,0,0.0,22.0,3.1,27.0,22.0,20.44,10.86
2017,9,23,9,15,404.5,60.5,3.15,27.5,313.0,226.11,170.35
2017,9,23,9,30,809.0,99.0,3.2,28.0,604.0,479.55,361.13
2017,9,23,9,45,468.0,215.0,3.3,28.5,511.5,449.89,339.34
2017,9,23,10,0,127.0,331.0,3.4,29.0,419.0,381.43,285.92
2017,9,23,10,15,494.5,218.5,3.45,29.5,588.5,525.86,396.61
2017,9,23,10,30,862.0,106.0,3.5,30.0,758.0,696.72,522.7
2017,9,23,10,45,870.5,107.0,3.6,30.5,786.0,743.91,553.57
2017,9,23,11,0,879.0,108.0,3.7,31.0,814.0,789.12,582.79
2017,9,23,11,15,563.5,260.5,3.75,31.0,717.5,722.9,533.02
2017,9,23,11,30,248.0,413.0,3.8,31.0,621.0,617.04,451.93
2017,9,23,11,45,548.5,275.0,3.85,31.5,743.0,769.75,565.01
2017,9,23,12,0,849.0,137.0,3.9,32.0,865.0,913.15,662.26
2017,9,23,12,15,849.5,137.5,3.9,32.0,867.5,936.02,676.12
2017,9,23,12,30,850.0,138.0,3.9,32.0,870.0,955.58,688.72
2017,9,23,12,45,446.0,253.5,3.95,32.0,637.5,711.56,522.21
2017,9,23,13,0,42.0,369.0,4.0,32.0,405.0,411.79,301.04
2017,9,23,13,15,439.0,252.5,4.0,32.0,616.0,718.35,530.55
2017,9,23,13,30,836.0,136.0,4.0,32.0,827.0,988.17,713.45
2017,9,23,13,45,829.5,134.0,4.0,32.0,804.0,980.64,707.3
2017,9,23,14,0,823.0,132.0,4.0,32.0,781.0,969.51,700.98
2017,9,23,14,15,813.5,130.0,4.0,32.0,750.0,951.96,690.6
2017,9,23,14,30,804.0,128.0,4.0,32.0,719.0,931.09,678.17
2017,9,23,14,45,770.0,135.0,4.05,32.0,677.0,894.08,655.32
2017,9,23,15,0,736.0,142.0,4.1,32.0,635.0,860.27,634.55
2017,9,23,15,15,717.0,138.0,4.1,31.5,591.5,821.01,610.92
2017,9,23,15,30,698.0,134.0,4.1,31.0,548.0,779.85,585.69
2017,9,23,15,45,673.5,128.0,4.2,31.0,499.5,730.2,553.3
2017,9,23,16,0,649.0,122.0,4.3,31.0,451.0,679.66,519.71
2017,9,23,16,15,615.0,115.5,4.2,30.5,399.0,620.82,479.44
2017,9,23,16,30,581.0,109.0,4.1,30.0,347.0,562.56,437.89
2017,9,23,16,45,534.0,99.5,4.1,29.5,293.5,493.3,386.89
2017,9,23,17,0,487.0,90.0,4.1,29.0,240.0,423.01,333.37
2017,9,23,17,15,419.0,78.0,3.8,28.5,188.0,346.29,272.38
2017,9,23,17,30,351.0,66.0,3.5,28.0,136.0,276.01,214.53
2017,9,23,17,45,253.0,49.0,3.2,27.5,91.0,192.83,145.33
2017,9,23,18,0,155.0,32.0,2.9,27.0,46.0,121.11,80.73
2017,9,23,18,15,77.5,16.0,2.95,26.5,23.0,41.5,0.0
2017,9,23,18,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,9,23,18,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,9,23,19,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,9,23,19,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2017,9,23,19,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,23,19,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,23,20,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,23,20,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2017,9,23,20,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,23,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,23,21,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2017,9,23,21,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,23,21,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,9,23,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,23,22,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,9,23,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,23,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,9,23,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,23,23,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2017,9,23,23,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,23,23,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,9,24,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,24,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,9,24,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,24,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,9,24,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,24,1,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,24,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,24,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,24,2,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2017,9,24,2,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,9,24,2,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2017,9,24,3,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,24,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,24,3,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,24,3,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,9,24,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,24,4,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,9,24,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,24,4,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,24,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,24,5,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,24,5,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,24,5,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,24,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,24,6,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,9,24,6,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,24,6,45,133.0,22.5,2.4,21.5,40.0,17.54,6.54
2017,9,24,7,0,266.0,45.0,2.7,22.0,80.0,34.75,23.64
2017,9,24,7,15,358.0,58.0,2.9,22.5,129.5,43.7,31.94
2017,9,24,7,30,450.0,71.0,3.1,23.0,179.0,53.08,40.28
2017,9,24,7,45,537.0,74.0,3.3,24.0,236.0,78.44,44.95
2017,9,24,8,0,624.0,77.0,3.5,25.0,293.0,127.49,72.47
2017,9,24,8,15,419.0,131.5,3.6,25.5,287.5,180.33,122.65
2017,9,24,8,30,214.0,186.0,3.7,26.0,282.0,211.2,156.0
2017,9,24,8,45,109.5,178.5,3.8,26.5,228.0,190.83,143.78
2017,9,24,9,0,5.0,171.0,3.9,27.0,174.0,158.36,120.3
2017,9,24,9,15,67.0,229.0,3.9,27.5,270.5,235.6,179.09
2017,9,24,9,30,129.0,287.0,3.9,28.0,367.0,322.15,244.08
2017,9,24,9,45,259.0,288.5,3.9,28.5,463.5,404.08,305.36
2017,9,24,10,0,389.0,290.0,3.9,29.0,560.0,499.14,375.74
2017,9,24,10,15,232.0,319.5,3.85,29.0,482.5,448.0,336.69
2017,9,24,10,30,75.0,349.0,3.8,29.0,405.0,379.61,283.81
2017,9,24,10,45,63.5,353.0,3.8,29.5,402.5,381.0,283.97
2017,9,24,11,0,52.0,357.0,3.8,30.0,400.0,381.13,282.94
2017,9,24,11,15,174.0,379.0,3.75,30.0,524.0,511.64,379.77
2017,9,24,11,30,296.0,401.0,3.7,30.0,648.0,652.73,480.62
2017,9,24,11,45,292.5,408.0,3.7,30.5,654.5,670.71,491.11
2017,9,24,12,0,289.0,415.0,3.7,31.0,661.0,687.45,501.31
2017,9,24,12,15,558.5,281.5,3.7,31.0,760.0,821.79,600.59
2017,9,24,12,30,828.0,148.0,3.7,31.0,859.0,952.34,689.21
2017,9,24,12,45,637.0,248.5,3.75,31.5,793.0,893.74,648.12
2017,9,24,13,0,446.0,349.0,3.8,32.0,727.0,819.48,592.65
2017,9,24,13,15,634.5,244.5,3.8,32.0,772.5,905.77,656.76
2017,9,24,13,30,823.0,140.0,3.8,32.0,818.0,978.83,704.97
2017,9,24,13,45,820.5,136.0,3.8,32.0,795.5,973.0,701.36
2017,9,24,14,0,818.0,132.0,3.8,32.0,773.0,963.53,696.13
2017,9,24,14,15,581.0,228.0,3.85,31.5,674.5,838.06,614.61
2017,9,24,14,30,344.0,324.0,3.9,31.0,576.0,693.32,512.08
2017,9,24,14,45,560.5,222.0,3.95,31.0,606.0,792.71,589.07
2017,9,24,15,0,777.0,120.0,4.0,31.0,636.0,866.84,641.98
2017,9,24,15,15,396.5,163.5,4.0,30.5,426.5,556.03,423.69
2017,9,24,15,30,16.0,207.0,4.0,30.0,217.0,216.41,162.95
2017,9,24,15,45,354.5,155.5,4.05,30.0,334.0,489.55,379.68
2017,9,24,16,0,693.0,104.0,4.1,30.0,451.0,692.04,531.62
2017,9,24,16,15,659.0,98.5,4.05,29.5,398.5,632.78,490.26
2017,9,24,16,30,625.0,93.0,4.0,29.0,346.0,574.08,448.89
2017,9,24,16,45,576.0,86.0,3.95,29.0,292.0,504.64,396.64
2017,9,24,17,0,527.0,79.0,3.9,29.0,238.0,438.02,344.9
2017,9,24,17,15,456.5,69.0,3.65,28.5,186.0,359.22,282.3
2017,9,24,17,30,386.0,59.0,3.4,28.0,134.0,284.22,220.66
2017,9,24,17,45,275.5,44.5,3.15,27.5,88.5,196.74,147.83
2017,9,24,18,0,165.0,30.0,2.9,27.0,43.0,121.66,78.61
2017,9,24,18,15,82.5,15.0,2.9,26.5,21.5,42.04,0.0
2017,9,24,18,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,9,24,18,45,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2017,9,24,19,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,24,19,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2017,9,24,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,19,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,20,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,20,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2017,9,24,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,24,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,24,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,24,22,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,24,23,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2017,9,24,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,24,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,25,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,25,0,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,9,25,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,25,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,25,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,25,1,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2017,9,25,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,25,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,25,2,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,9,25,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,25,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,25,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,25,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,25,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,25,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,9,25,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,25,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,25,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,25,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,25,5,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,25,5,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,25,5,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,9,25,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,25,6,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,25,6,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,25,6,45,124.0,22.0,2.25,21.5,38.0,17.16,5.9
2017,9,25,7,0,248.0,44.0,2.5,22.0,76.0,33.97,22.95
2017,9,25,7,15,342.0,57.0,2.6,22.5,124.5,42.96,31.28
2017,9,25,7,30,436.0,70.0,2.7,23.0,173.0,52.31,39.61
2017,9,25,7,45,508.5,76.0,2.85,23.5,227.5,79.14,46.33
2017,9,25,8,0,581.0,82.0,3.0,24.0,282.0,127.34,74.4
2017,9,25,8,15,292.0,113.5,3.1,24.0,214.5,143.79,99.36
2017,9,25,8,30,3.0,145.0,3.2,24.0,147.0,132.26,101.75
2017,9,25,8,45,23.5,181.0,3.3,24.5,194.0,170.94,131.41
2017,9,25,9,0,44.0,217.0,3.4,25.0,241.0,210.61,161.6
2017,9,25,9,15,28.5,213.5,3.4,25.5,229.5,206.13,157.69
2017,9,25,9,30,13.0,210.0,3.4,26.0,218.0,199.53,152.0
2017,9,25,9,45,148.0,262.5,3.45,26.5,364.5,321.42,245.35
2017,9,25,10,0,283.0,315.0,3.5,27.0,511.0,460.23,348.81
2017,9,25,10,15,216.0,340.5,3.5,27.0,494.5,457.36,345.45
2017,9,25,10,30,149.0,366.0,3.5,27.0,478.0,449.39,338.31
2017,9,25,10,45,306.5,340.5,3.5,27.5,581.5,554.36,416.73
2017,9,25,11,0,464.0,315.0,3.5,28.0,685.0,672.85,502.28
2017,9,25,11,15,314.0,366.5,3.55,28.0,620.0,618.72,460.41
2017,9,25,11,30,164.0,418.0,3.6,28.0,555.0,551.68,409.24
2017,9,25,11,45,178.0,412.5,3.65,28.5,563.0,567.54,420.48
2017,9,25,12,0,192.0,407.0,3.7,29.0,571.0,583.31,431.25
2017,9,25,12,15,146.5,414.5,3.7,29.0,539.5,557.09,411.32
2017,9,25,12,30,101.0,422.0,3.7,29.0,508.0,517.68,382.19
2017,9,25,12,45,295.0,378.5,3.75,29.0,628.5,685.79,506.57
2017,9,25,13,0,489.0,335.0,3.8,29.0,749.0,846.8,620.91
2017,9,25,13,15,357.0,370.0,3.8,29.0,669.5,750.46,551.57
2017,9,25,13,30,225.0,405.0,3.8,29.0,590.0,649.91,479.31
2017,9,25,13,45,285.5,379.0,3.8,29.0,606.5,697.53,515.29
2017,9,25,14,0,346.0,353.0,3.8,29.0,623.0,729.72,539.9
2017,9,25,14,15,265.5,352.0,3.75,29.0,554.0,650.39,483.16
2017,9,25,14,30,185.0,351.0,3.7,29.0,485.0,557.64,416.62
2017,9,25,14,45,139.5,327.5,3.7,29.0,426.0,488.04,366.74
2017,9,25,15,0,94.0,304.0,3.7,29.0,367.0,405.55,306.44
2017,9,25,15,15,58.5,261.0,3.6,28.5,299.0,325.08,247.19
2017,9,25,15,30,23.0,218.0,3.5,28.0,231.0,234.38,178.59
2017,9,25,15,45,27.0,204.5,3.45,28.0,219.0,224.42,171.84
2017,9,25,16,0,31.0,191.0,3.4,28.0,207.0,225.33,173.24
2017,9,25,16,15,26.5,169.5,3.2,27.5,182.0,198.63,153.2
2017,9,25,16,30,22.0,148.0,3.0,27.0,157.0,163.09,125.91
2017,9,25,16,45,14.5,126.0,2.8,27.0,131.5,135.39,104.05
2017,9,25,17,0,7.0,104.0,2.6,27.0,106.0,108.27,82.31
2017,9,25,17,15,3.5,81.0,2.4,26.5,82.0,82.78,61.75
2017,9,25,17,30,0.0,58.0,2.2,26.0,58.0,57.3,40.82
2017,9,25,17,45,0.0,37.5,2.0,25.5,37.5,36.27,23.28
2017,9,25,18,0,0.0,17.0,1.8,25.0,17.0,15.77,5.2
2017,9,25,18,15,0.0,8.5,1.9,25.0,8.5,8.1,0.0
2017,9,25,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,9,25,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,9,25,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,9,25,19,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2017,9,25,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,25,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,9,25,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,25,20,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,25,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,25,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,9,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,25,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2017,9,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,25,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,9,25,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,25,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,9,25,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,25,23,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,25,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,25,23,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,26,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,26,0,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2017,9,26,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,26,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,9,26,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,26,1,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,9,26,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,26,1,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,9,26,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,26,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,9,26,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,26,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,9,26,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,26,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,26,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,26,3,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,26,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,26,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,26,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,26,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,26,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,26,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,26,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,26,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,26,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,26,6,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,9,26,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,26,6,45,0.0,6.5,2.1,22.0,6.5,6.01,0.0
2017,9,26,7,0,0.0,13.0,2.3,22.0,13.0,12.04,4.49
2017,9,26,7,15,0.0,22.0,2.4,22.0,22.0,20.39,11.95
2017,9,26,7,30,0.0,31.0,2.5,22.0,31.0,28.76,19.4
2017,9,26,7,45,0.0,41.0,2.6,22.5,41.0,38.07,26.06
2017,9,26,8,0,0.0,51.0,2.7,23.0,51.0,47.39,33.67
2017,9,26,8,15,0.0,84.0,2.75,23.5,84.0,77.75,58.35
2017,9,26,8,30,0.0,117.0,2.8,24.0,117.0,107.34,81.91
2017,9,26,8,45,0.0,98.5,2.9,24.5,98.5,91.37,68.6
2017,9,26,9,0,0.0,80.0,3.0,25.0,80.0,74.5,54.71
2017,9,26,9,15,0.0,72.5,3.0,25.0,72.5,67.51,48.92
2017,9,26,9,30,0.0,65.0,3.0,25.0,65.0,60.53,43.18
2017,9,26,9,45,0.0,41.5,3.0,25.5,41.5,38.63,25.44
2017,9,26,10,0,0.0,18.0,3.0,26.0,18.0,16.75,7.8
2017,9,26,10,15,0.0,21.0,2.95,26.0,21.0,19.55,10.02
2017,9,26,10,30,0.0,24.0,2.9,26.0,24.0,22.35,12.23
2017,9,26,10,45,1.5,91.5,2.85,26.0,92.5,86.51,63.04
2017,9,26,11,0,3.0,159.0,2.8,26.0,161.0,151.11,113.19
2017,9,26,11,15,5.5,182.5,2.75,26.0,187.0,175.63,131.88
2017,9,26,11,30,8.0,206.0,2.7,26.0,213.0,200.52,150.8
2017,9,26,11,45,7.5,196.0,2.65,26.5,203.0,191.11,143.18
2017,9,26,12,0,7.0,186.0,2.6,27.0,193.0,181.56,135.59
2017,9,26,12,15,5.5,172.5,2.6,27.0,178.0,167.63,124.92
2017,9,26,12,30,4.0,159.0,2.6,27.0,163.0,153.54,114.13
2017,9,26,12,45,4.0,160.5,2.65,27.0,164.5,155.18,115.44
2017,9,26,13,0,4.0,162.0,2.7,27.0,166.0,156.79,116.74
2017,9,26,13,15,7.0,194.5,2.65,27.0,201.0,191.47,143.38
2017,9,26,13,30,10.0,227.0,2.6,27.0,236.0,226.73,170.2
2017,9,26,13,45,8.0,207.0,2.6,27.0,214.0,205.34,154.05
2017,9,26,14,0,6.0,187.0,2.6,27.0,192.0,183.88,137.9
2017,9,26,14,15,3.0,163.5,2.6,26.5,166.0,158.0,118.44
2017,9,26,14,30,0.0,140.0,2.6,26.0,140.0,132.21,98.8
2017,9,26,14,45,0.0,135.0,2.6,26.0,135.0,127.45,95.35
2017,9,26,15,0,0.0,130.0,2.6,26.0,130.0,122.71,91.88
2017,9,26,15,15,0.0,116.0,2.5,25.5,116.0,109.11,81.6
2017,9,26,15,30,0.0,102.0,2.4,25.0,102.0,95.53,71.24
2017,9,26,15,45,0.0,104.0,2.35,25.0,104.0,97.7,73.23
2017,9,26,16,0,0.0,106.0,2.3,25.0,106.0,100.07,75.39
2017,9,26,16,15,0.0,93.5,2.15,24.5,93.5,87.97,66.07
2017,9,26,16,30,0.0,81.0,2.0,24.0,81.0,75.87,56.63
2017,9,26,16,45,0.0,68.0,1.9,24.0,68.0,63.27,46.51
2017,9,26,17,0,0.0,55.0,1.8,24.0,55.0,51.13,36.61
2017,9,26,17,15,0.0,42.5,1.65,23.5,42.5,39.48,27.02
2017,9,26,17,30,0.0,30.0,1.5,23.0,30.0,27.84,17.26
2017,9,26,17,45,0.0,19.5,1.35,23.0,19.5,18.08,8.9
2017,9,26,18,0,0.0,9.0,1.2,23.0,9.0,8.33,0.0
2017,9,26,18,15,0.0,4.5,1.2,23.0,4.5,4.29,0.0
2017,9,26,18,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,19,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,9,26,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,19,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,20,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,21,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,21,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,9,26,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,22,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,26,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,26,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,26,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,26,23,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,26,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,26,23,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,27,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,27,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,9,27,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,27,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,9,27,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,27,1,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,9,27,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,27,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,9,27,2,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,27,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,9,27,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,27,2,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,27,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,27,3,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2017,9,27,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,27,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,27,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,27,4,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,27,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,27,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,9,27,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,27,5,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,27,5,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,27,5,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,27,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,27,6,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,9,27,6,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,27,6,45,0.0,14.0,2.25,21.5,14.0,12.98,2.38
2017,9,27,7,0,0.0,28.0,2.4,22.0,28.0,26.0,16.18
2017,9,27,7,15,0.0,47.0,2.4,22.0,47.0,43.06,31.41
2017,9,27,7,30,0.0,66.0,2.4,22.0,66.0,59.7,46.13
2017,9,27,7,45,0.0,87.0,2.45,22.0,87.0,78.22,59.29
2017,9,27,8,0,0.0,108.0,2.5,22.0,108.0,97.2,74.79
2017,9,27,8,15,46.0,146.5,2.5,22.0,166.5,136.19,104.29
2017,9,27,8,30,92.0,185.0,2.5,22.0,225.0,183.9,140.81
2017,9,27,8,45,76.5,204.5,2.5,22.5,240.5,204.3,157.3
2017,9,27,9,0,61.0,224.0,2.5,23.0,256.0,222.8,171.83
2017,9,27,9,15,75.0,250.0,2.45,23.5,293.5,257.42,198.08
2017,9,27,9,30,89.0,276.0,2.4,24.0,331.0,293.95,225.41
2017,9,27,9,45,76.0,290.0,2.4,24.5,339.5,307.21,234.72
2017,9,27,10,0,63.0,304.0,2.4,25.0,348.0,318.95,242.66
2017,9,27,10,15,59.0,317.0,2.35,25.0,360.0,334.07,253.51
2017,9,27,10,30,55.0,330.0,2.3,25.0,372.0,348.75,263.91
2017,9,27,10,45,58.5,346.0,2.3,25.5,392.0,371.36,279.77
2017,9,27,11,0,62.0,362.0,2.3,26.0,412.0,394.36,295.71
2017,9,27,11,15,39.5,322.5,2.3,26.0,354.5,342.35,256.9
2017,9,27,11,30,17.0,283.0,2.3,26.0,297.0,281.82,211.54
2017,9,27,11,45,21.5,306.0,2.3,26.5,324.0,309.25,231.65
2017,9,27,12,0,26.0,329.0,2.3,27.0,351.0,346.04,258.09
2017,9,27,12,15,70.5,375.5,2.3,27.0,435.5,437.2,325.32
2017,9,27,12,30,115.0,422.0,2.3,27.0,520.0,542.28,400.4
2017,9,27,12,45,70.0,372.5,2.3,27.0,432.5,440.67,326.98
2017,9,27,13,0,25.0,323.0,2.3,27.0,345.0,335.84,250.32
2017,9,27,13,15,33.5,336.0,2.3,27.0,364.0,371.9,277.49
2017,9,27,13,30,42.0,349.0,2.3,27.0,383.0,396.31,295.57
2017,9,27,13,45,25.5,280.5,2.3,27.0,301.0,308.41,231.11
2017,9,27,14,0,9.0,212.0,2.3,27.0,219.0,211.69,158.81
2017,9,27,14,15,4.5,172.0,2.25,27.0,175.5,167.86,125.72
2017,9,27,14,30,0.0,132.0,2.2,27.0,132.0,124.41,92.31
2017,9,27,14,45,84.0,219.0,2.2,27.0,274.0,313.79,240.26
2017,9,27,15,0,168.0,306.0,2.2,27.0,416.0,489.75,371.05
2017,9,27,15,15,84.0,169.0,2.1,26.5,224.0,256.64,197.51
2017,9,27,15,30,0.0,32.0,2.0,26.0,32.0,29.75,18.33
2017,9,27,15,45,3.0,96.5,1.9,26.0,98.0,92.78,69.23
2017,9,27,16,0,6.0,161.0,1.8,26.0,164.0,162.24,124.41
2017,9,27,16,15,3.0,142.5,1.65,25.5,144.0,141.68,108.57
2017,9,27,16,30,0.0,124.0,1.5,25.0,124.0,121.36,92.87
2017,9,27,16,45,0.0,104.0,1.4,25.0,104.0,101.58,77.26
2017,9,27,17,0,0.0,84.0,1.3,25.0,84.0,81.71,61.3
2017,9,27,17,15,0.0,64.5,1.2,24.5,64.5,62.26,45.47
2017,9,27,17,30,0.0,45.0,1.1,24.0,45.0,42.59,29.15
2017,9,27,17,45,0.0,29.0,1.0,24.0,29.0,26.93,15.85
2017,9,27,18,0,0.0,13.0,0.9,24.0,13.0,12.05,1.6
2017,9,27,18,15,0.0,6.5,1.0,23.5,6.5,6.2,0.0
2017,9,27,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,9,27,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,27,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,27,19,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,9,27,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,27,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,27,20,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,9,27,20,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2017,9,27,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,27,20,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,27,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,27,21,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,27,21,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,27,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,9,27,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,27,22,15,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2017,9,27,22,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,27,22,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,9,27,23,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,27,23,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,27,23,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,27,23,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,9,28,0,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,9,28,0,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,9,28,0,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,28,0,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,28,1,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,28,1,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,9,28,1,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,28,1,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,2,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,28,2,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,9,28,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,28,2,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,3,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,3,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,3,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,5,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,5,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,5,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,6,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,6,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,6,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,28,6,45,0.0,7.0,2.7,21.0,7.0,6.48,0.0
2017,9,28,7,0,0.0,14.0,2.9,21.0,14.0,12.97,5.26
2017,9,28,7,15,0.0,24.0,3.0,21.0,24.0,22.26,13.6
2017,9,28,7,30,0.0,34.0,3.1,21.0,34.0,31.56,21.91
2017,9,28,7,45,0.0,45.0,3.25,21.5,45.0,41.8,29.27
2017,9,28,8,0,0.0,56.0,3.4,22.0,56.0,52.06,37.68
2017,9,28,8,15,0.0,47.5,3.4,22.5,47.5,44.13,30.96
2017,9,28,8,30,0.0,39.0,3.4,23.0,39.0,36.23,24.27
2017,9,28,8,45,0.0,65.0,3.45,23.5,65.0,60.48,43.92
2017,9,28,9,0,0.0,91.0,3.5,24.0,91.0,84.72,63.23
2017,9,28,9,15,0.0,92.5,3.4,24.0,92.5,86.18,64.16
2017,9,28,9,30,0.0,94.0,3.3,24.0,94.0,87.61,65.1
2017,9,28,9,45,0.5,127.5,3.25,24.5,128.0,118.89,89.59
2017,9,28,10,0,1.0,161.0,3.2,25.0,162.0,150.38,113.83
2017,9,28,10,15,3.0,174.0,3.1,25.5,176.5,164.06,123.96
2017,9,28,10,30,5.0,187.0,3.0,26.0,191.0,178.01,134.26
2017,9,28,10,45,8.0,209.5,2.9,26.5,215.5,201.87,152.07
2017,9,28,11,0,11.0,232.0,2.8,27.0,240.0,226.19,170.0
2017,9,28,11,15,12.5,236.5,2.75,27.0,246.0,232.58,174.63
2017,9,28,11,30,14.0,241.0,2.7,27.0,252.0,239.06,179.39
2017,9,28,11,45,17.0,272.5,2.65,27.0,287.0,272.96,204.68
2017,9,28,12,0,20.0,304.0,2.6,27.0,322.0,307.44,230.1
2017,9,28,12,15,66.0,361.5,2.6,27.0,418.0,418.88,312.86
2017,9,28,12,30,112.0,419.0,2.6,27.0,514.0,525.75,389.84
2017,9,28,12,45,70.5,376.0,2.65,27.5,436.0,445.06,330.37
2017,9,28,13,0,29.0,333.0,2.7,28.0,358.0,362.46,269.37
2017,9,28,13,15,97.5,367.5,2.75,28.0,447.5,468.32,348.8
2017,9,28,13,30,166.0,402.0,2.8,28.0,537.0,589.25,435.97
2017,9,28,13,45,149.5,388.5,2.85,28.0,507.0,561.31,415.93
2017,9,28,14,0,133.0,375.0,2.9,28.0,477.0,532.62,396.08
2017,9,28,14,15,115.5,355.5,2.95,27.5,441.5,481.52,360.93
2017,9,28,14,30,98.0,336.0,3.0,27.0,406.0,444.26,335.14
2017,9,28,14,45,79.0,309.0,3.1,27.0,364.0,397.04,301.03
2017,9,28,15,0,60.0,282.0,3.2,27.0,322.0,350.07,266.59
2017,9,28,15,15,66.5,265.0,3.2,27.0,305.5,337.73,258.5
2017,9,28,15,30,73.0,248.0,3.2,27.0,289.0,324.83,249.83
2017,9,28,15,45,172.0,223.5,3.25,27.0,309.5,390.75,303.56
2017,9,28,16,0,271.0,199.0,3.3,27.0,330.0,448.32,349.95
2017,9,28,16,15,267.0,174.0,3.15,26.5,290.5,406.99,319.92
2017,9,28,16,30,263.0,149.0,3.0,26.0,251.0,364.88,288.94
2017,9,28,16,45,243.5,127.5,2.85,25.5,210.0,316.36,251.73
2017,9,28,17,0,224.0,106.0,2.7,25.0,169.0,268.9,214.21
2017,9,28,17,15,192.0,84.5,2.5,24.5,130.0,215.8,170.79
2017,9,28,17,30,160.0,63.0,2.3,24.0,91.0,165.42,128.37
2017,9,28,17,45,99.0,42.5,2.15,23.5,57.5,106.54,78.26
2017,9,28,18,0,38.0,22.0,2.0,23.0,24.0,43.15,16.99
2017,9,28,18,15,19.0,11.0,2.1,23.0,12.0,16.7,0.0
2017,9,28,18,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,28,18,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,28,19,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,28,19,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2017,9,28,19,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,28,19,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,9,28,20,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,28,20,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2017,9,28,20,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,28,20,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,9,28,21,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,21,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,21,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,9,28,22,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,28,22,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,9,28,22,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,28,22,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,28,23,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,28,23,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2017,9,28,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,28,23,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,0,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,0,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,0,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,0,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,1,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,1,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,1,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,1,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,2,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,2,15,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,9,29,2,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,9,29,2,45,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,9,29,3,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,9,29,3,15,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,9,29,3,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,9,29,3,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,9,29,4,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,4,15,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,4,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,4,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,5,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,5,15,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,9,29,5,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,9,29,5,45,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2017,9,29,6,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,9,29,6,15,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,9,29,6,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,9,29,6,45,0.0,2.5,3.6,20.0,2.5,2.31,0.0
2017,9,29,7,0,0.0,5.0,3.6,20.0,5.0,4.62,0.0
2017,9,29,7,15,0.0,9.5,3.65,20.0,9.5,8.79,1.98
2017,9,29,7,30,0.0,14.0,3.7,20.0,14.0,12.97,5.72
2017,9,29,7,45,0.0,18.5,3.75,20.5,18.5,17.15,8.76
2017,9,29,8,0,0.0,23.0,3.8,21.0,23.0,21.33,12.23
2017,9,29,8,15,0.0,25.0,3.95,21.0,25.0,23.2,13.74
2017,9,29,8,30,0.0,27.0,4.1,21.0,27.0,25.06,15.23
2017,9,29,8,45,0.0,30.5,4.25,21.5,30.5,28.33,17.82
2017,9,29,9,0,0.0,34.0,4.4,22.0,34.0,31.6,20.38
2017,9,29,9,15,0.0,33.5,4.35,22.5,33.5,31.14,19.88
2017,9,29,9,30,0.0,33.0,4.3,23.0,33.0,30.69,19.39
2017,9,29,9,45,0.0,34.5,4.25,23.5,34.5,32.1,20.42
2017,9,29,10,0,0.0,36.0,4.2,24.0,36.0,33.51,21.45
2017,9,29,10,15,0.0,59.5,4.15,24.0,59.5,55.45,39.0
2017,9,29,10,30,0.0,83.0,4.1,24.0,83.0,77.44,56.44
2017,9,29,10,45,0.0,100.5,4.1,24.5,100.5,93.83,69.19
2017,9,29,11,0,0.0,118.0,4.1,25.0,118.0,110.29,81.87
2017,9,29,11,15,0.0,128.0,4.05,25.0,128.0,119.78,89.18
2017,9,29,11,30,0.0,138.0,4.0,25.0,138.0,129.31,96.53
2017,9,29,11,45,1.0,145.0,4.0,25.0,146.5,136.93,102.42
2017,9,29,12,0,2.0,152.0,4.0,25.0,155.0,144.64,108.4
2017,9,29,12,15,1.0,135.5,4.0,25.0,137.0,128.16,95.52
2017,9,29,12,30,0.0,119.0,4.0,25.0,119.0,111.6,82.58
2017,9,29,12,45,3.0,149.0,4.0,25.0,151.5,143.19,107.37
2017,9,29,13,0,6.0,179.0,4.0,25.0,184.0,175.21,132.3
2017,9,29,13,15,5.0,172.5,3.95,25.0,177.0,168.14,126.83
2017,9,29,13,30,4.0,166.0,3.9,25.0,170.0,161.02,121.38
2017,9,29,13,45,5.0,178.0,3.9,25.0,182.5,173.91,131.56
2017,9,29,14,0,6.0,190.0,3.9,25.0,195.0,186.97,141.86
2017,9,29,14,15,5.5,187.0,3.85,24.5,191.5,183.8,139.86
2017,9,29,14,30,5.0,184.0,3.8,24.0,188.0,180.66,137.93
2017,9,29,14,45,14.5,213.5,3.8,24.0,223.0,220.03,169.25
2017,9,29,15,0,24.0,243.0,3.8,24.0,258.0,260.44,201.15
2017,9,29,15,15,15.5,213.0,3.75,24.0,223.0,222.08,171.55
2017,9,29,15,30,7.0,183.0,3.7,24.0,188.0,184.11,142.07
2017,9,29,15,45,3.5,121.5,3.65,24.0,124.0,118.25,90.2
2017,9,29,16,0,0.0,60.0,3.6,24.0,60.0,55.81,40.0
2017,9,29,16,15,0.0,52.5,3.45,23.5,52.5,48.8,34.54
2017,9,29,16,30,0.0,45.0,3.3,23.0,45.0,41.8,28.98
2017,9,29,16,45,0.0,37.5,3.2,23.0,37.5,34.81,23.28
2017,9,29,17,0,0.0,30.0,3.1,23.0,30.0,27.83,17.5
2017,9,29,17,15,0.0,22.5,3.0,22.5,22.5,20.86,11.68
2017,9,29,17,30,0.0,15.0,2.9,22.0,15.0,13.89,5.78
2017,9,29,17,45,0.0,9.0,2.85,22.0,9.0,8.33,0.99
2017,9,29,18,0,0.0,3.0,2.8,22.0,3.0,2.77,0.0
2017,9,29,18,15,0.0,1.5,2.85,21.5,1.5,1.43,0.0
2017,9,29,18,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,29,18,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,29,19,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,29,19,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2017,9,29,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,9,29,19,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,9,29,20,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,9,29,20,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,9,29,20,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,9,29,21,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,9,29,21,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2017,9,29,21,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,9,29,21,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,9,29,22,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,9,29,22,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2017,9,29,22,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,9,29,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,9,29,23,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
