Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,29,23,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,9,29,23,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,9,29,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,9,30,0,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,9,30,0,15,0.0,0.0,3.35,17.5,0.0,0.0,0.0
2017,9,30,0,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,9,30,0,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,9,30,1,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,9,30,1,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,9,30,1,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,30,1,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,30,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,30,2,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,9,30,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,9,30,2,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,9,30,3,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,9,30,3,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2017,9,30,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,30,3,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,9,30,4,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,30,4,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,30,4,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,30,4,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,9,30,5,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,30,5,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,30,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,30,5,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,9,30,6,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,9,30,6,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,9,30,6,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,9,30,6,45,130.0,19.5,3.25,16.5,34.5,15.28,2.06
2017,9,30,7,0,260.0,39.0,3.4,17.0,69.0,30.21,20.01
2017,9,30,7,15,350.5,52.5,3.4,17.5,117.0,39.74,29.06
2017,9,30,7,30,441.0,66.0,3.4,18.0,165.0,49.51,37.96
2017,9,30,7,45,511.0,73.0,3.45,19.0,219.0,77.71,45.86
2017,9,30,8,0,581.0,80.0,3.5,20.0,273.0,126.64,75.1
2017,9,30,8,15,622.5,86.5,3.5,20.5,326.5,178.97,115.62
2017,9,30,8,30,664.0,93.0,3.5,21.0,380.0,236.14,163.65
2017,9,30,8,45,699.5,96.0,3.5,22.0,431.5,292.94,212.33
2017,9,30,9,0,735.0,99.0,3.5,23.0,483.0,355.51,265.02
2017,9,30,9,15,756.0,103.0,3.45,23.5,530.0,413.34,313.5
2017,9,30,9,30,777.0,107.0,3.4,24.0,577.0,472.26,361.3
2017,9,30,9,45,795.5,108.0,3.35,24.5,618.5,527.79,405.06
2017,9,30,10,0,814.0,109.0,3.3,25.0,660.0,583.48,447.46
2017,9,30,10,15,825.0,111.5,3.25,25.0,694.5,635.72,486.89
2017,9,30,10,30,836.0,114.0,3.2,25.0,729.0,686.82,524.44
2017,9,30,10,45,845.5,114.5,3.2,25.5,756.5,731.12,554.81
2017,9,30,11,0,855.0,115.0,3.2,26.0,784.0,775.17,583.39
2017,9,30,11,15,860.0,116.5,3.2,26.0,803.0,814.5,609.56
2017,9,30,11,30,865.0,118.0,3.2,26.0,822.0,851.24,633.81
2017,9,30,11,45,857.5,124.5,3.2,26.5,830.5,879.37,650.87
2017,9,30,12,0,850.0,131.0,3.2,27.0,839.0,903.96,665.55
2017,9,30,12,15,850.5,131.0,3.2,27.0,841.0,925.74,679.69
2017,9,30,12,30,851.0,131.0,3.2,27.0,843.0,944.18,691.72
2017,9,30,12,45,849.5,130.5,3.2,27.5,836.0,956.76,698.62
2017,9,30,13,0,848.0,130.0,3.2,28.0,829.0,965.8,703.34
2017,9,30,13,15,843.5,129.0,3.15,28.0,813.5,967.81,704.66
2017,9,30,13,30,839.0,128.0,3.1,28.0,798.0,974.87,709.49
2017,9,30,13,45,831.5,126.5,3.1,28.0,774.0,966.33,704.62
2017,9,30,14,0,824.0,125.0,3.1,28.0,750.0,954.21,697.67
2017,9,30,14,15,814.0,123.0,3.05,28.0,719.0,935.68,686.29
2017,9,30,14,30,804.0,121.0,3.0,28.0,688.0,913.87,672.88
2017,9,30,14,45,778.0,124.0,3.0,28.0,647.5,879.8,651.69
2017,9,30,15,0,752.0,127.0,3.0,28.0,607.0,848.04,632.05
2017,9,30,15,15,732.5,123.0,2.9,27.5,563.0,807.72,607.04
2017,9,30,15,30,713.0,119.0,2.8,27.0,519.0,765.55,580.51
2017,9,30,15,45,689.5,113.0,2.75,27.0,470.5,716.2,547.71
2017,9,30,16,0,666.0,107.0,2.7,27.0,422.0,665.92,513.76
2017,9,30,16,15,630.0,100.5,2.45,26.5,370.0,605.23,471.45
2017,9,30,16,30,594.0,94.0,2.2,26.0,318.0,545.37,427.72
2017,9,30,16,45,546.5,85.0,2.0,25.5,265.0,476.43,375.93
2017,9,30,17,0,499.0,76.0,1.8,25.0,212.0,410.29,324.42
2017,9,30,17,15,424.0,64.0,1.6,24.0,161.0,329.15,259.73
2017,9,30,17,30,349.0,52.0,1.4,23.0,110.0,253.17,196.76
2017,9,30,17,45,242.0,35.5,1.25,22.5,68.5,168.53,124.39
2017,9,30,18,0,135.0,19.0,1.1,22.0,27.0,86.46,18.65
2017,9,30,18,15,67.5,9.5,1.1,21.5,13.5,30.83,0.0
2017,9,30,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,18,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,9,30,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,30,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,30,20,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,9,30,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,20,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,21,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,21,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,22,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2017,9,30,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,30,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,30,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,30,23,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,9,30,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,30,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,1,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,1,0,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,1,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,1,0,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,1,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,1,1,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2017,10,1,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,1,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,1,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,1,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,1,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,1,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,10,1,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,1,3,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2017,10,1,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,4,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,10,1,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,6,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2017,10,1,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,1,6,45,160.5,17.5,1.2,17.5,35.5,13.68,0.44
2017,10,1,7,0,321.0,35.0,1.3,18.0,71.0,27.69,17.76
2017,10,1,7,15,414.5,46.0,1.35,18.5,121.0,34.94,24.78
2017,10,1,7,30,508.0,57.0,1.4,19.0,171.0,41.82,31.09
2017,10,1,7,45,568.0,64.5,1.5,19.5,225.0,73.11,40.39
2017,10,1,8,0,628.0,72.0,1.6,20.0,279.0,125.01,71.65
2017,10,1,8,15,667.5,78.0,1.55,21.0,333.0,179.47,113.5
2017,10,1,8,30,707.0,84.0,1.5,22.0,387.0,238.43,162.41
2017,10,1,8,45,735.5,88.0,1.5,23.0,438.5,299.09,213.71
2017,10,1,9,0,764.0,92.0,1.5,24.0,490.0,359.41,263.9
2017,10,1,9,15,784.5,95.5,1.45,24.5,537.0,418.16,311.95
2017,10,1,9,30,805.0,99.0,1.4,25.0,584.0,477.89,358.93
2017,10,1,9,45,819.5,102.0,1.4,25.5,625.0,534.62,402.19
2017,10,1,10,0,834.0,105.0,1.4,26.0,666.0,591.05,443.64
2017,10,1,10,15,844.5,107.0,1.4,26.0,701.0,642.61,481.21
2017,10,1,10,30,855.0,109.0,1.4,26.0,736.0,692.97,516.91
2017,10,1,10,45,861.5,111.0,1.4,26.5,762.5,738.88,546.69
2017,10,1,11,0,868.0,113.0,1.4,27.0,789.0,782.66,573.64
2017,10,1,11,15,873.0,114.0,1.45,27.0,808.0,821.89,598.96
2017,10,1,11,30,878.0,115.0,1.5,27.0,827.0,858.48,622.45
2017,10,1,11,45,880.0,116.0,1.55,27.5,837.5,889.62,641.12
2017,10,1,12,0,882.0,117.0,1.6,28.0,848.0,917.61,657.74
2017,10,1,12,15,882.0,117.0,1.65,28.0,850.0,939.45,671.79
2017,10,1,12,30,882.0,117.0,1.7,28.0,852.0,957.79,683.79
2017,10,1,12,45,879.0,117.5,1.75,28.5,844.5,970.23,690.85
2017,10,1,13,0,876.0,118.0,1.8,29.0,837.0,979.0,695.76
2017,10,1,13,15,871.5,117.0,1.85,29.0,821.5,980.99,697.98
2017,10,1,13,30,867.0,116.0,1.9,29.0,806.0,979.25,698.08
2017,10,1,13,45,859.5,115.5,1.95,29.0,781.5,971.47,694.53
2017,10,1,14,0,852.0,115.0,2.0,29.0,757.0,960.1,688.89
2017,10,1,14,15,842.0,113.0,2.0,29.0,725.5,949.58,683.38
2017,10,1,14,30,832.0,111.0,2.0,29.0,694.0,927.27,670.41
2017,10,1,14,45,818.0,108.5,2.05,29.0,655.5,897.5,653.24
2017,10,1,15,0,804.0,106.0,2.1,29.0,617.0,864.88,634.13
2017,10,1,15,15,786.0,103.0,2.05,28.5,572.0,825.58,610.77
2017,10,1,15,30,768.0,100.0,2.0,28.0,527.0,784.15,585.72
2017,10,1,15,45,742.5,96.0,2.0,28.0,477.5,733.63,553.27
2017,10,1,16,0,717.0,92.0,2.0,28.0,428.0,685.81,522.16
2017,10,1,16,15,682.0,86.5,1.85,27.5,375.5,625.14,481.25
2017,10,1,16,30,647.0,81.0,1.7,27.0,323.0,565.14,439.01
2017,10,1,16,45,596.5,74.0,1.6,26.5,269.0,494.42,386.85
2017,10,1,17,0,546.0,67.0,1.5,26.0,215.0,426.76,334.88
2017,10,1,17,15,469.5,57.0,1.35,25.0,163.0,345.03,270.22
2017,10,1,17,30,393.0,47.0,1.2,24.0,111.0,270.24,208.35
2017,10,1,17,45,271.5,32.5,1.1,23.5,68.0,179.07,130.53
2017,10,1,18,0,150.0,18.0,1.0,23.0,25.0,89.64,1.77
2017,10,1,18,15,75.0,9.0,1.0,22.5,12.5,32.61,0.0
2017,10,1,18,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,1,18,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,10,1,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,1,19,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2017,10,1,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,1,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,1,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,1,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,10,1,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,1,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,10,1,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,1,21,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,1,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,1,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,10,1,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,1,22,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,10,1,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,1,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,10,1,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,1,23,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,1,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,1,23,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,0,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,0,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,0,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,0,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,1,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,1,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,10,2,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,2,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,2,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,2,2,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,10,2,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,2,2,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,10,2,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,2,3,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,10,2,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,2,3,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,2,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,2,4,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,10,2,4,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,2,4,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,2,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,2,5,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,10,2,5,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,2,5,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,2,6,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,2,6,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2017,10,2,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,2,6,45,127.0,19.5,0.85,19.5,33.5,15.33,0.07
2017,10,2,7,0,254.0,39.0,0.9,20.0,67.0,30.31,19.72
2017,10,2,7,15,349.0,52.0,1.15,20.5,115.5,39.47,28.42
2017,10,2,7,30,444.0,65.0,1.4,21.0,164.0,48.95,36.98
2017,10,2,7,45,512.0,73.0,1.7,22.0,217.5,78.1,45.55
2017,10,2,8,0,580.0,81.0,2.0,23.0,271.0,127.72,75.02
2017,10,2,8,15,622.0,88.0,2.2,23.5,324.0,180.48,115.26
2017,10,2,8,30,664.0,95.0,2.4,24.0,377.0,238.14,162.93
2017,10,2,8,45,394.0,162.0,2.6,24.5,335.5,259.69,191.49
2017,10,2,9,0,124.0,229.0,2.8,25.0,294.0,249.35,190.25
2017,10,2,9,15,116.0,251.0,2.85,25.0,316.0,275.86,211.17
2017,10,2,9,30,108.0,273.0,2.9,25.0,338.0,300.96,230.46
2017,10,2,9,45,126.5,295.5,2.95,25.5,377.0,340.91,260.25
2017,10,2,10,0,145.0,318.0,3.0,26.0,416.0,382.34,290.72
2017,10,2,10,15,497.0,213.5,3.05,26.5,572.0,523.75,399.62
2017,10,2,10,30,849.0,109.0,3.1,27.0,728.0,688.5,522.27
2017,10,2,10,45,861.0,108.0,3.15,27.5,756.0,735.11,553.23
2017,10,2,11,0,873.0,107.0,3.2,28.0,784.0,779.99,582.32
2017,10,2,11,15,527.0,255.5,3.2,28.0,667.0,688.23,513.67
2017,10,2,11,30,181.0,404.0,3.2,28.0,550.0,553.93,410.66
2017,10,2,11,45,524.5,262.5,3.25,28.5,693.5,735.15,546.86
2017,10,2,12,0,868.0,121.0,3.3,29.0,837.0,908.33,665.19
2017,10,2,12,15,868.0,121.0,3.3,29.0,838.5,929.8,677.89
2017,10,2,12,30,868.0,121.0,3.3,29.0,840.0,947.84,689.58
2017,10,2,12,45,724.0,206.0,3.35,29.0,802.0,928.51,677.22
2017,10,2,13,0,580.0,291.0,3.4,29.0,764.0,886.21,647.07
2017,10,2,13,15,719.5,203.5,3.35,29.0,779.5,939.91,685.96
2017,10,2,13,30,859.0,116.0,3.3,29.0,795.0,970.15,705.63
2017,10,2,13,45,853.5,113.5,3.3,29.0,771.0,962.05,700.85
2017,10,2,14,0,848.0,111.0,3.3,29.0,747.0,950.33,694.17
2017,10,2,14,15,838.5,109.0,3.25,29.0,715.5,931.84,682.83
2017,10,2,14,30,829.0,107.0,3.2,29.0,684.0,918.23,674.88
2017,10,2,14,45,790.5,115.5,3.2,29.0,641.0,878.65,649.97
2017,10,2,15,0,752.0,124.0,3.2,29.0,598.0,841.54,626.73
2017,10,2,15,15,731.5,120.5,3.1,28.5,553.5,800.92,601.54
2017,10,2,15,30,711.0,117.0,3.0,28.0,509.0,758.52,574.83
2017,10,2,15,45,686.5,111.0,2.9,28.0,460.5,708.44,541.21
2017,10,2,16,0,662.0,105.0,2.8,28.0,412.0,657.52,506.54
2017,10,2,16,15,624.0,99.0,2.5,27.5,360.0,596.22,463.43
2017,10,2,16,30,586.0,93.0,2.2,27.0,308.0,535.93,419.13
2017,10,2,16,45,531.5,84.5,1.95,26.5,255.0,463.59,364.52
2017,10,2,17,0,477.0,76.0,1.7,26.0,202.0,394.72,310.68
2017,10,2,17,15,393.5,64.5,1.6,25.5,151.5,308.55,241.79
2017,10,2,17,30,310.0,53.0,1.5,25.0,101.0,234.63,180.22
2017,10,2,17,45,188.0,35.5,1.45,24.5,61.0,145.44,104.3
2017,10,2,18,0,66.0,18.0,1.4,24.0,21.0,51.86,0.0
2017,10,2,18,15,33.0,9.0,1.5,24.0,10.5,8.58,0.0
2017,10,2,18,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,10,2,18,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,10,2,19,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,10,2,19,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2017,10,2,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,10,2,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,10,2,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,2,20,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,10,2,20,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,2,20,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,10,2,21,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,2,21,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2017,10,2,21,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,10,2,21,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,10,2,22,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,10,2,22,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,10,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,10,2,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,10,2,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,2,23,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,10,2,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,2,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,3,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,3,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,10,3,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,3,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,3,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,3,1,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,10,3,1,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,3,1,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,3,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,3,2,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2017,10,3,2,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,3,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,3,3,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,3,3,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,3,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,3,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,10,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,10,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,10,3,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,10,3,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,10,3,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,10,3,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,10,3,5,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,10,3,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,10,3,6,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,10,3,6,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,3,6,45,137.5,17.5,1.15,21.5,32.5,13.74,0.0
2017,10,3,7,0,275.0,35.0,1.3,22.0,65.0,27.91,17.46
2017,10,3,7,15,375.0,46.0,1.45,22.5,113.0,35.14,24.44
2017,10,3,7,30,475.0,57.0,1.6,23.0,161.0,42.02,30.69
2017,10,3,7,45,237.5,82.0,1.75,23.5,134.0,76.67,51.35
2017,10,3,8,0,0.0,107.0,1.9,24.0,107.0,96.15,73.32
2017,10,3,8,15,8.5,130.0,1.95,24.5,134.0,118.56,90.69
2017,10,3,8,30,17.0,153.0,2.0,25.0,161.0,142.29,108.87
2017,10,3,8,45,8.5,144.0,2.15,25.5,148.0,134.37,102.36
2017,10,3,9,0,0.0,135.0,2.3,26.0,135.0,124.58,94.31
2017,10,3,9,15,0.0,132.5,2.4,26.0,132.5,122.75,92.59
2017,10,3,9,30,0.0,130.0,2.5,26.0,130.0,120.75,90.74
2017,10,3,9,45,7.5,180.0,2.65,26.5,185.0,170.97,129.51
2017,10,3,10,0,15.0,230.0,2.8,27.0,240.0,222.4,168.42
2017,10,3,10,15,12.0,222.0,2.9,27.0,230.5,214.54,162.02
2017,10,3,10,30,9.0,214.0,3.0,27.0,221.0,206.14,155.36
2017,10,3,10,45,59.0,294.0,3.1,27.5,340.0,322.96,243.91
2017,10,3,11,0,109.0,374.0,3.2,28.0,459.0,443.38,332.03
2017,10,3,11,15,64.5,332.0,3.25,28.0,382.5,372.89,279.23
2017,10,3,11,30,20.0,290.0,3.3,28.0,306.0,291.54,218.1
2017,10,3,11,45,19.0,287.5,3.35,28.5,303.0,289.59,216.34
2017,10,3,12,0,18.0,285.0,3.4,29.0,300.0,287.48,214.29
2017,10,3,12,15,126.5,347.0,3.4,29.0,451.5,470.71,351.4
2017,10,3,12,30,235.0,409.0,3.4,29.0,603.0,642.63,474.39
2017,10,3,12,45,121.0,299.5,3.45,29.5,399.5,425.21,317.23
2017,10,3,13,0,7.0,190.0,3.5,30.0,196.0,186.95,138.13
2017,10,3,13,15,29.0,269.0,3.55,29.5,292.0,297.81,222.72
2017,10,3,13,30,51.0,348.0,3.6,29.0,388.0,405.62,302.79
2017,10,3,13,45,246.5,323.0,3.65,29.0,508.0,597.51,447.14
2017,10,3,14,0,442.0,298.0,3.7,29.0,628.0,772.35,573.64
2017,10,3,14,15,619.0,205.5,3.75,29.0,646.0,842.61,627.24
2017,10,3,14,30,796.0,113.0,3.8,29.0,664.0,892.68,662.18
2017,10,3,14,45,511.0,200.0,3.85,29.0,546.0,714.4,538.86
2017,10,3,15,0,226.0,287.0,3.9,29.0,428.0,520.4,394.57
2017,10,3,15,15,113.0,214.5,3.9,28.5,285.0,334.15,256.75
2017,10,3,15,30,0.0,142.0,3.9,28.0,142.0,135.98,102.16
2017,10,3,15,45,1.0,145.0,3.95,28.0,146.0,140.86,106.63
2017,10,3,16,0,2.0,148.0,4.0,28.0,150.0,146.31,111.33
2017,10,3,16,15,1.0,129.5,3.85,27.5,130.5,127.34,96.85
2017,10,3,16,30,0.0,111.0,3.7,27.0,111.0,108.43,82.21
2017,10,3,16,45,0.0,91.0,3.55,26.5,91.0,88.52,66.5
2017,10,3,17,0,0.0,71.0,3.4,26.0,71.0,68.5,50.37
2017,10,3,17,15,0.0,52.5,3.2,25.5,52.5,49.99,35.15
2017,10,3,17,30,0.0,34.0,3.0,25.0,34.0,31.58,19.83
2017,10,3,17,45,0.0,20.0,2.8,25.0,20.0,18.56,8.48
2017,10,3,18,0,0.0,6.0,2.6,25.0,6.0,5.55,0.0
2017,10,3,18,15,0.0,3.0,2.6,24.5,3.0,0.0,0.0
2017,10,3,18,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,10,3,18,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,10,3,19,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,10,3,19,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,10,3,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,10,3,19,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,10,3,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,10,3,20,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,10,3,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,10,3,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,10,3,21,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,10,3,21,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,10,3,21,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,10,3,21,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,10,3,22,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,10,3,22,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2017,10,3,22,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,10,3,22,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,10,3,23,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,10,3,23,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,10,3,23,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,10,3,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,10,4,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,4,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,10,4,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,4,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,4,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,4,1,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,10,4,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,4,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,10,4,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,4,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,10,4,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,4,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,4,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,4,3,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2017,10,4,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,10,4,3,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,10,4,4,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,10,4,4,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,10,4,4,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,10,4,4,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,10,4,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,10,4,5,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,10,4,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,10,4,5,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,10,4,6,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,10,4,6,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,10,4,6,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,10,4,6,45,69.5,21.0,3.05,22.5,28.5,17.46,0.0
2017,10,4,7,0,139.0,42.0,3.1,23.0,57.0,33.99,22.24
2017,10,4,7,15,236.5,58.5,3.25,23.0,102.0,44.59,32.36
2017,10,4,7,30,334.0,75.0,3.4,23.0,147.0,55.89,42.56
2017,10,4,7,45,423.5,81.5,3.55,23.5,200.5,80.95,49.96
2017,10,4,8,0,513.0,88.0,3.7,24.0,254.0,126.91,76.99
2017,10,4,8,15,559.0,95.5,3.75,24.0,305.5,176.5,114.77
2017,10,4,8,30,605.0,103.0,3.8,24.0,357.0,231.6,160.35
2017,10,4,8,45,362.0,164.5,3.85,24.5,322.0,253.48,188.11
2017,10,4,9,0,119.0,226.0,3.9,25.0,287.0,245.27,187.75
2017,10,4,9,15,123.5,247.0,3.8,25.5,315.5,275.81,211.3
2017,10,4,9,30,128.0,268.0,3.7,26.0,344.0,306.94,234.77
2017,10,4,9,45,98.5,279.0,3.65,26.5,340.0,310.16,236.6
2017,10,4,10,0,69.0,290.0,3.6,27.0,336.0,310.71,236.05
2017,10,4,10,15,66.5,308.0,3.55,27.0,354.0,331.65,251.41
2017,10,4,10,30,64.0,326.0,3.5,27.0,372.0,352.44,266.44
2017,10,4,10,45,443.5,224.0,3.45,27.5,563.5,547.72,417.14
2017,10,4,11,0,823.0,122.0,3.4,28.0,755.0,758.81,570.11
2017,10,4,11,15,583.0,245.0,3.35,28.0,699.0,724.43,540.64
2017,10,4,11,30,343.0,368.0,3.3,28.0,643.0,661.05,490.22
2017,10,4,11,45,270.5,388.5,3.25,28.5,607.0,633.88,468.63
2017,10,4,12,0,198.0,409.0,3.2,29.0,571.0,592.56,436.92
2017,10,4,12,15,134.5,397.5,3.2,29.0,507.5,530.7,392.06
2017,10,4,12,30,71.0,386.0,3.2,29.0,444.0,454.06,336.03
2017,10,4,12,45,203.5,380.5,3.2,29.0,545.5,589.47,436.72
2017,10,4,13,0,336.0,375.0,3.2,29.0,647.0,728.59,535.82
2017,10,4,13,15,559.0,262.0,3.2,29.0,704.0,840.66,618.27
2017,10,4,13,30,782.0,149.0,3.2,29.0,761.0,937.65,684.78
2017,10,4,13,45,555.5,242.5,3.2,29.0,670.5,821.56,605.58
2017,10,4,14,0,329.0,336.0,3.2,29.0,580.0,692.6,512.34
2017,10,4,14,15,263.0,331.5,3.15,29.0,521.5,624.42,464.66
2017,10,4,14,30,197.0,327.0,3.1,29.0,463.0,542.5,406.2
2017,10,4,14,45,187.0,308.0,3.1,29.0,430.5,510.92,384.75
2017,10,4,15,0,177.0,289.0,3.1,29.0,398.0,478.87,362.5
2017,10,4,15,15,421.5,208.0,3.1,28.5,443.5,622.74,475.09
2017,10,4,15,30,666.0,127.0,3.1,28.0,489.0,729.52,556.58
2017,10,4,15,45,636.5,121.5,3.1,28.0,440.5,677.5,520.6
2017,10,4,16,0,607.0,116.0,3.1,28.0,392.0,625.11,484.54
2017,10,4,16,15,566.0,109.0,2.9,27.5,341.0,562.64,439.64
2017,10,4,16,30,525.0,102.0,2.7,27.0,290.0,501.5,394.49
2017,10,4,16,45,470.0,91.5,2.5,27.0,238.5,425.84,336.21
2017,10,4,17,0,415.0,81.0,2.3,27.0,187.0,359.02,282.88
2017,10,4,17,15,329.0,67.5,2.1,26.5,138.5,276.61,216.12
2017,10,4,17,30,243.0,54.0,1.9,26.0,90.0,203.07,154.68
2017,10,4,17,45,136.5,34.0,1.75,25.5,52.5,112.85,77.52
2017,10,4,18,0,30.0,14.0,1.6,25.0,15.0,24.38,0.0
2017,10,4,18,15,15.0,7.0,1.65,24.5,7.5,0.0,0.0
2017,10,4,18,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,10,4,18,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,10,4,19,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,10,4,19,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2017,10,4,19,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,4,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,4,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,4,20,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2017,10,4,20,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,4,20,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,10,4,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,4,21,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,10,4,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,10,4,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,10,4,22,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,4,22,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2017,10,4,22,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,4,22,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2017,10,4,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,4,23,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2017,10,4,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,4,23,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2017,10,5,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,5,0,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2017,10,5,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,5,0,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,10,5,1,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,5,1,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,5,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,5,1,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,5,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,5,2,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,10,5,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,5,2,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,10,5,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,5,3,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,10,5,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,5,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,10,5,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,5,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,10,5,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,5,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,5,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,5,5,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,10,5,5,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,5,5,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,5,6,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,5,6,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2017,10,5,6,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,5,6,45,144.0,17.0,0.8,20.5,32.0,13.53,0.0
2017,10,5,7,0,288.0,34.0,0.9,21.0,64.0,27.23,16.83
2017,10,5,7,15,391.0,44.5,1.1,21.5,112.5,34.06,23.6
2017,10,5,7,30,494.0,55.0,1.3,22.0,161.0,40.58,29.57
2017,10,5,7,45,557.0,62.5,1.5,22.5,214.5,71.42,38.79
2017,10,5,8,0,620.0,70.0,1.7,23.0,268.0,122.85,69.41
2017,10,5,8,15,661.5,75.0,1.75,23.5,321.0,176.15,110.11
2017,10,5,8,30,703.0,80.0,1.8,24.0,374.0,234.16,158.23
2017,10,5,8,45,733.0,84.0,1.9,24.5,425.0,294.63,209.7
2017,10,5,9,0,763.0,88.0,2.0,25.0,476.0,355.12,260.71
2017,10,5,9,15,783.0,91.0,1.9,25.0,522.5,412.89,308.83
2017,10,5,9,30,803.0,94.0,1.8,25.0,569.0,471.54,356.03
2017,10,5,9,45,816.0,97.5,1.75,25.5,609.5,527.56,399.07
2017,10,5,10,0,829.0,101.0,1.7,26.0,650.0,583.12,440.1
2017,10,5,10,15,472.5,223.0,1.65,26.5,539.5,517.24,389.14
2017,10,5,10,30,116.0,345.0,1.6,27.0,429.0,405.9,302.78
2017,10,5,10,45,108.0,356.5,1.6,27.5,437.0,418.91,311.77
2017,10,5,11,0,100.0,368.0,1.6,28.0,445.0,431.04,319.3
2017,10,5,11,15,489.0,238.0,1.6,28.0,627.0,639.88,475.22
2017,10,5,11,30,878.0,108.0,1.6,28.0,809.0,848.32,616.94
2017,10,5,11,45,598.5,246.0,1.65,28.0,726.5,784.15,570.55
2017,10,5,12,0,319.0,384.0,1.7,28.0,644.0,684.2,497.12
2017,10,5,12,15,263.5,396.0,1.7,28.0,611.0,657.52,478.56
2017,10,5,12,30,208.0,408.0,1.7,28.0,578.0,616.56,449.62
2017,10,5,12,45,261.0,394.0,1.75,28.5,605.0,670.3,487.4
2017,10,5,13,0,314.0,380.0,1.8,29.0,632.0,712.76,516.62
2017,10,5,13,15,593.0,243.5,1.8,29.0,708.5,856.77,620.09
2017,10,5,13,30,872.0,107.0,1.8,29.0,785.0,968.65,692.23
2017,10,5,13,45,864.0,106.5,1.85,29.0,761.0,960.03,686.94
2017,10,5,14,0,856.0,106.0,1.9,29.0,737.0,947.84,680.8
2017,10,5,14,15,846.5,104.0,1.95,29.0,705.5,929.06,670.55
2017,10,5,14,30,837.0,102.0,2.0,29.0,674.0,906.97,658.26
2017,10,5,14,45,467.0,191.5,2.05,29.0,507.5,662.62,494.27
2017,10,5,15,0,97.0,281.0,2.1,29.0,341.0,384.35,288.84
2017,10,5,15,15,423.5,190.5,2.1,28.5,422.5,603.82,459.26
2017,10,5,15,30,750.0,100.0,2.1,28.0,504.0,762.28,574.27
2017,10,5,15,45,720.5,96.5,2.1,28.0,454.0,713.58,540.96
2017,10,5,16,0,691.0,93.0,2.1,28.0,404.0,660.73,505.89
2017,10,5,16,15,653.0,87.5,1.95,27.5,352.0,599.15,463.84
2017,10,5,16,30,615.0,82.0,1.8,27.0,300.0,538.57,420.02
2017,10,5,16,45,557.0,75.0,1.7,26.5,246.5,464.95,364.88
2017,10,5,17,0,499.0,68.0,1.6,26.0,193.0,395.13,310.44
2017,10,5,17,15,413.0,57.0,1.5,25.5,143.0,310.24,242.1
2017,10,5,17,30,327.0,46.0,1.4,25.0,93.0,232.22,176.9
2017,10,5,17,45,197.5,29.5,1.3,24.5,54.0,141.19,96.1
2017,10,5,18,0,68.0,13.0,1.2,24.0,15.0,37.24,0.0
2017,10,5,18,15,34.0,6.5,1.2,23.5,7.5,0.0,0.0
2017,10,5,18,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,5,18,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,10,5,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,5,19,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,5,19,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,5,19,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,10,5,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,5,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,10,5,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,5,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,10,5,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,5,21,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2017,10,5,21,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,5,21,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,10,5,22,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,5,22,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,5,22,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,5,22,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,10,5,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,5,23,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2017,10,5,23,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,5,23,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,10,6,0,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,6,0,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,10,6,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,6,0,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,6,1,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,6,1,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2017,10,6,1,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,10,6,1,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,6,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,6,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,6,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,6,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,10,6,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,6,3,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,10,6,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,6,3,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,10,6,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,6,4,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,10,6,4,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,6,4,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,6,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,6,5,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,6,5,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,6,5,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,6,6,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,6,6,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2017,10,6,6,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,6,6,45,132.0,17.5,1.0,19.5,31.0,13.81,0.0
2017,10,6,7,0,264.0,35.0,1.1,20.0,62.0,27.28,16.85
2017,10,6,7,15,367.0,47.0,1.15,20.5,110.0,36.48,25.75
2017,10,6,7,30,470.0,59.0,1.2,21.0,158.0,44.22,32.84
2017,10,6,7,45,535.5,67.0,1.3,22.0,211.5,74.44,41.94
2017,10,6,8,0,601.0,75.0,1.4,23.0,265.0,125.19,72.08
2017,10,6,8,15,643.5,80.5,1.45,23.5,318.5,177.91,112.15
2017,10,6,8,30,686.0,86.0,1.5,24.0,372.0,235.49,159.64
2017,10,6,8,45,701.5,96.0,1.55,24.5,420.5,293.73,209.37
2017,10,6,9,0,717.0,106.0,1.6,25.0,469.0,353.09,259.17
2017,10,6,9,15,739.0,110.0,1.55,25.0,515.0,410.44,306.41
2017,10,6,9,30,761.0,114.0,1.5,25.0,561.0,470.56,354.2
2017,10,6,9,45,772.5,119.5,1.5,25.5,601.0,525.55,396.16
2017,10,6,10,0,784.0,125.0,1.5,26.0,641.0,580.04,436.26
2017,10,6,10,15,796.0,127.5,1.5,26.0,675.0,631.2,473.63
2017,10,6,10,30,808.0,130.0,1.5,26.0,709.0,681.35,509.3
2017,10,6,10,45,448.5,246.0,1.55,26.5,569.5,572.51,427.56
2017,10,6,11,0,89.0,362.0,1.6,27.0,430.0,416.97,309.43
2017,10,6,11,15,174.0,374.0,1.6,27.0,511.0,509.34,377.85
2017,10,6,11,30,259.0,386.0,1.6,27.0,592.0,609.25,448.34
2017,10,6,11,45,564.5,253.5,1.65,27.5,709.0,759.28,556.95
2017,10,6,12,0,870.0,121.0,1.7,28.0,826.0,906.34,653.82
2017,10,6,12,15,565.0,259.5,1.75,28.0,718.0,801.01,581.68
2017,10,6,12,30,260.0,398.0,1.8,28.0,610.0,665.64,483.83
2017,10,6,12,45,568.0,256.0,1.85,28.5,713.0,825.78,600.65
2017,10,6,13,0,876.0,114.0,1.9,29.0,816.0,968.41,692.65
2017,10,6,13,15,872.0,113.5,1.9,29.0,800.0,971.02,693.25
2017,10,6,13,30,868.0,113.0,1.9,29.0,784.0,969.93,693.16
2017,10,6,13,45,864.0,110.0,1.95,29.0,760.5,962.39,689.76
2017,10,6,14,0,860.0,107.0,2.0,29.0,737.0,951.19,684.22
2017,10,6,14,15,850.0,105.0,2.05,29.0,705.5,931.86,673.57
2017,10,6,14,30,840.0,103.0,2.1,29.0,674.0,917.27,666.11
2017,10,6,14,45,825.5,101.0,2.15,29.0,635.0,887.27,648.58
2017,10,6,15,0,811.0,99.0,2.2,29.0,596.0,854.47,629.21
2017,10,6,15,15,792.0,96.0,2.2,28.5,551.0,814.03,605.33
2017,10,6,15,30,773.0,93.0,2.2,28.0,506.0,771.56,579.72
2017,10,6,15,45,749.5,88.5,2.2,28.0,457.0,721.97,547.56
2017,10,6,16,0,726.0,84.0,2.2,28.0,408.0,671.28,514.04
2017,10,6,16,15,689.5,79.0,2.1,27.5,355.0,613.42,474.99
2017,10,6,16,30,653.0,74.0,2.0,27.0,302.0,553.06,431.98
2017,10,6,16,45,599.0,67.0,1.9,26.5,248.5,480.46,377.49
2017,10,6,17,0,545.0,60.0,1.8,26.0,195.0,411.33,323.37
2017,10,6,17,15,459.0,50.5,1.65,25.0,144.0,326.26,254.95
2017,10,6,17,30,373.0,41.0,1.5,24.0,93.0,249.27,190.17
2017,10,6,17,45,232.0,26.5,1.4,23.5,54.0,152.63,101.65
2017,10,6,18,0,91.0,12.0,1.3,23.0,15.0,44.47,0.0
2017,10,6,18,15,45.5,6.0,1.35,22.5,7.5,0.0,0.0
2017,10,6,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,6,18,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,10,6,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,6,19,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,6,19,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,6,19,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,10,6,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,6,20,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,10,6,20,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,6,20,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,10,6,21,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,6,21,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2017,10,6,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,6,21,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,6,22,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,6,22,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,6,22,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,6,22,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,10,6,23,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,6,23,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2017,10,6,23,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,10,6,23,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,10,7,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,10,7,0,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,10,7,0,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,10,7,0,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,10,7,1,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,10,7,1,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2017,10,7,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,10,7,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,10,7,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,10,7,2,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,10,7,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,10,7,2,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,10,7,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,10,7,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,10,7,3,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,7,3,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,10,7,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,7,4,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,10,7,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,7,4,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,7,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,7,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,7,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,7,5,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,10,7,6,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,7,6,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2017,10,7,6,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,10,7,6,45,108.0,17.5,2.35,19.5,28.5,13.83,0.0
2017,10,7,7,0,216.0,35.0,2.7,20.0,57.0,27.28,16.71
2017,10,7,7,15,317.0,48.5,2.65,20.5,103.5,36.96,26.1
2017,10,7,7,30,418.0,62.0,2.6,21.0,150.0,47.01,35.21
2017,10,7,7,45,288.0,93.5,2.55,21.5,162.5,87.62,59.48
2017,10,7,8,0,158.0,125.0,2.5,22.0,175.0,122.69,88.99
2017,10,7,8,15,395.5,110.5,2.45,22.5,266.0,160.78,109.44
2017,10,7,8,30,633.0,96.0,2.4,23.0,357.0,232.01,159.93
2017,10,7,8,45,657.0,103.5,2.35,24.0,405.5,287.32,206.79
2017,10,7,9,0,681.0,111.0,2.3,25.0,454.0,344.78,254.6
2017,10,7,9,15,704.0,115.5,2.35,25.5,499.5,400.91,300.81
2017,10,7,9,30,727.0,120.0,2.4,26.0,545.0,458.45,346.72
2017,10,7,9,45,734.5,127.5,2.45,26.5,583.5,511.81,388.12
2017,10,7,10,0,742.0,135.0,2.5,27.0,622.0,564.41,427.59
2017,10,7,10,15,755.0,138.0,2.5,27.0,655.5,615.08,465.3
2017,10,7,10,30,768.0,141.0,2.5,27.0,689.0,664.63,501.29
2017,10,7,10,45,434.0,253.0,2.5,27.5,565.5,568.74,427.32
2017,10,7,11,0,100.0,365.0,2.5,28.0,442.0,428.48,319.05
2017,10,7,11,15,65.0,341.5,2.4,28.0,392.0,383.42,285.98
2017,10,7,11,30,30.0,318.0,2.3,28.0,342.0,335.09,249.67
2017,10,7,11,45,36.0,333.5,2.25,28.5,362.5,358.7,266.52
2017,10,7,12,0,42.0,349.0,2.2,29.0,383.0,382.85,283.33
2017,10,7,12,15,73.0,373.5,2.1,29.0,432.5,439.68,324.62
2017,10,7,12,30,104.0,398.0,2.0,29.0,482.0,498.24,366.27
2017,10,7,12,45,58.0,322.0,1.95,29.0,369.5,378.05,279.71
2017,10,7,13,0,12.0,246.0,1.9,29.0,257.0,247.12,183.24
2017,10,7,13,15,12.5,247.5,1.85,29.0,258.5,249.74,185.73
2017,10,7,13,30,13.0,249.0,1.8,29.0,260.0,252.4,187.85
2017,10,7,13,45,11.5,235.5,1.8,29.5,245.0,237.95,176.92
2017,10,7,14,0,10.0,222.0,1.8,30.0,230.0,223.42,166.0
2017,10,7,14,15,16.5,238.0,1.8,29.5,249.5,246.66,184.27
2017,10,7,14,30,23.0,254.0,1.8,29.0,269.0,270.38,202.82
2017,10,7,14,45,31.0,251.0,1.85,29.0,270.5,289.14,217.48
2017,10,7,15,0,39.0,248.0,1.9,29.0,272.0,294.71,222.45
2017,10,7,15,15,28.0,220.0,1.9,29.0,236.5,254.56,192.63
2017,10,7,15,30,17.0,192.0,1.9,29.0,201.0,203.66,154.34
2017,10,7,15,45,8.5,163.0,1.95,29.0,167.5,166.78,126.31
2017,10,7,16,0,0.0,134.0,2.0,29.0,134.0,130.44,98.2
2017,10,7,16,15,0.0,116.0,1.85,28.5,116.0,112.72,84.79
2017,10,7,16,30,0.0,98.0,1.7,28.0,98.0,94.96,71.07
2017,10,7,16,45,182.5,91.5,1.6,27.5,135.5,230.11,181.88
2017,10,7,17,0,365.0,85.0,1.5,27.0,173.0,332.76,261.3
2017,10,7,17,15,280.5,68.5,1.35,26.5,125.5,250.87,194.32
2017,10,7,17,30,196.0,52.0,1.2,26.0,78.0,169.38,127.13
2017,10,7,17,45,98.0,30.5,1.05,25.5,43.5,91.21,56.38
2017,10,7,18,0,0.0,9.0,0.9,25.0,9.0,8.58,0.0
2017,10,7,18,15,0.0,4.5,0.9,24.5,4.5,0.0,0.0
2017,10,7,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,10,7,18,45,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2017,10,7,19,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,10,7,19,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,10,7,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,10,7,19,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,10,7,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,7,20,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2017,10,7,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,7,20,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,7,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,7,21,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2017,10,7,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,7,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,7,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,7,22,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2017,10,7,22,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,7,22,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,10,7,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,7,23,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2017,10,7,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,7,23,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,10,8,0,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,8,0,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,8,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,8,0,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,10,8,1,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,8,1,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,10,8,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,8,1,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,8,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,8,2,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,10,8,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,8,2,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,8,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,8,3,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,10,8,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,8,3,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,8,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,8,4,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,10,8,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,8,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,8,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,8,5,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,8,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,8,5,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,8,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,8,6,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,10,8,6,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,8,6,45,152.5,16.0,1.5,17.5,31.0,12.85,0.0
2017,10,8,7,0,305.0,32.0,1.6,18.0,62.0,25.72,15.48
2017,10,8,7,15,414.5,43.5,1.7,18.5,112.5,33.58,23.42
2017,10,8,7,30,524.0,55.0,1.8,19.0,163.0,41.06,30.33
2017,10,8,7,45,590.5,62.0,1.9,20.0,218.5,72.68,39.45
2017,10,8,8,0,657.0,69.0,2.0,21.0,274.0,126.1,71.17
2017,10,8,8,15,699.5,74.5,1.7,21.5,329.0,182.24,114.3
2017,10,8,8,30,742.0,80.0,1.4,22.0,384.0,245.81,166.99
2017,10,8,8,45,772.5,84.0,1.1,23.0,437.0,305.98,217.49
2017,10,8,9,0,803.0,88.0,0.8,24.0,490.0,368.86,268.49
2017,10,8,9,15,824.0,91.0,0.95,25.0,537.5,429.2,317.38
2017,10,8,9,30,845.0,94.0,1.1,26.0,585.0,490.45,365.23
2017,10,8,9,45,860.5,96.5,1.25,27.0,627.5,548.91,409.38
2017,10,8,10,0,876.0,99.0,1.4,28.0,670.0,606.79,451.55
2017,10,8,10,15,886.5,100.5,1.4,28.0,705.0,659.51,489.62
2017,10,8,10,30,897.0,102.0,1.4,28.0,740.0,710.77,525.61
2017,10,8,10,45,904.5,103.5,1.4,28.5,767.0,758.16,555.87
2017,10,8,11,0,912.0,105.0,1.4,29.0,794.0,803.34,583.33
2017,10,8,11,15,916.5,106.0,1.4,29.0,812.5,843.19,608.14
2017,10,8,11,30,921.0,107.0,1.4,29.0,831.0,880.19,630.96
2017,10,8,11,45,925.0,106.5,1.45,29.5,841.5,912.17,649.84
2017,10,8,12,0,929.0,106.0,1.5,30.0,852.0,940.89,666.64
2017,10,8,12,15,928.5,106.0,1.55,30.0,852.5,962.65,680.46
2017,10,8,12,30,928.0,106.0,1.6,30.0,853.0,980.71,692.16
2017,10,8,12,45,924.0,106.5,1.7,30.5,844.5,992.25,699.25
2017,10,8,13,0,920.0,107.0,1.8,31.0,836.0,999.91,704.09
2017,10,8,13,15,915.0,106.0,1.9,31.0,819.0,1001.08,706.48
2017,10,8,13,30,910.0,105.0,2.0,31.0,802.0,998.35,706.62
2017,10,8,13,45,900.5,104.5,2.1,31.0,776.0,988.03,702.15
2017,10,8,14,0,891.0,104.0,2.2,31.0,750.0,974.01,695.46
2017,10,8,14,15,880.5,102.0,2.25,31.0,716.5,953.77,684.38
2017,10,8,14,30,870.0,100.0,2.3,31.0,683.0,930.12,671.18
2017,10,8,14,45,853.0,98.5,2.4,31.0,642.5,905.76,657.95
2017,10,8,15,0,836.0,97.0,2.5,31.0,602.0,870.68,637.55
2017,10,8,15,15,816.5,94.0,2.55,30.5,555.5,829.14,613.49
2017,10,8,15,30,797.0,91.0,2.6,30.0,509.0,785.52,587.58
2017,10,8,15,45,767.5,87.5,2.65,30.0,458.0,731.57,552.77
2017,10,8,16,0,738.0,84.0,2.7,30.0,407.0,676.87,516.7
2017,10,8,16,15,699.5,79.0,2.5,29.5,353.0,617.39,476.13
2017,10,8,16,30,661.0,74.0,2.3,29.0,299.0,555.39,431.44
2017,10,8,16,45,602.5,67.5,2.1,28.5,244.5,480.45,374.91
2017,10,8,17,0,544.0,61.0,1.9,28.0,190.0,409.34,319.04
2017,10,8,17,15,452.0,50.5,1.8,27.0,138.5,320.39,247.92
2017,10,8,17,30,360.0,40.0,1.7,26.0,87.0,240.18,180.73
2017,10,8,17,45,211.5,25.0,1.6,25.0,49.0,138.3,83.24
2017,10,8,18,0,63.0,10.0,1.5,24.0,11.0,32.11,0.0
2017,10,8,18,15,31.5,5.0,1.5,23.5,5.5,0.0,0.0
2017,10,8,18,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,8,18,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,10,8,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,8,19,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,8,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,8,19,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,8,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,8,20,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2017,10,8,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,8,20,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,8,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,8,21,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,10,8,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,8,21,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,8,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,8,22,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2017,10,8,22,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,8,22,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2017,10,8,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,8,23,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,10,8,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,10,8,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,10,9,0,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,10,9,0,15,0.0,0.0,2.95,20.5,0.0,0.0,0.0
2017,10,9,0,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,10,9,0,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,10,9,1,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,10,9,1,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,10,9,1,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,10,9,1,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,10,9,2,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,10,9,2,15,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,10,9,2,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,10,9,2,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,10,9,3,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,10,9,3,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,9,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,10,9,3,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,10,9,4,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,10,9,4,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,10,9,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,9,4,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,9,5,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,9,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,10,9,5,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,9,5,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,10,9,6,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,9,6,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,10,9,6,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,9,6,45,117.5,17.0,2.85,20.5,28.0,13.48,0.0
2017,10,9,7,0,235.0,34.0,3.1,21.0,56.0,26.59,15.78
2017,10,9,7,15,342.0,46.5,3.2,21.5,103.5,36.44,25.47
2017,10,9,7,30,449.0,59.0,3.3,22.0,151.0,44.67,33.0
2017,10,9,7,45,519.5,67.0,3.4,23.0,204.0,73.95,41.89
2017,10,9,8,0,590.0,75.0,3.5,24.0,257.0,124.12,71.59
2017,10,9,8,15,634.0,81.0,3.6,24.5,310.0,176.71,111.65
2017,10,9,8,30,678.0,87.0,3.7,25.0,363.0,234.37,159.42
2017,10,9,8,45,710.0,91.5,3.8,25.5,414.0,291.89,208.68
2017,10,9,9,0,742.0,96.0,3.9,26.0,465.0,354.5,261.56
2017,10,9,9,15,764.0,99.5,3.95,26.5,511.5,412.18,309.73
2017,10,9,9,30,786.0,103.0,4.0,27.0,558.0,471.0,357.38
2017,10,9,9,45,801.0,106.0,4.1,28.0,598.5,526.49,400.4
2017,10,9,10,0,816.0,109.0,4.2,29.0,639.0,581.74,441.74
2017,10,9,10,15,827.5,111.5,4.2,29.0,672.5,633.78,481.06
2017,10,9,10,30,839.0,114.0,4.2,29.0,706.0,684.67,518.6
2017,10,9,10,45,846.0,116.0,4.25,29.5,732.5,730.41,550.47
2017,10,9,11,0,853.0,118.0,4.3,30.0,759.0,770.74,576.67
2017,10,9,11,15,858.0,119.0,4.25,30.0,777.0,808.84,601.93
2017,10,9,11,30,863.0,120.0,4.2,30.0,795.0,844.32,625.24
2017,10,9,11,45,867.0,119.5,4.2,30.5,805.0,874.62,643.86
2017,10,9,12,0,871.0,119.0,4.2,31.0,815.0,901.88,660.38
2017,10,9,12,15,871.0,119.0,4.15,31.0,816.0,922.85,673.8
2017,10,9,12,30,871.0,119.0,4.1,31.0,817.0,940.37,685.04
2017,10,9,12,45,868.5,119.0,4.1,31.5,809.5,952.03,691.39
2017,10,9,13,0,866.0,119.0,4.1,32.0,802.0,960.05,695.5
2017,10,9,13,15,861.5,118.0,4.05,32.0,785.5,961.44,696.57
2017,10,9,13,30,857.0,117.0,4.0,32.0,769.0,959.15,695.43
2017,10,9,13,45,849.0,116.0,3.95,32.0,744.5,958.25,695.39
2017,10,9,14,0,841.0,115.0,3.9,32.0,720.0,945.55,687.74
2017,10,9,14,15,830.0,113.0,3.85,32.0,688.0,925.4,675.4
2017,10,9,14,30,819.0,111.0,3.8,32.0,656.0,901.99,661.02
2017,10,9,14,45,802.5,109.0,3.75,32.0,616.5,870.52,641.31
2017,10,9,15,0,786.0,107.0,3.7,32.0,577.0,836.41,619.81
2017,10,9,15,15,766.0,103.5,3.6,31.5,532.5,795.18,594.31
2017,10,9,15,30,746.0,100.0,3.5,31.0,488.0,752.04,567.18
2017,10,9,15,45,716.0,96.0,3.4,31.0,438.5,702.88,534.27
2017,10,9,16,0,686.0,92.0,3.3,31.0,389.0,649.38,497.76
2017,10,9,16,15,646.0,86.0,3.0,30.5,336.5,586.24,453.49
2017,10,9,16,30,606.0,80.0,2.7,30.0,284.0,524.31,407.8
2017,10,9,16,45,544.5,72.5,2.4,29.5,231.0,448.86,350.27
2017,10,9,17,0,483.0,65.0,2.1,29.0,178.0,377.57,293.86
2017,10,9,17,15,390.0,53.5,1.95,28.0,128.5,290.17,223.72
2017,10,9,17,30,297.0,42.0,1.8,27.0,79.0,211.32,157.75
2017,10,9,17,45,148.5,21.0,1.65,26.0,39.5,103.1,56.16
2017,10,9,18,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,10,9,18,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2017,10,9,18,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,10,9,18,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2017,10,9,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,10,9,19,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2017,10,9,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,10,9,19,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,10,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,9,20,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2017,10,9,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,10,9,20,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,10,9,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,10,9,21,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,9,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,9,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,10,9,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,9,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2017,10,9,22,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,10,9,22,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2017,10,9,23,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2017,10,9,23,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2017,10,9,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,10,9,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,10,10,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,10,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,10,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
