Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,10,0,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,10,10,1,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,10,10,1,15,0.0,0.0,3.7,20.5,0.0,0.0,0.0
2017,10,10,1,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,10,10,1,45,0.0,0.0,4.7,19.5,0.0,0.0,0.0
2017,10,10,2,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2017,10,10,2,15,0.0,0.0,5.4,18.5,0.0,0.0,0.0
2017,10,10,2,30,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2017,10,10,2,45,0.0,0.0,5.8,17.5,0.0,0.0,0.0
2017,10,10,3,0,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2017,10,10,3,15,0.0,0.0,6.05,16.5,0.0,0.0,0.0
2017,10,10,3,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,10,10,3,45,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2017,10,10,4,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2017,10,10,4,15,0.0,0.0,6.2,15.5,0.0,0.0,0.0
2017,10,10,4,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2017,10,10,4,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2017,10,10,5,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2017,10,10,5,15,0.0,0.0,6.3,14.5,0.0,0.0,0.0
2017,10,10,5,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,10,10,5,45,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2017,10,10,6,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,10,10,6,15,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2017,10,10,6,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,10,10,6,45,0.0,7.5,6.6,14.0,7.5,7.15,0.0
2017,10,10,7,0,0.0,15.0,6.7,14.0,15.0,13.9,5.75
2017,10,10,7,15,0.0,28.5,6.75,14.0,28.5,26.45,17.54
2017,10,10,7,30,0.0,42.0,6.8,14.0,42.0,39.02,29.1
2017,10,10,7,45,0.0,57.0,6.9,14.0,57.0,52.8,39.57
2017,10,10,8,0,0.0,72.0,7.0,14.0,72.0,66.43,51.25
2017,10,10,8,15,57.5,121.0,6.95,14.5,144.0,117.59,91.83
2017,10,10,8,30,115.0,170.0,6.9,15.0,216.0,176.14,138.56
2017,10,10,8,45,62.0,170.0,6.9,15.5,195.5,171.6,136.55
2017,10,10,9,0,9.0,170.0,6.9,16.0,175.0,159.08,126.99
2017,10,10,9,15,7.0,174.5,6.85,16.0,178.5,163.76,130.52
2017,10,10,9,30,5.0,179.0,6.8,16.0,182.0,168.04,133.67
2017,10,10,9,45,8.5,198.0,6.75,16.5,204.0,188.22,149.51
2017,10,10,10,0,12.0,217.0,6.7,17.0,226.0,208.91,165.64
2017,10,10,10,15,16.0,237.0,6.55,17.5,248.5,231.35,183.02
2017,10,10,10,30,20.0,257.0,6.4,18.0,271.0,254.34,200.68
2017,10,10,10,45,44.5,300.5,6.3,18.5,333.5,319.83,252.12
2017,10,10,11,0,69.0,344.0,6.2,19.0,396.0,384.83,302.3
2017,10,10,11,15,91.0,362.5,6.05,19.0,432.5,425.6,333.82
2017,10,10,11,30,113.0,381.0,5.9,19.0,469.0,468.02,366.42
2017,10,10,11,45,136.5,389.0,5.8,19.5,497.0,511.17,398.67
2017,10,10,12,0,160.0,397.0,5.7,20.0,525.0,547.35,425.41
2017,10,10,12,15,503.5,263.5,5.55,20.0,665.0,747.12,583.84
2017,10,10,12,30,847.0,130.0,5.4,20.0,805.0,935.85,722.14
2017,10,10,12,45,845.5,129.0,5.25,20.5,797.5,947.48,727.03
2017,10,10,13,0,844.0,128.0,5.1,21.0,790.0,955.5,730.46
2017,10,10,13,15,839.5,126.5,5.0,21.0,773.5,956.48,730.89
2017,10,10,13,30,835.0,125.0,4.9,21.0,757.0,953.8,728.96
2017,10,10,13,45,827.5,123.5,4.8,21.5,733.0,944.65,721.28
2017,10,10,14,0,820.0,122.0,4.7,22.0,709.0,931.98,711.37
2017,10,10,14,15,809.0,120.0,4.6,22.0,677.0,912.05,698.0
2017,10,10,14,30,798.0,118.0,4.5,22.0,645.0,888.95,682.56
2017,10,10,14,45,784.0,114.0,4.4,22.0,606.5,857.83,661.63
2017,10,10,15,0,770.0,110.0,4.3,22.0,568.0,824.02,638.99
2017,10,10,15,15,749.5,106.5,4.2,22.0,523.5,782.78,610.91
2017,10,10,15,30,729.0,103.0,4.1,22.0,479.0,743.92,584.37
2017,10,10,15,45,703.0,97.5,4.0,22.0,430.5,692.82,548.5
2017,10,10,16,0,677.0,92.0,3.9,22.0,382.0,641.03,511.58
2017,10,10,16,15,636.5,86.0,3.65,21.5,330.0,577.97,465.39
2017,10,10,16,30,596.0,80.0,3.4,21.0,278.0,516.21,417.9
2017,10,10,16,45,538.0,71.5,3.2,21.0,225.5,442.35,358.6
2017,10,10,17,0,480.0,63.0,3.0,21.0,173.0,372.43,300.43
2017,10,10,17,15,386.5,51.5,2.75,20.5,124.0,285.23,226.97
2017,10,10,17,30,293.0,40.0,2.5,20.0,75.0,206.41,158.04
2017,10,10,17,45,146.5,20.0,2.25,19.5,37.5,99.68,49.71
2017,10,10,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,10,10,18,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2017,10,10,18,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,10,10,18,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,10,10,19,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,10,10,19,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,10,10,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,10,10,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,10,10,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,10,10,20,15,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2017,10,10,20,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,10,10,20,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,10,10,21,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,10,10,21,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2017,10,10,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,10,10,21,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,10,10,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,10,10,22,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2017,10,10,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,10,10,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,10,10,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,10,10,23,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,10,10,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,10,10,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,10,11,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,10,11,0,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2017,10,11,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,11,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,10,11,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,11,1,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,10,11,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,11,1,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,10,11,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,11,2,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2017,10,11,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,11,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,10,11,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,11,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,11,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,11,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,10,11,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,11,4,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,10,11,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,11,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,11,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,11,5,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2017,10,11,5,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,11,5,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,11,6,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,11,6,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,10,11,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,10,11,6,45,120.0,15.5,3.4,12.5,26.5,14.77,0.0
2017,10,11,7,0,240.0,31.0,3.6,13.0,53.0,24.24,14.15
2017,10,11,7,15,345.0,43.5,3.75,13.5,99.0,33.92,24.12
2017,10,11,7,30,450.0,56.0,3.9,14.0,145.0,42.28,31.99
2017,10,11,7,45,515.5,64.5,4.1,14.5,197.0,71.66,41.66
2017,10,11,8,0,581.0,73.0,4.3,15.0,249.0,121.38,72.39
2017,10,11,8,15,624.5,79.0,4.25,15.5,301.5,173.21,113.27
2017,10,11,8,30,668.0,85.0,4.2,16.0,354.0,230.03,162.05
2017,10,11,8,45,699.5,89.5,4.2,16.5,403.5,286.65,212.34
2017,10,11,9,0,731.0,94.0,4.2,17.0,453.0,346.15,264.66
2017,10,11,9,15,753.0,97.5,4.05,17.5,499.0,405.12,315.44
2017,10,11,9,30,775.0,101.0,3.9,18.0,545.0,463.15,363.97
2017,10,11,9,45,791.0,103.5,3.8,18.5,585.0,517.92,408.51
2017,10,11,10,0,807.0,106.0,3.7,19.0,625.0,572.55,451.42
2017,10,11,10,15,818.5,108.5,3.55,19.5,658.5,623.96,490.36
2017,10,11,10,30,830.0,111.0,3.4,20.0,692.0,674.23,527.15
2017,10,11,10,45,838.0,112.5,3.3,20.5,718.0,719.59,559.18
2017,10,11,11,0,846.0,114.0,3.2,21.0,744.0,759.72,585.33
2017,10,11,11,15,851.0,115.0,3.05,21.5,762.0,797.36,609.06
2017,10,11,11,30,856.0,116.0,2.9,22.0,780.0,832.41,630.58
2017,10,11,11,45,846.0,124.0,2.8,22.5,786.5,859.02,646.31
2017,10,11,12,0,836.0,132.0,2.7,23.0,793.0,888.47,663.85
2017,10,11,12,15,836.0,132.0,2.6,23.0,794.0,909.2,676.64
2017,10,11,12,30,836.0,132.0,2.5,23.0,795.0,926.56,687.23
2017,10,11,12,45,833.5,131.5,2.4,23.5,787.0,937.59,692.33
2017,10,11,13,0,831.0,131.0,2.3,24.0,779.0,945.06,695.18
2017,10,11,13,15,826.0,130.0,2.15,24.0,763.0,946.0,694.72
2017,10,11,13,30,821.0,129.0,2.0,24.0,747.0,943.35,692.02
2017,10,11,13,45,504.0,236.5,1.95,24.5,612.0,759.73,566.02
2017,10,11,14,0,187.0,344.0,1.9,25.0,477.0,551.31,412.87
2017,10,11,14,15,184.5,327.5,1.85,25.0,454.0,531.28,400.66
2017,10,11,14,30,182.0,311.0,1.8,25.0,431.0,510.4,386.51
2017,10,11,14,45,445.5,221.5,1.8,25.0,490.5,672.25,509.98
2017,10,11,15,0,709.0,132.0,1.8,25.0,550.0,799.01,601.17
2017,10,11,15,15,494.0,173.5,1.8,25.0,454.0,639.47,488.65
2017,10,11,15,30,279.0,215.0,1.8,25.0,358.0,484.65,374.28
2017,10,11,15,45,445.5,161.5,1.8,25.0,362.5,557.95,433.87
2017,10,11,16,0,612.0,108.0,1.8,25.0,367.0,609.7,475.14
2017,10,11,16,15,569.5,100.0,1.65,24.5,316.0,545.4,427.86
2017,10,11,16,30,527.0,92.0,1.5,24.0,265.0,482.64,381.14
2017,10,11,16,45,472.0,81.0,1.35,23.5,214.0,410.87,325.81
2017,10,11,17,0,417.0,70.0,1.2,23.0,163.0,340.79,269.7
2017,10,11,17,15,326.5,55.5,1.1,22.0,116.0,256.31,200.65
2017,10,11,17,30,236.0,41.0,1.0,21.0,69.0,181.38,136.55
2017,10,11,17,45,118.0,20.5,0.95,20.5,34.5,87.98,35.84
2017,10,11,18,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,11,18,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,11,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,11,18,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,10,11,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,11,19,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2017,10,11,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,20,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2017,10,11,20,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,11,20,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,11,21,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,11,21,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,10,11,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,11,21,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,11,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,11,22,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,11,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,11,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,11,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,11,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,10,11,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,11,23,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,10,12,0,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,12,0,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,12,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,12,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,12,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,12,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,12,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,12,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,12,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,12,2,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2017,10,12,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,12,2,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,10,12,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,12,3,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,12,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,12,3,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,10,12,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,12,4,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2017,10,12,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,10,12,4,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,10,12,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,12,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,12,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,12,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,12,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,12,6,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,12,6,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,12,6,45,105.5,15.5,1.1,16.5,25.0,14.77,0.0
2017,10,12,7,0,211.0,31.0,1.2,17.0,50.0,24.26,13.71
2017,10,12,7,15,314.0,45.0,1.2,17.5,95.5,34.48,24.17
2017,10,12,7,30,417.0,59.0,1.2,18.0,141.0,45.14,33.97
2017,10,12,7,45,487.0,67.5,1.3,19.0,192.5,73.09,42.87
2017,10,12,8,0,557.0,76.0,1.4,20.0,244.0,121.42,71.84
2017,10,12,8,15,601.5,83.0,1.2,21.0,295.5,172.76,110.84
2017,10,12,8,30,646.0,90.0,1.0,22.0,347.0,229.27,156.96
2017,10,12,8,45,680.5,94.0,0.8,23.0,397.0,284.96,203.22
2017,10,12,9,0,715.0,98.0,0.6,24.0,447.0,343.92,250.81
2017,10,12,9,15,737.0,102.0,0.8,24.5,492.5,400.68,297.47
2017,10,12,9,30,759.0,106.0,1.0,25.0,538.0,460.03,344.74
2017,10,12,9,45,776.5,108.5,1.2,25.5,578.0,514.69,387.37
2017,10,12,10,0,794.0,111.0,1.4,26.0,618.0,569.41,428.87
2017,10,12,10,15,805.5,113.0,1.5,26.5,651.0,619.66,465.5
2017,10,12,10,30,817.0,115.0,1.6,27.0,684.0,668.8,500.38
2017,10,12,10,45,825.5,116.5,1.75,27.5,710.0,713.92,532.02
2017,10,12,11,0,834.0,118.0,1.9,28.0,736.0,757.16,560.33
2017,10,12,11,15,839.5,119.0,1.95,28.0,754.0,795.41,585.44
2017,10,12,11,30,845.0,120.0,2.0,28.0,772.0,826.31,605.58
2017,10,12,11,45,856.0,116.0,2.15,28.5,783.0,858.21,626.05
2017,10,12,12,0,867.0,112.0,2.3,29.0,794.0,887.39,644.67
2017,10,12,12,15,867.0,112.0,2.4,29.0,795.0,907.98,658.58
2017,10,12,12,30,867.0,112.0,2.5,29.0,796.0,925.13,670.45
2017,10,12,12,45,862.0,113.0,2.6,29.5,787.5,935.2,676.51
2017,10,12,13,0,857.0,114.0,2.7,30.0,779.0,941.63,680.39
2017,10,12,13,15,852.0,113.0,2.75,30.0,763.0,942.25,681.64
2017,10,12,13,30,847.0,112.0,2.8,30.0,747.0,939.25,680.73
2017,10,12,13,45,835.0,113.0,2.9,30.0,721.5,936.51,680.55
2017,10,12,14,0,823.0,114.0,3.0,30.0,696.0,922.29,672.97
2017,10,12,14,15,812.0,112.0,3.0,30.0,664.5,902.24,660.99
2017,10,12,14,30,801.0,110.0,3.0,30.0,633.0,879.01,647.01
2017,10,12,14,45,778.0,110.5,3.0,30.0,593.0,844.91,625.75
2017,10,12,15,0,755.0,111.0,3.0,30.0,553.0,808.51,602.87
2017,10,12,15,15,734.0,107.0,2.95,29.5,509.0,770.86,579.84
2017,10,12,15,30,713.0,103.0,2.9,29.0,465.0,727.49,552.49
2017,10,12,15,45,681.0,99.0,2.9,29.0,416.0,674.15,516.72
2017,10,12,16,0,649.0,95.0,2.9,29.0,367.0,620.59,480.09
2017,10,12,16,15,607.5,88.5,2.65,28.5,316.0,557.5,434.72
2017,10,12,16,30,566.0,82.0,2.4,28.0,265.0,495.84,388.66
2017,10,12,16,45,506.5,72.5,2.15,27.5,213.5,421.51,331.3
2017,10,12,17,0,447.0,63.0,1.9,27.0,162.0,351.34,275.03
2017,10,12,17,15,355.0,50.5,1.65,26.0,114.5,265.97,205.41
2017,10,12,17,30,263.0,38.0,1.4,25.0,67.0,189.44,139.95
2017,10,12,17,45,131.5,19.0,1.2,24.5,33.5,90.13,26.21
2017,10,12,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,10,12,18,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2017,10,12,18,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,12,18,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,12,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,12,19,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2017,10,12,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,12,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,12,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,12,20,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,12,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,12,20,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,12,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,12,21,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2017,10,12,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,12,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,12,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,12,22,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2017,10,12,22,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,12,22,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,12,23,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,12,23,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,12,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,12,23,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,10,13,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,13,0,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2017,10,13,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,13,0,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,10,13,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,13,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,13,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,13,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,10,13,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,3,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,10,13,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,13,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,13,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,13,4,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,10,13,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,13,4,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,13,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,13,5,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,10,13,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,13,5,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,13,6,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,13,6,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,10,13,6,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,13,6,45,116.0,15.0,1.3,19.5,25.0,14.3,0.0
2017,10,13,7,0,232.0,30.0,1.4,20.0,50.0,23.51,12.66
2017,10,13,7,15,339.5,43.0,1.55,20.5,96.5,33.76,23.18
2017,10,13,7,30,447.0,56.0,1.7,21.0,143.0,42.61,31.31
2017,10,13,7,45,528.5,62.0,1.85,22.0,196.5,69.99,38.77
2017,10,13,8,0,610.0,68.0,2.0,23.0,250.0,119.93,67.65
2017,10,13,8,15,653.5,74.0,2.15,23.5,303.0,173.45,108.42
2017,10,13,8,30,697.0,80.0,2.3,24.0,356.0,231.89,156.91
2017,10,13,8,45,736.5,81.5,2.45,25.0,407.5,291.88,207.57
2017,10,13,9,0,776.0,83.0,2.6,26.0,459.0,353.03,258.74
2017,10,13,9,15,796.5,86.0,2.7,26.5,505.0,411.19,307.25
2017,10,13,9,30,817.0,89.0,2.8,27.0,551.0,470.22,354.95
2017,10,13,9,45,834.5,90.5,2.9,27.5,592.0,526.77,399.36
2017,10,13,10,0,852.0,92.0,3.0,28.0,633.0,582.94,442.09
2017,10,13,10,15,862.5,93.5,3.0,28.0,666.5,633.99,480.51
2017,10,13,10,30,873.0,95.0,3.0,28.0,700.0,683.64,516.95
2017,10,13,10,45,881.0,96.0,3.05,28.5,726.0,729.35,547.95
2017,10,13,11,0,889.0,97.0,3.1,29.0,752.0,772.95,576.12
2017,10,13,11,15,893.5,98.0,3.1,29.0,770.0,811.45,601.46
2017,10,13,11,30,898.0,99.0,3.1,29.0,788.0,847.18,624.79
2017,10,13,11,45,897.0,101.0,3.1,29.5,796.5,876.31,642.36
2017,10,13,12,0,896.0,103.0,3.1,30.0,805.0,902.07,657.65
2017,10,13,12,15,896.0,103.0,3.1,30.0,805.5,923.13,671.19
2017,10,13,12,30,896.0,103.0,3.1,30.0,806.0,940.64,682.52
2017,10,13,12,45,894.5,102.0,3.1,30.5,798.0,952.05,688.63
2017,10,13,13,0,893.0,101.0,3.1,31.0,790.0,959.75,692.48
2017,10,13,13,15,888.0,100.5,3.1,31.0,773.5,960.93,693.69
2017,10,13,13,30,883.0,100.0,3.1,31.0,757.0,958.37,692.69
2017,10,13,13,45,876.5,98.0,3.1,31.0,732.5,948.99,687.44
2017,10,13,14,0,870.0,96.0,3.1,31.0,708.0,935.97,680.02
2017,10,13,14,15,859.5,94.5,3.05,31.0,675.5,916.28,668.02
2017,10,13,14,30,849.0,93.0,3.0,31.0,643.0,893.32,653.99
2017,10,13,14,45,818.0,97.5,3.0,31.0,601.0,863.74,635.94
2017,10,13,15,0,787.0,102.0,3.0,31.0,559.0,824.3,611.22
2017,10,13,15,15,766.0,98.5,2.95,30.5,514.0,782.24,585.43
2017,10,13,15,30,745.0,95.0,2.9,30.0,469.0,738.37,557.98
2017,10,13,15,45,715.5,90.5,2.85,30.0,420.0,689.05,525.11
2017,10,13,16,0,686.0,86.0,2.8,30.0,371.0,635.58,488.67
2017,10,13,16,15,645.0,80.0,2.55,29.5,319.0,572.12,443.86
2017,10,13,16,30,604.0,74.0,2.3,29.0,267.0,510.01,397.7
2017,10,13,16,45,545.0,66.0,2.05,28.5,215.0,436.28,341.0
2017,10,13,17,0,486.0,58.0,1.8,28.0,163.0,366.61,285.23
2017,10,13,17,15,389.5,46.5,1.6,27.0,114.5,278.45,213.69
2017,10,13,17,30,293.0,35.0,1.4,26.0,66.0,199.86,146.12
2017,10,13,17,45,146.5,17.5,1.25,25.5,33.0,95.13,13.64
2017,10,13,18,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,10,13,18,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2017,10,13,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,10,13,18,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,10,13,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,10,13,19,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2017,10,13,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,13,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,10,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,13,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,10,13,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,13,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,10,13,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,13,21,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,10,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,13,21,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,10,13,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,13,22,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2017,10,13,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,13,22,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,10,13,23,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,13,23,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,13,23,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,13,23,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,10,14,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,14,0,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2017,10,14,0,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,14,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,14,1,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,14,1,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,10,14,1,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,14,1,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,10,14,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,14,2,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,14,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,14,2,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,10,14,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,14,3,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2017,10,14,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,14,3,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,10,14,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,14,4,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,14,4,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,14,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,14,5,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,10,14,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,14,5,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,14,6,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,14,6,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2017,10,14,6,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,14,6,45,100.5,15.0,1.05,20.5,23.5,14.3,0.0
2017,10,14,7,0,201.0,30.0,1.1,21.0,47.0,23.54,12.35
2017,10,14,7,15,309.0,44.0,1.35,21.5,92.5,33.79,23.07
2017,10,14,7,30,417.0,58.0,1.6,22.0,138.0,44.59,32.84
2017,10,14,7,45,489.0,67.5,1.85,23.0,190.0,73.16,42.28
2017,10,14,8,0,561.0,77.0,2.1,24.0,242.0,122.61,71.59
2017,10,14,8,15,607.0,83.5,2.2,24.5,294.5,173.9,110.27
2017,10,14,8,30,653.0,90.0,2.3,25.0,347.0,230.52,156.71
2017,10,14,8,45,690.0,93.5,2.45,25.5,397.5,286.79,204.38
2017,10,14,9,0,727.0,97.0,2.6,26.0,448.0,346.58,254.61
2017,10,14,9,15,456.0,176.5,2.65,26.5,404.0,352.04,265.32
2017,10,14,9,30,185.0,256.0,2.7,27.0,360.0,323.96,246.18
2017,10,14,9,45,132.0,270.5,2.8,27.5,348.0,322.83,245.2
2017,10,14,10,0,79.0,285.0,2.9,28.0,336.0,313.04,236.93
2017,10,14,10,15,53.5,277.5,2.9,28.0,312.5,296.1,223.75
2017,10,14,10,30,28.0,270.0,2.9,28.0,289.0,276.16,208.13
2017,10,14,10,45,167.5,304.5,2.95,28.5,426.5,417.21,314.92
2017,10,14,11,0,307.0,339.0,3.0,29.0,564.0,571.93,427.15
2017,10,14,11,15,579.0,229.5,3.0,29.5,667.0,701.89,522.84
2017,10,14,11,30,851.0,120.0,3.0,30.0,770.0,828.96,610.48
2017,10,14,11,45,467.0,246.0,3.05,30.5,603.5,664.3,491.87
2017,10,14,12,0,83.0,372.0,3.1,31.0,437.0,444.35,326.86
2017,10,14,12,15,232.0,361.0,3.1,31.0,542.0,581.63,429.16
2017,10,14,12,30,381.0,350.0,3.1,31.0,647.0,725.27,530.95
2017,10,14,12,45,392.0,340.5,3.15,31.0,644.0,734.22,537.03
2017,10,14,13,0,403.0,331.0,3.2,31.0,641.0,741.51,542.93
2017,10,14,13,15,614.0,228.0,3.2,31.0,688.5,851.99,623.8
2017,10,14,13,30,825.0,125.0,3.2,31.0,736.0,937.86,681.11
2017,10,14,13,45,811.0,126.0,3.25,31.0,710.0,925.24,673.3
2017,10,14,14,0,797.0,127.0,3.3,31.0,684.0,909.25,664.16
2017,10,14,14,15,785.0,124.5,3.3,31.0,652.0,887.99,651.31
2017,10,14,14,30,773.0,122.0,3.3,31.0,620.0,863.66,636.5
2017,10,14,14,45,746.0,123.0,3.3,31.0,579.5,831.71,616.56
2017,10,14,15,0,719.0,124.0,3.3,31.0,539.0,793.52,592.29
2017,10,14,15,15,696.0,119.5,3.25,30.5,495.0,750.55,565.41
2017,10,14,15,30,673.0,115.0,3.2,30.0,451.0,706.12,537.1
2017,10,14,15,45,637.0,110.5,3.15,30.0,402.0,650.42,499.15
2017,10,14,16,0,601.0,106.0,3.1,30.0,353.0,594.84,459.99
2017,10,14,16,15,556.0,98.0,2.85,29.5,302.0,529.5,412.4
2017,10,14,16,30,511.0,90.0,2.6,29.0,251.0,465.94,364.7
2017,10,14,16,45,442.5,80.0,2.35,28.5,200.0,385.22,302.22
2017,10,14,17,0,374.0,70.0,2.1,28.0,149.0,314.51,245.29
2017,10,14,17,15,278.5,54.5,1.9,27.5,103.5,229.37,175.51
2017,10,14,17,30,183.0,39.0,1.7,27.0,58.0,154.56,111.2
2017,10,14,17,45,91.5,19.5,1.5,26.5,29.0,73.19,0.0
2017,10,14,18,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,10,14,18,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2017,10,14,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,10,14,18,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,10,14,19,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,10,14,19,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2017,10,14,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,10,14,19,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,10,14,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,10,14,20,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,10,14,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,10,14,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,10,14,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,14,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2017,10,14,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,10,14,21,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,10,14,22,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,14,22,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,14,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,14,22,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,10,14,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,14,23,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2017,10,14,23,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,10,14,23,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,10,15,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,15,0,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2017,10,15,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,15,0,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,10,15,1,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,15,1,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,15,1,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,15,1,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,15,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,15,2,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,15,2,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,15,2,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,10,15,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,15,3,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,15,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,15,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,10,15,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,10,15,4,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,10,15,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,10,15,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,10,15,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,15,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,15,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,15,5,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,10,15,6,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,15,6,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,10,15,6,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,10,15,6,45,0.0,0.5,3.85,21.0,0.5,0.48,0.0
2017,10,15,7,0,0.0,1.0,4.5,21.0,1.0,0.92,0.0
2017,10,15,7,15,0.0,2.5,5.05,20.5,2.5,2.31,0.0
2017,10,15,7,30,0.0,4.0,5.6,20.0,4.0,3.7,0.0
2017,10,15,7,45,0.0,6.0,6.15,20.0,6.0,5.55,0.0
2017,10,15,8,0,0.0,8.0,6.7,20.0,8.0,7.41,0.57
2017,10,15,8,15,286.0,56.5,6.75,20.0,168.5,96.36,62.64
2017,10,15,8,30,572.0,105.0,6.8,20.0,329.0,225.3,159.84
2017,10,15,8,45,286.0,98.0,6.9,20.0,210.0,172.2,129.0
2017,10,15,9,0,0.0,91.0,7.0,20.0,91.0,84.64,64.47
2017,10,15,9,15,0.0,111.0,6.9,20.0,111.0,103.13,79.44
2017,10,15,9,30,0.0,131.0,6.8,20.0,131.0,121.74,94.33
2017,10,15,9,45,1.0,152.5,6.75,20.5,153.0,142.4,110.57
2017,10,15,10,0,2.0,174.0,6.7,21.0,175.0,163.34,126.87
2017,10,15,10,15,8.5,206.5,6.6,21.0,212.5,198.29,154.53
2017,10,15,10,30,15.0,239.0,6.5,21.0,250.0,234.23,182.76
2017,10,15,10,45,29.0,275.5,6.45,21.5,297.0,285.17,222.3
2017,10,15,11,0,43.0,312.0,6.4,22.0,344.0,334.46,260.03
2017,10,15,11,15,148.5,339.5,6.35,22.0,452.0,455.78,355.51
2017,10,15,11,30,254.0,367.0,6.3,22.0,560.0,586.38,455.76
2017,10,15,11,45,196.0,375.5,6.3,22.5,526.0,548.56,424.8
2017,10,15,12,0,138.0,384.0,6.3,23.0,492.0,515.16,397.35
2017,10,15,12,15,326.0,337.0,6.2,23.0,590.5,651.28,504.28
2017,10,15,12,30,514.0,290.0,6.1,23.0,689.0,793.91,612.65
2017,10,15,12,45,507.5,288.5,6.05,23.5,679.0,796.99,613.1
2017,10,15,13,0,501.0,287.0,6.0,24.0,669.0,797.61,612.44
2017,10,15,13,15,448.0,301.5,5.95,24.0,638.0,768.89,590.61
2017,10,15,13,30,395.0,316.0,5.9,24.0,607.0,726.07,558.9
2017,10,15,13,45,521.5,257.5,5.9,24.0,628.0,795.8,614.03
2017,10,15,14,0,648.0,199.0,5.9,24.0,649.0,853.44,659.35
2017,10,15,14,15,506.5,234.5,5.85,24.0,576.0,751.56,583.29
2017,10,15,14,30,365.0,270.0,5.8,24.0,503.0,643.56,501.59
2017,10,15,14,45,403.0,242.0,5.8,24.0,484.5,640.41,502.12
2017,10,15,15,0,441.0,214.0,5.8,24.0,466.0,647.64,509.67
2017,10,15,15,15,546.5,165.0,5.7,23.5,452.0,669.65,531.14
2017,10,15,15,30,652.0,116.0,5.6,23.0,438.0,688.71,548.8
2017,10,15,15,45,678.0,96.0,5.6,23.0,400.0,663.42,531.32
2017,10,15,16,0,704.0,76.0,5.6,23.0,362.0,629.76,507.37
2017,10,15,16,15,659.0,73.5,5.35,22.5,311.5,570.75,463.32
2017,10,15,16,30,614.0,71.0,5.1,22.0,261.0,510.07,415.3
2017,10,15,16,45,559.5,62.0,4.95,22.0,209.5,437.72,355.93
2017,10,15,17,0,505.0,53.0,4.8,22.0,158.0,369.09,297.45
2017,10,15,17,15,404.0,42.5,4.55,21.5,110.0,279.49,220.63
2017,10,15,17,30,303.0,32.0,4.3,21.0,62.0,200.01,147.6
2017,10,15,17,45,151.5,16.0,4.05,20.5,31.0,92.71,0.0
2017,10,15,18,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,10,15,18,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2017,10,15,18,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,10,15,18,45,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2017,10,15,19,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,10,15,19,15,0.0,0.0,3.55,17.5,0.0,0.0,0.0
2017,10,15,19,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,10,15,19,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,10,15,20,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,10,15,20,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2017,10,15,20,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,10,15,20,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,10,15,21,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,10,15,21,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2017,10,15,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,10,15,21,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2017,10,15,22,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,10,15,22,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2017,10,15,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,10,15,22,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2017,10,15,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,10,15,23,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2017,10,15,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,10,15,23,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,10,16,0,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,10,16,0,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,10,16,0,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,10,16,0,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,10,16,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,10,16,1,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2017,10,16,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,10,16,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,10,16,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,10,16,2,15,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2017,10,16,2,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,10,16,2,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,10,16,3,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,10,16,3,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,10,16,3,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,10,16,3,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,10,16,4,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,10,16,4,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2017,10,16,4,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,10,16,4,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,10,16,5,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,10,16,5,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,10,16,5,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,10,16,5,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,10,16,6,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,10,16,6,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2017,10,16,6,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,10,16,6,45,186.5,12.0,4.3,10.0,26.5,11.44,0.0
2017,10,16,7,0,373.0,24.0,4.4,10.0,53.0,19.11,8.94
2017,10,16,7,15,492.5,33.5,4.55,10.5,104.5,27.96,18.98
2017,10,16,7,30,612.0,43.0,4.7,11.0,156.0,34.8,25.59
2017,10,16,7,45,680.5,48.5,4.85,12.0,213.5,67.27,34.37
2017,10,16,8,0,749.0,54.0,5.0,13.0,271.0,124.41,68.48
2017,10,16,8,15,790.5,58.0,5.1,13.5,327.5,183.88,115.99
2017,10,16,8,30,832.0,62.0,5.2,14.0,384.0,247.86,172.27
2017,10,16,8,45,861.5,65.0,5.35,15.0,438.0,313.85,231.82
2017,10,16,9,0,891.0,68.0,5.5,16.0,492.0,379.54,290.6
2017,10,16,9,15,910.5,70.5,5.4,16.5,541.0,442.61,346.4
2017,10,16,9,30,930.0,73.0,5.3,17.0,590.0,506.13,400.75
2017,10,16,9,45,944.5,74.5,5.2,17.5,633.0,566.21,450.58
2017,10,16,10,0,959.0,76.0,5.1,18.0,676.0,625.57,498.07
2017,10,16,10,15,969.5,77.5,5.0,18.5,711.5,681.43,541.26
2017,10,16,10,30,980.0,79.0,4.9,19.0,747.0,735.58,581.73
2017,10,16,10,45,987.0,80.0,4.85,19.5,775.0,784.78,615.66
2017,10,16,11,0,994.0,81.0,4.8,20.0,803.0,831.45,646.84
2017,10,16,11,15,999.0,82.0,4.7,20.5,822.0,873.79,674.16
2017,10,16,11,30,1004.0,83.0,4.6,21.0,841.0,913.01,698.88
2017,10,16,11,45,1006.0,83.5,4.55,21.5,851.0,945.86,719.24
2017,10,16,12,0,1008.0,84.0,4.5,22.0,861.0,975.06,736.95
2017,10,16,12,15,1008.0,84.0,4.45,22.0,862.0,998.15,751.93
2017,10,16,12,30,1008.0,84.0,4.4,22.0,863.0,1017.26,764.56
2017,10,16,12,45,1005.5,84.0,4.35,22.5,854.0,1029.99,771.45
2017,10,16,13,0,1003.0,84.0,4.3,23.0,845.0,1038.56,775.71
2017,10,16,13,15,999.0,83.0,4.2,23.0,827.5,1040.4,776.82
2017,10,16,13,30,995.0,82.0,4.1,23.0,810.0,1038.04,775.33
2017,10,16,13,45,988.0,81.0,4.1,23.5,783.5,1028.7,768.54
2017,10,16,14,0,981.0,80.0,4.1,24.0,757.0,1015.3,759.26
2017,10,16,14,15,971.5,78.5,4.05,24.0,722.5,995.08,746.73
2017,10,16,14,30,962.0,77.0,4.0,24.0,688.0,971.11,731.81
2017,10,16,14,45,948.5,75.5,3.95,24.0,646.5,940.05,712.11
2017,10,16,15,0,935.0,74.0,3.9,24.0,605.0,905.82,690.25
2017,10,16,15,15,917.0,71.5,3.8,23.5,557.0,863.68,663.78
2017,10,16,15,30,899.0,69.0,3.7,23.0,509.0,819.16,635.31
2017,10,16,15,45,873.0,66.0,3.65,23.0,456.0,765.78,599.0
2017,10,16,16,0,847.0,63.0,3.6,23.0,403.0,717.39,565.67
2017,10,16,16,15,809.5,59.0,3.15,22.0,347.0,652.5,519.75
2017,10,16,16,30,772.0,55.0,2.7,21.0,291.0,588.2,471.99
2017,10,16,16,45,711.5,49.5,2.3,20.5,233.5,509.18,408.84
2017,10,16,17,0,651.0,44.0,1.9,20.0,176.0,433.9,345.95
2017,10,16,17,15,544.0,35.5,1.8,18.5,122.5,336.13,264.58
2017,10,16,17,30,437.0,27.0,1.7,17.0,69.0,248.43,182.81
2017,10,16,17,45,218.5,13.5,1.6,16.0,34.5,114.92,0.0
2017,10,16,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,16,18,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,10,16,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,16,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,10,16,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,16,19,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,10,16,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,16,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,16,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,16,20,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2017,10,16,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,16,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,10,16,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,16,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,10,16,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,16,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,16,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,16,22,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,10,16,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,16,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,16,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,16,23,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,10,16,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,16,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,17,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,17,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,17,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,17,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,17,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,17,1,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,10,17,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,17,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,17,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,17,2,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,10,17,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,17,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,17,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,17,3,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2017,10,17,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,17,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,17,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,17,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,17,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,17,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,17,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,17,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,10,17,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,17,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,17,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,17,6,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,10,17,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,17,6,45,172.5,12.0,1.5,9.5,25.0,11.44,0.0
2017,10,17,7,0,345.0,24.0,1.6,10.0,50.0,19.2,8.66
2017,10,17,7,15,465.5,34.0,1.75,10.5,100.5,26.14,17.38
2017,10,17,7,30,586.0,44.0,1.9,11.0,151.0,35.85,26.55
2017,10,17,7,45,653.0,50.5,2.05,12.0,207.0,67.77,35.67
2017,10,17,8,0,720.0,57.0,2.2,13.0,263.0,123.84,69.15
2017,10,17,8,15,762.0,61.5,2.15,14.0,319.0,181.97,114.89
2017,10,17,8,30,804.0,66.0,2.1,15.0,375.0,244.71,168.8
2017,10,17,8,45,833.0,69.0,2.1,16.0,427.5,306.53,223.52
2017,10,17,9,0,862.0,72.0,2.1,17.0,480.0,372.5,280.7
2017,10,17,9,15,882.0,75.0,2.05,17.5,528.0,434.55,333.78
2017,10,17,9,30,902.0,78.0,2.0,18.0,576.0,497.17,385.36
2017,10,17,9,45,916.5,80.0,1.95,18.5,618.5,556.21,432.32
2017,10,17,10,0,931.0,82.0,1.9,19.0,661.0,614.6,476.93
2017,10,17,10,15,941.5,83.5,1.8,19.5,695.5,669.07,516.7
2017,10,17,10,30,952.0,85.0,1.7,20.0,730.0,721.9,553.73
2017,10,17,10,45,959.5,86.0,1.6,20.5,757.5,770.22,584.77
2017,10,17,11,0,967.0,87.0,1.5,21.0,785.0,816.13,612.69
2017,10,17,11,15,971.5,87.5,1.4,21.5,803.5,856.54,636.26
2017,10,17,11,30,976.0,88.0,1.3,22.0,822.0,893.89,657.3
2017,10,17,11,45,979.0,88.0,1.25,22.5,832.0,926.19,675.39
2017,10,17,12,0,982.0,88.0,1.2,23.0,842.0,955.0,691.07
2017,10,17,12,15,982.0,88.0,1.15,23.0,842.5,977.49,703.99
2017,10,17,12,30,982.0,88.0,1.1,23.0,843.0,996.1,714.54
2017,10,17,12,45,980.5,87.5,1.05,23.5,834.5,1008.83,720.11
2017,10,17,13,0,979.0,87.0,1.0,24.0,826.0,1017.5,723.31
2017,10,17,13,15,975.0,86.0,1.0,24.0,809.0,1019.19,724.77
2017,10,17,13,30,971.0,85.0,1.0,24.0,792.0,1016.78,723.98
2017,10,17,13,45,965.0,84.0,1.0,24.5,766.0,1008.44,718.35
2017,10,17,14,0,959.0,83.0,1.0,25.0,740.0,996.15,710.51
2017,10,17,14,15,950.0,81.5,1.0,25.0,706.5,976.64,699.76
2017,10,17,14,30,941.0,80.0,1.0,25.0,673.0,953.48,686.87
2017,10,17,14,45,928.5,77.5,1.05,25.0,632.0,922.53,669.93
2017,10,17,15,0,916.0,75.0,1.1,25.0,591.0,888.43,650.86
2017,10,17,15,15,897.5,72.5,1.15,24.5,544.0,846.43,627.52
2017,10,17,15,30,879.0,70.0,1.2,24.0,497.0,802.16,602.14
2017,10,17,15,45,854.0,67.0,1.25,24.0,445.0,750.32,569.71
2017,10,17,16,0,829.0,64.0,1.3,24.0,393.0,703.41,539.83
2017,10,17,16,15,790.5,59.5,1.2,23.5,337.5,638.02,495.3
2017,10,17,16,30,752.0,55.0,1.1,23.0,282.0,573.36,448.89
2017,10,17,16,45,692.0,49.5,1.0,22.5,225.5,495.73,389.5
2017,10,17,17,0,632.0,44.0,0.9,22.0,169.0,421.8,329.96
2017,10,17,17,15,524.5,35.5,0.95,20.5,117.0,324.99,251.47
2017,10,17,17,30,417.0,27.0,1.0,19.0,65.0,238.16,170.5
2017,10,17,17,45,208.5,13.5,1.1,18.0,32.5,94.65,0.0
2017,10,17,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,17,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,10,17,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,17,18,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,17,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,17,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,10,17,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,17,19,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2017,10,17,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,17,20,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,10,17,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,17,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,17,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,17,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,17,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,17,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,17,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,17,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,10,17,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,17,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,17,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,17,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,10,17,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,17,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,18,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,18,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,10,18,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,18,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,18,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,18,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,10,18,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,10,18,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,18,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,18,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,18,5,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,10,18,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,18,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,18,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,18,6,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2017,10,18,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,18,6,45,181.0,11.5,0.9,10.5,25.0,10.96,0.0
2017,10,18,7,0,362.0,23.0,0.9,11.0,50.0,20.07,8.78
2017,10,18,7,15,482.5,33.0,1.05,11.5,101.0,27.72,18.65
2017,10,18,7,30,603.0,43.0,1.2,12.0,152.0,35.05,25.72
2017,10,18,7,45,668.5,49.5,1.35,13.0,208.0,67.25,34.83
2017,10,18,8,0,734.0,56.0,1.5,14.0,264.0,124.06,68.46
2017,10,18,8,15,775.5,60.5,1.65,15.0,320.0,182.9,114.47
2017,10,18,8,30,817.0,65.0,1.8,16.0,376.0,246.26,168.7
2017,10,18,8,45,845.0,68.5,1.95,17.0,429.0,308.96,224.04
2017,10,18,9,0,873.0,72.0,2.1,18.0,482.0,375.63,281.8
2017,10,18,9,15,892.5,74.5,2.25,19.0,530.0,437.55,334.46
2017,10,18,9,30,912.0,77.0,2.4,20.0,578.0,499.94,385.63
2017,10,18,9,45,926.0,79.0,2.6,21.0,620.0,559.16,432.74
2017,10,18,10,0,940.0,81.0,2.8,22.0,662.0,617.65,477.63
2017,10,18,10,15,950.0,82.5,2.8,22.5,697.0,672.14,518.29
2017,10,18,10,30,960.0,84.0,2.8,23.0,732.0,724.94,556.44
2017,10,18,10,45,966.5,85.5,2.8,23.5,759.0,773.31,588.9
2017,10,18,11,0,973.0,87.0,2.8,24.0,786.0,819.18,618.4
2017,10,18,11,15,977.0,88.0,2.8,24.5,804.5,859.86,643.96
2017,10,18,11,30,981.0,89.0,2.8,25.0,823.0,897.43,667.18
2017,10,18,11,45,979.5,91.0,2.8,25.5,831.5,928.16,685.65
2017,10,18,12,0,978.0,93.0,2.8,26.0,840.0,955.18,701.63
2017,10,18,12,15,977.5,93.0,2.75,26.0,840.0,977.12,715.25
2017,10,18,12,30,977.0,93.0,2.7,26.0,840.0,995.19,726.43
2017,10,18,12,45,975.0,92.5,2.7,26.5,831.5,1007.38,732.95
2017,10,18,13,0,973.0,92.0,2.7,27.0,823.0,1015.54,737.03
2017,10,18,13,15,968.5,91.5,2.7,27.0,805.5,1017.3,738.65
2017,10,18,13,30,964.0,91.0,2.7,27.0,788.0,1015.01,737.89
2017,10,18,13,45,956.5,90.0,2.7,27.0,761.5,1005.32,732.57
2017,10,18,14,0,949.0,89.0,2.7,27.0,735.0,991.73,724.93
2017,10,18,14,15,938.5,87.5,2.7,27.0,701.0,971.02,712.79
2017,10,18,14,30,928.0,86.0,2.7,27.0,667.0,946.74,698.43
2017,10,18,14,45,901.5,88.0,2.75,27.0,623.5,909.16,675.64
2017,10,18,15,0,875.0,90.0,2.8,27.0,580.0,876.58,656.11
2017,10,18,15,15,693.5,121.5,2.75,26.5,489.5,744.4,567.75
2017,10,18,15,30,512.0,153.0,2.7,26.0,399.0,608.96,472.34
2017,10,18,15,45,486.0,142.5,2.65,26.0,356.0,560.35,438.1
2017,10,18,16,0,460.0,132.0,2.6,26.0,313.0,511.87,402.61
2017,10,18,16,15,438.0,115.5,2.25,25.0,267.5,459.42,364.06
2017,10,18,16,30,416.0,99.0,1.9,24.0,222.0,407.37,324.45
2017,10,18,16,45,370.5,83.0,1.6,23.0,176.0,342.61,273.23
2017,10,18,17,0,325.0,67.0,1.3,22.0,130.0,281.33,222.79
2017,10,18,17,15,257.0,48.5,1.3,21.0,88.5,209.54,162.5
2017,10,18,17,30,189.0,30.0,1.3,20.0,47.0,144.66,100.81
2017,10,18,17,45,94.5,15.0,1.3,19.0,23.5,51.16,0.0
2017,10,18,18,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,18,18,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,10,18,18,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,18,18,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,18,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,18,19,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,18,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,18,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,18,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,18,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,10,18,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,18,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,18,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,18,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,10,18,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,18,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,18,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,18,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,10,18,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,18,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,18,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,18,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,18,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,18,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,10,19,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,19,0,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,10,19,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,19,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,19,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,19,1,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,10,19,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,19,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,19,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,19,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,10,19,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,19,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,19,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,19,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,10,19,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,19,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,10,19,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,19,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,10,19,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,19,4,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2017,10,19,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,19,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,19,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,19,5,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,19,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,19,6,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,19,6,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,19,6,45,22.5,13.0,0.75,14.5,14.5,12.39,0.0
2017,10,19,7,0,45.0,26.0,0.8,15.0,29.0,22.39,9.56
2017,10,19,7,15,98.0,47.5,0.9,15.5,62.5,39.66,28.5
2017,10,19,7,30,151.0,69.0,1.0,16.0,96.0,54.32,42.09
2017,10,19,7,45,196.5,86.5,1.15,16.5,134.0,77.67,55.0
2017,10,19,8,0,242.0,104.0,1.3,17.0,172.0,112.46,78.73
2017,10,19,8,15,289.5,121.5,1.45,18.0,219.0,153.28,109.61
2017,10,19,8,30,337.0,139.0,1.6,19.0,266.0,199.92,146.72
2017,10,19,8,45,416.5,144.5,1.75,20.0,323.5,250.91,187.09
2017,10,19,9,0,496.0,150.0,1.9,21.0,381.0,311.32,235.33
2017,10,19,9,15,534.5,155.0,2.05,21.5,427.0,363.13,277.77
2017,10,19,9,30,573.0,160.0,2.2,22.0,473.0,418.29,322.06
2017,10,19,9,45,457.0,211.0,2.35,23.0,472.5,440.24,339.16
2017,10,19,10,0,341.0,262.0,2.5,24.0,472.0,446.36,342.75
2017,10,19,10,15,416.5,253.0,2.55,24.0,523.0,508.23,390.02
2017,10,19,10,30,492.0,244.0,2.6,24.0,574.0,572.63,438.38
2017,10,19,10,45,467.0,265.5,2.65,24.5,588.5,600.96,457.52
2017,10,19,11,0,442.0,287.0,2.7,25.0,603.0,626.06,474.08
2017,10,19,11,15,415.5,307.0,2.75,25.5,610.0,638.71,481.65
2017,10,19,11,30,389.0,327.0,2.8,26.0,617.0,654.87,491.45
2017,10,19,11,45,415.5,318.5,2.9,26.5,631.0,683.43,511.57
2017,10,19,12,0,442.0,310.0,3.0,27.0,645.0,720.89,537.43
2017,10,19,12,15,669.0,210.5,3.1,27.0,718.5,836.83,623.53
2017,10,19,12,30,896.0,111.0,3.2,27.0,792.0,939.49,692.41
2017,10,19,12,45,762.0,173.0,3.3,27.5,748.0,909.36,671.04
2017,10,19,13,0,628.0,235.0,3.4,28.0,704.0,860.24,636.9
2017,10,19,13,15,598.5,238.5,3.45,28.0,677.0,838.82,623.11
2017,10,19,13,30,569.0,242.0,3.5,28.0,650.0,818.38,609.63
2017,10,19,13,45,587.0,225.0,3.55,28.0,633.5,817.1,610.65
2017,10,19,14,0,605.0,208.0,3.6,28.0,617.0,817.41,612.59
2017,10,19,14,15,519.5,226.5,3.6,27.5,566.0,750.49,566.46
2017,10,19,14,30,434.0,245.0,3.6,27.0,515.0,687.97,522.76
2017,10,19,14,45,383.0,238.0,3.65,27.0,465.0,615.44,471.76
2017,10,19,15,0,332.0,231.0,3.7,27.0,415.0,557.19,429.86
2017,10,19,15,15,440.5,185.5,3.65,26.5,408.5,600.67,466.63
2017,10,19,15,30,549.0,140.0,3.6,26.0,402.0,621.99,486.75
2017,10,19,15,45,517.5,132.0,3.6,26.0,357.5,570.89,449.37
2017,10,19,16,0,486.0,124.0,3.6,26.0,313.0,520.25,411.86
2017,10,19,16,15,547.0,96.5,3.2,25.5,280.0,514.83,409.12
2017,10,19,16,30,608.0,69.0,2.8,25.0,247.0,498.11,396.41
2017,10,19,16,45,534.5,61.5,2.45,24.5,194.5,417.09,331.61
2017,10,19,17,0,461.0,54.0,2.1,24.0,142.0,341.46,269.01
2017,10,19,17,15,347.0,42.0,1.95,23.0,95.5,246.91,190.25
2017,10,19,17,30,233.0,30.0,1.8,22.0,49.0,163.84,111.04
2017,10,19,17,45,116.5,15.0,1.65,21.5,24.5,59.49,0.0
2017,10,19,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,19,18,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,10,19,18,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,19,18,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,19,19,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,19,19,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2017,10,19,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,19,19,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,19,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,19,20,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2017,10,19,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,10,19,20,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,10,19,21,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,19,21,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,19,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,19,21,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,19,22,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
