Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,9,13,15,963.0,68.5,4.85,17.0,627.5,884.87,699.69
2017,12,9,13,30,958.0,68.0,4.8,17.0,613.0,884.19,699.51
2017,12,9,13,45,950.5,67.0,4.75,17.0,590.5,877.1,694.86
2017,12,9,14,0,943.0,66.0,4.7,17.0,568.0,866.37,687.76
2017,12,9,14,15,931.0,64.5,4.6,17.0,538.5,847.81,674.74
2017,12,9,14,30,919.0,63.0,4.5,17.0,509.0,825.95,659.43
2017,12,9,14,45,896.5,63.0,4.45,17.0,472.0,794.63,637.45
2017,12,9,15,0,874.0,63.0,4.4,17.0,435.0,760.89,613.57
2017,12,9,15,15,850.0,60.5,4.0,16.5,393.0,720.67,584.23
2017,12,9,15,30,826.0,58.0,3.6,16.0,351.0,684.8,557.99
2017,12,9,15,45,790.0,54.5,3.25,15.5,304.5,631.52,517.82
2017,12,9,16,0,754.0,51.0,2.9,15.0,258.0,577.89,475.81
2017,12,9,16,15,697.5,46.0,2.6,13.5,209.5,509.75,421.23
2017,12,9,16,30,641.0,41.0,2.3,12.0,161.0,443.71,365.61
2017,12,9,16,45,544.5,33.5,2.0,11.0,114.5,355.98,289.0
2017,12,9,17,0,448.0,26.0,1.7,10.0,68.0,275.26,208.46
2017,12,9,17,15,224.0,13.0,1.7,9.5,34.0,128.84,0.0
2017,12,9,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,9,17,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2017,12,9,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,9,18,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2017,12,9,18,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,9,18,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,12,9,19,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,9,19,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2017,12,9,19,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,9,19,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,9,20,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,9,20,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2017,12,9,20,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,9,20,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,9,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,9,21,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2017,12,9,21,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,9,21,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,9,22,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,9,22,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,12,9,22,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,9,22,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,9,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,9,23,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2017,12,9,23,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,9,23,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,0,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,0,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,1,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,1,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,1,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,1,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,2,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2017,12,10,2,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,2,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,3,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,3,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,3,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,3,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,4,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,4,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,12,10,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,5,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2017,12,10,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,10,5,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,10,6,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,10,6,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,10,6,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,10,6,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,10,7,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,10,7,15,132.0,6.0,1.3,2.0,10.0,0.0,0.0
2017,12,10,7,30,264.0,12.0,1.3,3.0,20.0,11.44,0.0
2017,12,10,7,45,419.5,22.0,1.3,4.0,61.5,18.88,8.91
2017,12,10,8,0,575.0,32.0,1.3,5.0,103.0,39.56,19.59
2017,12,10,8,15,653.5,38.0,1.5,6.0,153.0,86.81,43.84
2017,12,10,8,30,732.0,44.0,1.7,7.0,203.0,142.94,84.97
2017,12,10,8,45,778.0,48.5,1.9,8.0,252.5,199.73,133.76
2017,12,10,9,0,824.0,53.0,2.1,9.0,302.0,260.85,188.66
2017,12,10,9,15,854.5,55.5,1.95,10.0,348.0,319.81,242.2
2017,12,10,9,30,885.0,58.0,1.8,11.0,394.0,379.7,295.24
2017,12,10,9,45,906.5,60.0,1.65,12.0,435.0,436.87,344.35
2017,12,10,10,0,928.0,62.0,1.5,13.0,476.0,494.27,391.47
2017,12,10,10,15,942.0,63.5,1.5,13.5,510.5,547.27,434.68
2017,12,10,10,30,956.0,65.0,1.5,14.0,545.0,599.18,475.54
2017,12,10,10,45,967.0,66.0,1.5,15.0,573.0,647.42,511.37
2017,12,10,11,0,978.0,67.0,1.5,16.0,601.0,693.77,544.56
2017,12,10,11,15,855.0,98.5,1.5,16.0,576.5,685.35,537.81
2017,12,10,11,30,732.0,130.0,1.5,16.0,552.0,664.89,522.21
2017,12,10,11,45,860.5,102.0,1.55,16.5,607.0,749.46,583.85
2017,12,10,12,0,989.0,74.0,1.6,17.0,662.0,834.01,641.2
2017,12,10,12,15,989.5,74.0,1.6,17.0,665.0,857.33,656.11
2017,12,10,12,30,990.0,74.0,1.6,17.0,668.0,877.06,669.32
2017,12,10,12,45,989.0,73.5,1.6,17.5,662.5,891.33,677.68
2017,12,10,13,0,988.0,73.0,1.6,18.0,657.0,901.84,683.66
2017,12,10,13,15,983.5,72.0,1.55,18.0,642.5,905.05,685.53
2017,12,10,13,30,979.0,71.0,1.5,18.0,628.0,904.41,685.05
2017,12,10,13,45,835.0,98.5,1.45,18.5,561.0,825.04,629.96
2017,12,10,14,0,691.0,126.0,1.4,19.0,494.0,740.12,571.03
2017,12,10,14,15,563.5,152.0,1.35,19.0,441.5,655.44,511.35
2017,12,10,14,30,436.0,178.0,1.3,19.0,389.0,578.03,453.67
2017,12,10,14,45,667.0,122.0,1.3,19.0,418.0,695.16,544.0
2017,12,10,15,0,898.0,66.0,1.3,19.0,447.0,783.09,606.19
2017,12,10,15,15,873.5,63.0,1.1,18.5,404.0,741.45,575.96
2017,12,10,15,30,849.0,60.0,0.9,18.0,361.0,703.98,549.61
2017,12,10,15,45,814.0,56.5,0.75,17.5,314.0,650.77,511.79
2017,12,10,16,0,779.0,53.0,0.6,17.0,267.0,597.03,472.06
2017,12,10,16,15,722.5,48.0,0.65,16.0,217.0,527.97,420.82
2017,12,10,16,30,666.0,43.0,0.7,15.0,167.0,460.82,367.83
2017,12,10,16,45,569.0,35.0,0.75,14.5,119.0,371.07,293.2
2017,12,10,17,0,472.0,27.0,0.8,14.0,71.0,288.21,213.66
2017,12,10,17,15,236.0,13.5,0.9,13.5,35.5,135.08,0.0
2017,12,10,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,12,10,17,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,12,10,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,10,18,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,10,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,10,18,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,12,10,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,10,19,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,12,10,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,10,19,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,12,10,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,10,20,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2017,12,10,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,10,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,12,10,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,10,21,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2017,12,10,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,10,21,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,12,10,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,10,22,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,12,10,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,10,22,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,12,10,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,10,23,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,10,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,10,23,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,12,11,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,1,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,1,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2017,12,11,1,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,11,1,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,12,11,2,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,11,2,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,12,11,2,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,11,2,45,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2017,12,11,3,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,11,3,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,11,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,11,3,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,12,11,4,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,11,4,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2017,12,11,4,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,11,4,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,11,5,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,11,5,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,12,11,5,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,11,5,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,11,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,11,6,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,12,11,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,11,6,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,11,7,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,11,7,15,0.0,7.0,2.4,5.5,7.0,0.0,0.0
2017,12,11,7,30,0.0,14.0,2.5,6.0,14.0,13.34,0.0
2017,12,11,7,45,161.0,27.5,2.6,7.0,47.0,21.62,10.38
2017,12,11,8,0,322.0,41.0,2.7,8.0,80.0,40.12,23.88
2017,12,11,8,15,386.5,52.0,2.75,8.5,120.0,76.3,45.0
2017,12,11,8,30,451.0,63.0,2.8,9.0,160.0,119.92,77.45
2017,12,11,8,45,490.5,72.0,2.9,9.5,200.0,164.03,114.96
2017,12,11,9,0,530.0,81.0,3.0,10.0,240.0,212.18,157.68
2017,12,11,9,15,490.0,102.5,2.85,10.5,267.0,249.98,194.21
2017,12,11,9,30,450.0,124.0,2.7,11.0,294.0,284.8,226.85
2017,12,11,9,45,673.5,97.0,2.6,12.0,381.5,377.35,301.69
2017,12,11,10,0,897.0,70.0,2.5,13.0,469.0,486.54,389.06
2017,12,11,10,15,912.5,72.0,2.2,14.0,504.0,539.49,430.87
2017,12,11,10,30,928.0,74.0,1.9,15.0,539.0,591.58,470.12
2017,12,11,10,45,941.5,74.5,1.65,16.5,567.0,639.73,503.67
2017,12,11,11,0,955.0,75.0,1.4,18.0,595.0,686.27,533.99
2017,12,11,11,15,961.5,76.0,1.5,18.5,615.0,726.83,563.65
2017,12,11,11,30,968.0,77.0,1.6,19.0,635.0,764.79,589.48
2017,12,11,11,45,971.0,78.0,1.75,20.0,646.5,797.43,610.5
2017,12,11,12,0,974.0,79.0,1.9,21.0,658.0,826.92,629.24
2017,12,11,12,15,754.5,141.5,2.05,21.0,591.5,757.45,581.74
2017,12,11,12,30,535.0,204.0,2.2,21.0,525.0,662.74,512.66
2017,12,11,12,45,754.0,141.0,2.4,21.5,588.5,786.43,605.02
2017,12,11,13,0,973.0,78.0,2.6,22.0,652.0,894.39,679.33
2017,12,11,13,15,906.0,86.0,2.65,22.0,611.0,856.65,653.22
2017,12,11,13,30,839.0,94.0,2.7,22.0,570.0,821.45,630.03
2017,12,11,13,45,509.5,169.5,2.8,22.0,455.5,634.02,495.46
2017,12,11,14,0,180.0,245.0,2.9,22.0,341.0,424.05,332.89
2017,12,11,14,15,423.5,180.5,2.9,21.5,390.5,573.95,454.4
2017,12,11,14,30,667.0,116.0,2.9,21.0,440.0,697.55,550.58
2017,12,11,14,45,696.0,99.5,2.9,21.0,415.5,691.46,546.37
2017,12,11,15,0,725.0,83.0,2.9,21.0,391.0,680.96,539.88
2017,12,11,15,15,784.0,72.0,2.6,20.0,375.5,692.11,550.01
2017,12,11,15,30,843.0,61.0,2.3,19.0,360.0,701.04,558.0
2017,12,11,15,45,806.5,57.5,2.0,18.5,313.0,647.06,517.89
2017,12,11,16,0,770.0,54.0,1.7,18.0,266.0,592.63,476.24
2017,12,11,16,15,713.5,49.0,1.7,16.5,216.5,523.93,424.06
2017,12,11,16,30,657.0,44.0,1.7,15.0,167.0,457.09,370.18
2017,12,11,16,45,559.5,36.0,1.7,14.0,119.0,367.36,294.22
2017,12,11,17,0,462.0,28.0,1.7,13.0,71.0,284.35,213.87
2017,12,11,17,15,231.0,14.0,1.7,12.5,35.5,133.75,0.0
2017,12,11,17,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,11,17,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,12,11,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,11,18,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,12,11,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,11,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,12,11,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,11,19,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2017,12,11,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,11,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,11,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,11,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,11,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,11,20,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,12,11,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,11,21,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,11,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,11,21,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,12,11,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,11,22,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2017,12,11,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,11,22,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,12,11,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,11,23,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,11,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,11,23,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,12,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,12,0,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,12,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,12,12,0,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,12,12,1,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,12,12,1,15,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2017,12,12,1,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,12,1,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2017,12,12,2,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,12,2,15,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,12,2,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,12,2,45,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2017,12,12,3,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2017,12,12,3,15,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2017,12,12,3,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,12,3,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,12,4,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,12,4,15,0.0,0.0,4.1,6.5,0.0,0.0,0.0
2017,12,12,4,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,12,12,4,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,12,12,5,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,12,12,5,15,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2017,12,12,5,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2017,12,12,5,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2017,12,12,6,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2017,12,12,6,15,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2017,12,12,6,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,12,12,6,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,12,12,7,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,12,12,7,15,119.5,5.5,3.75,5.5,8.0,0.0,0.0
2017,12,12,7,30,239.0,11.0,3.9,6.0,16.0,10.48,0.0
2017,12,12,7,45,395.5,21.0,4.05,6.5,56.5,18.04,7.32
2017,12,12,8,0,552.0,31.0,4.2,7.0,97.0,35.71,17.97
2017,12,12,8,15,632.0,37.5,4.45,7.5,146.0,81.86,40.75
2017,12,12,8,30,712.0,44.0,4.7,8.0,195.0,137.07,80.76
2017,12,12,8,45,759.5,48.0,4.95,8.5,244.0,192.31,128.34
2017,12,12,9,0,807.0,52.0,5.2,9.0,293.0,252.08,182.82
2017,12,12,9,15,837.5,55.0,5.3,9.5,338.5,310.51,237.55
2017,12,12,9,30,868.0,58.0,5.4,10.0,384.0,369.92,292.61
2017,12,12,9,45,890.0,60.0,5.55,10.5,424.5,426.39,344.36
2017,12,12,10,0,912.0,62.0,5.7,11.0,465.0,483.2,395.06
2017,12,12,10,15,927.0,63.5,5.65,11.5,499.5,535.98,440.82
2017,12,12,10,30,942.0,65.0,5.6,12.0,534.0,587.82,484.43
2017,12,12,10,45,954.0,65.0,5.55,12.5,562.0,635.05,523.15
2017,12,12,11,0,966.0,65.0,5.5,13.0,590.0,680.51,559.42
2017,12,12,11,15,973.0,66.0,5.4,13.0,610.0,721.74,592.32
2017,12,12,11,30,980.0,67.0,5.3,13.0,630.0,760.39,620.75
2017,12,12,11,45,970.0,74.0,5.25,13.5,640.0,790.72,641.69
2017,12,12,12,0,960.0,81.0,5.2,14.0,650.0,817.26,659.68
2017,12,12,12,15,961.5,81.0,5.1,14.0,653.5,840.97,676.5
2017,12,12,12,30,963.0,81.0,5.0,14.0,657.0,861.26,690.8
2017,12,12,12,45,964.5,79.5,4.9,14.5,652.0,876.28,699.93
2017,12,12,13,0,966.0,78.0,4.8,15.0,647.0,887.68,706.48
2017,12,12,13,15,962.0,77.5,4.7,15.0,633.5,892.03,709.38
2017,12,12,13,30,958.0,77.0,4.6,15.0,620.0,892.64,709.73
2017,12,12,13,45,952.5,75.0,4.5,15.5,598.5,886.47,703.98
2017,12,12,14,0,947.0,73.0,4.4,16.0,577.0,876.62,695.78
2017,12,12,14,15,936.0,71.5,4.25,16.0,547.5,859.31,683.35
2017,12,12,14,30,925.0,70.0,4.1,16.0,518.0,838.66,668.95
2017,12,12,14,45,892.0,72.5,4.0,16.0,479.0,809.19,648.32
2017,12,12,15,0,859.0,75.0,3.9,16.0,440.0,770.69,620.9
2017,12,12,15,15,833.0,72.0,3.6,15.5,397.5,728.79,590.94
2017,12,12,15,30,807.0,69.0,3.3,15.0,355.0,685.12,559.09
2017,12,12,15,45,770.5,64.5,3.0,14.5,308.5,630.96,518.38
2017,12,12,16,0,734.0,60.0,2.7,14.0,262.0,576.36,475.31
2017,12,12,16,15,675.0,54.0,2.35,12.5,213.0,506.05,418.86
2017,12,12,16,30,616.0,48.0,2.0,11.0,164.0,443.8,366.02
2017,12,12,16,45,515.5,39.5,1.7,10.0,117.0,354.07,287.99
2017,12,12,17,0,415.0,31.0,1.4,9.0,70.0,271.97,207.74
2017,12,12,17,15,207.5,15.5,1.4,8.5,35.0,128.43,0.0
2017,12,12,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,12,17,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,12,12,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,12,18,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2017,12,12,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,19,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,20,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,12,12,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,12,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,12,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,12,21,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,12,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,12,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,12,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,12,22,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,12,12,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,12,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,12,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,12,23,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,12,12,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,12,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,13,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,13,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,13,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,13,0,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,12,13,1,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,13,1,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,12,13,1,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,13,1,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,13,2,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,13,2,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2017,12,13,2,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,13,2,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2017,12,13,3,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,13,3,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2017,12,13,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,12,13,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,13,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,13,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,13,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,13,4,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,12,13,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,13,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,13,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,13,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,13,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,13,6,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,13,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,13,6,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,12,13,7,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,13,7,15,0.0,3.0,1.35,3.5,3.0,0.0,0.0
2017,12,13,7,30,0.0,6.0,1.4,4.0,6.0,5.72,0.0
2017,12,13,7,45,0.0,22.5,1.45,4.5,22.5,20.61,8.77
2017,12,13,8,0,0.0,39.0,1.5,5.0,39.0,35.22,24.29
2017,12,13,8,15,8.0,58.0,1.75,5.5,60.0,53.13,40.23
2017,12,13,8,30,16.0,77.0,2.0,6.0,81.0,72.3,56.9
2017,12,13,8,45,23.0,95.0,2.3,7.0,101.5,91.73,73.56
2017,12,13,9,0,30.0,113.0,2.6,8.0,122.0,112.3,91.0
2017,12,13,9,15,92.5,135.5,2.7,8.0,169.5,156.3,127.16
2017,12,13,9,30,155.0,158.0,2.8,8.0,217.0,206.22,168.83
2017,12,13,9,45,138.5,176.0,2.9,8.5,232.5,226.61,186.53
2017,12,13,10,0,122.0,194.0,3.0,9.0,248.0,245.36,202.32
2017,12,13,10,15,177.5,207.0,3.15,9.5,292.0,293.52,242.13
2017,12,13,10,30,233.0,220.0,3.3,10.0,336.0,346.52,285.6
2017,12,13,10,45,224.0,234.0,3.45,10.5,350.5,367.17,301.94
2017,12,13,11,0,215.0,248.0,3.6,11.0,365.0,386.73,317.2
2017,12,13,11,15,288.0,245.0,3.65,11.0,407.0,449.18,368.29
2017,12,13,11,30,361.0,242.0,3.7,11.0,449.0,508.77,416.6
2017,12,13,11,45,444.0,223.0,3.8,11.5,482.5,570.78,465.94
2017,12,13,12,0,527.0,204.0,3.9,12.0,516.0,627.63,510.87
2017,12,13,12,15,431.0,233.0,3.9,12.0,489.0,599.04,486.72
2017,12,13,12,30,335.0,262.0,3.9,12.0,462.0,555.78,451.53
2017,12,13,12,45,368.0,251.5,3.9,12.5,470.0,578.46,469.66
2017,12,13,13,0,401.0,241.0,3.9,13.0,478.0,600.38,486.8
2017,12,13,13,15,397.0,236.5,3.85,13.0,466.0,597.54,484.85
2017,12,13,13,30,393.0,232.0,3.8,13.0,454.0,593.06,481.83
2017,12,13,13,45,370.5,227.0,3.75,13.0,430.5,571.1,465.04
2017,12,13,14,0,348.0,222.0,3.7,13.0,407.0,547.8,447.23
2017,12,13,14,15,344.5,211.0,3.65,13.0,386.0,531.75,435.57
2017,12,13,14,30,341.0,200.0,3.6,13.0,365.0,514.36,422.76
2017,12,13,14,45,372.5,178.0,3.55,13.0,346.5,509.77,420.95
2017,12,13,15,0,404.0,156.0,3.5,13.0,328.0,515.6,426.89
2017,12,13,15,15,391.5,143.0,3.25,12.5,296.5,483.29,402.08
2017,12,13,15,30,379.0,130.0,3.0,12.0,265.0,450.06,376.23
2017,12,13,15,45,366.5,114.0,2.75,11.5,230.5,412.46,346.28
2017,12,13,16,0,354.0,98.0,2.5,11.0,196.0,374.26,314.96
2017,12,13,16,15,324.0,82.5,2.4,10.5,159.5,325.43,273.77
2017,12,13,16,30,294.0,67.0,2.3,10.0,123.0,277.9,232.18
2017,12,13,16,45,246.5,50.0,2.2,9.5,87.5,220.53,180.79
2017,12,13,17,0,199.0,33.0,2.1,9.0,52.0,166.73,127.67
2017,12,13,17,15,99.5,16.5,2.15,8.5,26.0,79.15,0.0
2017,12,13,17,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,13,17,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2017,12,13,18,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,12,13,18,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,12,13,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,13,18,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,13,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,13,19,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,12,13,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,13,19,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,13,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,13,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,13,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,13,20,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,13,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,13,21,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2017,12,13,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,13,21,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,13,22,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,13,22,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,13,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,13,22,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,13,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,13,23,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,12,13,23,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,13,23,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,14,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,14,0,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,12,14,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,14,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,14,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,14,1,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,12,14,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,14,1,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,14,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,14,2,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,12,14,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,14,2,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,12,14,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,14,3,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,12,14,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,14,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,14,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,14,4,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2017,12,14,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,6,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,12,14,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,14,6,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,12,14,7,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,14,7,15,0.0,4.0,1.65,4.5,4.0,0.0,0.0
2017,12,14,7,30,0.0,8.0,1.9,5.0,8.0,7.63,0.0
2017,12,14,7,45,72.0,25.5,2.15,6.0,34.0,21.08,8.37
2017,12,14,8,0,144.0,43.0,2.4,7.0,60.0,37.23,24.42
2017,12,14,8,15,183.0,62.0,2.45,7.5,93.5,67.2,45.43
2017,12,14,8,30,222.0,81.0,2.5,8.0,127.0,102.0,72.65
2017,12,14,8,45,263.0,94.5,2.6,8.5,162.0,136.84,101.51
2017,12,14,9,0,304.0,108.0,2.7,9.0,197.0,176.09,135.2
2017,12,14,9,15,449.0,102.0,2.6,10.0,257.0,234.11,181.98
2017,12,14,9,30,594.0,96.0,2.5,11.0,317.0,307.42,242.4
2017,12,14,9,45,590.5,109.0,2.45,12.0,348.5,351.67,281.1
2017,12,14,10,0,587.0,122.0,2.4,13.0,380.0,394.54,317.28
2017,12,14,10,15,695.0,110.5,2.4,13.5,438.5,466.9,376.12
2017,12,14,10,30,803.0,99.0,2.4,14.0,497.0,546.31,439.19
2017,12,14,10,45,704.0,127.5,2.4,15.0,490.0,554.54,444.51
2017,12,14,11,0,605.0,156.0,2.4,16.0,483.0,552.0,441.05
2017,12,14,11,15,313.5,188.0,2.45,16.0,358.0,405.58,326.29
2017,12,14,11,30,22.0,220.0,2.5,16.0,233.0,226.62,180.03
2017,12,14,11,45,100.0,250.0,2.55,16.0,309.5,323.83,259.49
2017,12,14,12,0,178.0,280.0,2.6,16.0,386.0,428.32,342.0
2017,12,14,12,15,207.0,279.5,2.65,16.0,403.0,456.52,364.06
2017,12,14,12,30,236.0,279.0,2.7,16.0,420.0,485.22,386.84
2017,12,14,12,45,222.0,278.0,2.8,16.5,409.5,478.94,381.33
2017,12,14,13,0,208.0,277.0,2.9,17.0,399.0,471.53,375.15
2017,12,14,13,15,248.0,265.0,2.95,17.0,408.0,494.88,394.67
2017,12,14,13,30,288.0,253.0,3.0,17.0,417.0,530.24,422.93
2017,12,14,13,45,212.0,249.5,3.15,17.0,367.5,453.31,363.14
2017,12,14,14,0,136.0,246.0,3.3,17.0,318.0,388.71,311.97
2017,12,14,14,15,191.0,229.0,3.25,16.5,325.0,415.1,335.69
2017,12,14,14,30,246.0,212.0,3.2,16.0,332.0,452.49,367.38
2017,12,14,14,45,260.0,194.5,3.15,16.0,313.0,441.34,359.64
2017,12,14,15,0,274.0,177.0,3.1,16.0,294.0,428.53,350.72
2017,12,14,15,15,261.0,162.5,2.8,15.5,265.0,397.61,326.88
2017,12,14,15,30,248.0,148.0,2.5,15.0,236.0,366.41,302.46
2017,12,14,15,45,235.5,129.5,2.25,14.5,204.5,330.15,273.62
2017,12,14,16,0,223.0,111.0,2.0,14.0,173.0,293.77,243.95
2017,12,14,16,15,201.5,92.0,1.95,13.0,140.0,251.12,208.71
2017,12,14,16,30,180.0,73.0,1.9,12.0,107.0,209.29,172.9
2017,12,14,16,45,142.5,53.5,1.9,11.5,75.5,158.9,128.37
2017,12,14,17,0,105.0,34.0,1.9,11.0,44.0,110.47,82.78
2017,12,14,17,15,52.5,17.0,2.05,11.0,22.0,51.76,0.0
2017,12,14,17,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,14,17,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,14,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,12,14,18,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2017,12,14,18,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,12,14,18,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,12,14,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,12,14,19,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2017,12,14,19,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,12,14,19,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2017,12,14,20,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,12,14,20,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2017,12,14,20,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,12,14,20,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,12,14,21,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,14,21,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2017,12,14,21,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,12,14,21,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,12,14,22,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,12,14,22,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2017,12,14,22,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,14,22,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,14,23,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,14,23,15,0.0,0.0,3.8,7.5,0.0,0.0,0.0
2017,12,14,23,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,12,14,23,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2017,12,15,0,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,12,15,0,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2017,12,15,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,15,0,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,12,15,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,12,15,1,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2017,12,15,1,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,15,1,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,15,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,15,2,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,12,15,2,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,15,2,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,12,15,3,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,15,3,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,15,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,15,3,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,15,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,15,4,15,0.0,0.0,2.75,5.5,0.0,0.0,0.0
2017,12,15,4,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,15,4,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,15,5,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,15,5,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,12,15,5,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,15,5,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,12,15,6,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,15,6,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,15,6,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,15,6,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,12,15,7,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,15,7,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2017,12,15,7,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,12,15,7,45,49.0,20.5,3.45,5.5,26.0,17.15,5.2
2017,12,15,8,0,98.0,41.0,3.6,6.0,52.0,34.78,22.93
2017,12,15,8,15,121.5,61.0,3.7,6.5,81.5,61.66,43.16
2017,12,15,8,30,145.0,81.0,3.8,7.0,111.0,91.69,67.55
2017,12,15,8,45,167.0,98.5,3.95,7.5,141.0,122.18,93.48
2017,12,15,9,0,189.0,116.0,4.1,8.0,171.0,155.21,122.16
2017,12,15,9,15,136.5,135.5,4.25,8.5,178.5,168.79,136.51
2017,12,15,9,30,84.0,155.0,4.4,9.0,186.0,175.67,144.02
2017,12,15,9,45,204.5,165.0,4.6,9.5,251.5,241.72,198.59
2017,12,15,10,0,325.0,175.0,4.8,10.0,317.0,321.04,264.61
2017,12,15,10,15,397.5,175.0,4.7,10.0,362.0,379.32,313.65
2017,12,15,10,30,470.0,175.0,4.6,10.0,407.0,439.25,363.74
2017,12,15,10,45,303.5,212.0,4.55,10.5,365.0,396.16,327.44
2017,12,15,11,0,137.0,249.0,4.5,11.0,323.0,338.55,278.06
2017,12,15,11,15,220.5,250.5,4.35,11.5,374.5,402.0,330.2
2017,12,15,11,30,304.0,252.0,4.2,12.0,426.0,478.86,391.63
2017,12,15,11,45,331.5,252.0,4.1,12.5,445.0,510.44,415.83
2017,12,15,12,0,359.0,252.0,4.0,13.0,464.0,542.39,440.32
2017,12,15,12,15,371.0,250.5,3.85,13.0,471.0,560.83,454.64
2017,12,15,12,30,383.0,249.0,3.7,13.0,478.0,578.38,468.26
2017,12,15,12,45,638.5,171.5,3.6,13.5,548.5,723.2,582.88
2017,12,15,13,0,894.0,94.0,3.5,14.0,619.0,851.21,675.95
2017,12,15,13,15,889.0,93.0,3.35,14.0,605.5,854.37,676.82
2017,12,15,13,30,884.0,92.0,3.2,14.0,592.0,853.99,676.22
2017,12,15,13,45,876.0,90.5,3.05,14.0,571.5,847.03,671.02
2017,12,15,14,0,868.0,89.0,2.9,14.0,551.0,836.63,663.52
2017,12,15,14,15,855.5,87.0,2.7,14.0,522.0,818.62,650.3
2017,12,15,14,30,843.0,85.0,2.5,14.0,493.0,797.5,634.92
2017,12,15,14,45,825.5,82.0,2.4,14.0,458.0,768.29,614.36
2017,12,15,15,0,808.0,79.0,2.3,14.0,423.0,736.51,591.86
2017,12,15,15,15,782.0,75.5,2.05,13.5,382.5,695.44,562.27
2017,12,15,15,30,756.0,72.0,1.8,13.0,342.0,652.74,530.96
2017,12,15,15,45,719.5,67.0,1.55,12.5,297.0,599.69,491.01
2017,12,15,16,0,683.0,62.0,1.3,12.0,252.0,551.16,452.25
2017,12,15,16,15,625.0,56.0,1.1,11.5,205.0,483.93,397.46
2017,12,15,16,30,567.0,50.0,0.9,11.0,158.0,419.12,342.5
2017,12,15,16,45,474.5,40.5,0.75,10.5,113.0,334.42,269.69
2017,12,15,17,0,382.0,31.0,0.6,10.0,68.0,256.85,195.9
2017,12,15,17,15,191.0,15.5,0.55,10.0,34.0,122.44,0.0
2017,12,15,17,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,15,17,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,15,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,15,18,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2017,12,15,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,15,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,15,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,15,19,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,12,15,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,15,19,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,12,15,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,15,20,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2017,12,15,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,15,20,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,12,15,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,15,21,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2017,12,15,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,15,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,15,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,15,22,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2017,12,15,22,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,15,22,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,12,15,23,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,15,23,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,15,23,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,15,23,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,12,16,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,16,0,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,12,16,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,16,0,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,12,16,1,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,16,1,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,12,16,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,16,1,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,12,16,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,16,2,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2017,12,16,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,16,2,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,12,16,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,16,3,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,12,16,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,16,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,16,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,16,4,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,12,16,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,16,4,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,12,16,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,16,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,12,16,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,16,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,16,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,16,6,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,12,16,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,16,6,45,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2017,12,16,7,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,16,7,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2017,12,16,7,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,16,7,45,36.5,20.5,0.95,6.5,24.5,18.03,5.06
2017,12,16,8,0,73.0,41.0,1.0,7.0,49.0,35.46,25.45
2017,12,16,8,15,99.0,61.0,1.05,7.5,77.5,60.39,42.79
2017,12,16,8,30,125.0,81.0,1.1,8.0,106.0,88.81,65.65
2017,12,16,8,45,137.5,99.0,1.2,8.5,133.5,116.28,89.08
2017,12,16,9,0,150.0,117.0,1.3,9.0,161.0,145.24,114.11
2017,12,16,9,15,75.0,80.5,1.5,9.0,102.5,98.94,78.06
2017,12,16,9,30,0.0,44.0,1.7,9.0,44.0,40.87,30.0
2017,12,16,9,45,0.0,93.5,1.9,9.5,93.5,87.16,69.74
2017,12,16,10,0,0.0,143.0,2.1,10.0,143.0,134.15,109.17
2017,12,16,10,15,1.0,152.0,2.15,9.5,152.5,143.49,116.89
2017,12,16,10,30,2.0,161.0,2.2,9.0,162.0,152.97,124.81
2017,12,16,10,45,1.0,152.5,2.3,9.0,153.0,144.4,117.41
2017,12,16,11,0,0.0,144.0,2.4,9.0,144.0,135.7,109.95
2017,12,16,11,15,0.0,87.5,2.45,9.0,87.5,81.52,64.17
2017,12,16,11,30,0.0,31.0,2.5,9.0,31.0,28.82,19.17
2017,12,16,11,45,2.5,108.5,2.55,9.0,110.0,103.37,82.71
2017,12,16,12,0,5.0,186.0,2.6,9.0,189.0,181.61,147.95
2017,12,16,12,15,2.5,156.0,2.5,8.5,157.5,150.09,121.72
2017,12,16,12,30,0.0,126.0,2.4,8.0,126.0,118.72,95.61
2017,12,16,12,45,0.0,145.0,2.3,8.0,145.0,137.63,111.53
2017,12,16,13,0,0.0,164.0,2.2,8.0,164.0,156.99,127.7
2017,12,16,13,15,0.0,140.0,2.05,8.0,140.0,133.07,107.72
2017,12,16,13,30,0.0,116.0,1.9,8.0,116.0,109.33,87.88
2017,12,16,13,45,0.0,73.0,1.8,8.0,73.0,67.97,52.89
2017,12,16,14,0,0.0,30.0,1.7,8.0,30.0,27.88,18.53
2017,12,16,14,15,0.0,35.0,1.65,8.0,35.0,32.52,22.62
2017,12,16,14,30,0.0,40.0,1.6,8.0,40.0,37.17,26.7
2017,12,16,14,45,8.0,99.5,1.55,8.0,103.0,100.32,81.45
2017,12,16,15,0,16.0,159.0,1.5,8.0,166.0,171.86,142.32
2017,12,16,15,15,12.0,144.0,1.35,7.5,149.0,153.78,127.22
2017,12,16,15,30,8.0,129.0,1.2,7.0,132.0,135.92,112.39
2017,12,16,15,45,4.0,113.0,1.05,7.0,114.5,117.1,96.35
2017,12,16,16,0,0.0,97.0,0.9,7.0,97.0,98.54,80.32
2017,12,16,16,15,0.0,78.0,0.8,7.0,78.0,78.97,63.31
2017,12,16,16,30,0.0,59.0,0.7,7.0,59.0,59.13,45.81
2017,12,16,16,45,0.0,42.0,0.65,7.0,42.0,41.44,29.99
2017,12,16,17,0,0.0,25.0,0.6,7.0,25.0,23.22,13.39
2017,12,16,17,15,0.0,12.5,0.65,6.5,12.5,11.59,0.0
2017,12,16,17,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,16,17,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,12,16,18,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,16,18,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,12,16,18,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,16,18,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,12,16,19,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,19,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,19,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,19,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,12,16,20,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,16,20,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,12,16,20,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,20,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,21,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2017,12,16,21,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,16,21,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,12,16,22,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,16,22,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2017,12,16,22,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,16,22,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,16,23,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,16,23,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2017,12,16,23,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,16,23,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,17,0,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,17,0,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2017,12,17,0,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,17,0,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,17,1,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,17,1,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,17,1,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,17,1,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,17,2,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,17,2,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,12,17,2,30,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2017,12,17,2,45,0.0,0.0,0.2,4.0,0.0,0.0,0.0
2017,12,17,3,0,0.0,0.0,0.1,4.0,0.0,0.0,0.0
2017,12,17,3,15,0.0,0.0,0.15,4.0,0.0,0.0,0.0
2017,12,17,3,30,0.0,0.0,0.2,4.0,0.0,0.0,0.0
2017,12,17,3,45,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2017,12,17,4,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,12,17,4,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2017,12,17,4,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,17,4,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2017,12,17,5,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,17,5,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,17,5,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,17,5,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2017,12,17,6,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,6,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,6,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,6,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2017,12,17,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,17,7,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,17,7,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,17,7,45,0.0,1.0,0.8,4.0,1.0,0.92,0.0
2017,12,17,8,0,0.0,2.0,0.8,4.0,2.0,1.85,0.0
2017,12,17,8,15,0.0,3.5,0.75,4.0,3.5,3.24,0.0
2017,12,17,8,30,0.0,5.0,0.7,4.0,5.0,4.63,0.0
2017,12,17,8,45,0.0,6.5,0.7,4.5,6.5,6.02,0.0
2017,12,17,9,0,0.0,8.0,0.7,5.0,8.0,7.41,0.96
2017,12,17,9,15,44.5,81.0,0.75,5.5,97.5,89.01,71.56
2017,12,17,9,30,89.0,154.0,0.8,6.0,187.0,176.06,144.94
2017,12,17,9,45,93.5,171.5,0.85,6.5,209.5,200.34,165.01
2017,12,17,10,0,98.0,189.0,0.9,7.0,232.0,225.12,185.45
2017,12,17,10,15,95.0,206.0,0.9,7.5,250.0,246.22,202.42
2017,12,17,10,30,92.0,223.0,0.9,8.0,268.0,267.1,218.89
2017,12,17,10,45,58.5,216.0,0.9,9.0,245.0,245.51,200.15
2017,12,17,11,0,25.0,209.0,0.9,10.0,222.0,215.04,174.22
2017,12,17,11,15,55.0,234.0,0.9,10.5,265.0,268.33,217.3
2017,12,17,11,30,85.0,259.0,0.9,11.0,308.0,318.45,256.67
2017,12,17,11,45,323.0,225.0,0.95,12.0,414.5,474.38,381.01
2017,12,17,12,0,561.0,191.0,1.0,13.0,521.0,636.21,502.75
2017,12,17,12,15,542.0,199.0,1.05,13.5,519.5,645.83,507.36
2017,12,17,12,30,523.0,207.0,1.1,14.0,518.0,652.73,511.66
2017,12,17,12,45,451.5,226.5,1.2,14.5,493.5,627.31,491.93
2017,12,17,13,0,380.0,246.0,1.3,15.0,469.0,587.54,461.97
2017,12,17,13,15,374.5,243.0,1.35,15.0,459.0,585.29,461.41
2017,12,17,13,30,369.0,240.0,1.4,15.0,449.0,581.51,459.41
2017,12,17,13,45,291.0,241.5,1.45,15.5,403.0,521.63,413.33
2017,12,17,14,0,213.0,243.0,1.5,16.0,357.0,448.24,356.85
2017,12,17,14,15,148.5,228.5,1.5,15.5,306.0,379.6,304.32
2017,12,17,14,30,84.0,214.0,1.5,15.0,255.0,298.97,240.97
2017,12,17,14,45,230.5,188.0,1.55,15.0,289.0,409.95,333.22
2017,12,17,15,0,377.0,162.0,1.6,15.0,323.0,489.19,398.01
2017,12,17,15,15,359.0,150.5,1.45,14.5,292.0,455.79,372.1
2017,12,17,15,30,341.0,139.0,1.3,14.0,261.0,422.07,346.29
2017,12,17,15,45,324.5,122.5,1.2,14.0,226.5,382.73,315.19
2017,12,17,16,0,308.0,106.0,1.1,14.0,192.0,343.29,283.24
2017,12,17,16,15,280.0,89.0,1.05,13.0,156.5,296.08,244.98
2017,12,17,16,30,252.0,72.0,1.0,12.0,121.0,250.09,206.21
2017,12,17,16,45,207.5,54.0,0.95,11.0,86.5,205.53,166.73
2017,12,17,17,0,163.0,36.0,0.9,10.0,52.0,153.66,117.89
2017,12,17,17,15,81.5,18.0,0.9,9.5,26.0,74.69,6.28
2017,12,17,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,17,17,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,17,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,17,18,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2017,12,17,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,18,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,19,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,12,17,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,17,19,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,17,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,17,20,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2017,12,17,20,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,17,20,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,12,17,21,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,17,21,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2017,12,17,21,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,12,17,21,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,12,17,22,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,12,17,22,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2017,12,17,22,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,12,17,22,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,12,17,23,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,12,17,23,15,0.0,0.0,0.25,7.0,0.0,0.0,0.0
2017,12,17,23,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2017,12,17,23,45,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2017,12,18,0,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2017,12,18,0,15,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2017,12,18,0,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2017,12,18,0,45,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2017,12,18,1,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2017,12,18,1,15,0.0,0.0,0.25,6.5,0.0,0.0,0.0
2017,12,18,1,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,12,18,1,45,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2017,12,18,2,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,12,18,2,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2017,12,18,2,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,18,2,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,18,3,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,18,3,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,18,3,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,18,3,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,12,18,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,18,4,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,18,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,18,4,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,18,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,18,5,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,12,18,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,18,5,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,18,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,18,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,18,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,18,6,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,18,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,18,7,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,18,7,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,18,7,45,0.0,15.0,1.55,6.5,15.0,13.92,1.37
2017,12,18,8,0,0.0,30.0,1.7,7.0,30.0,27.61,18.43
2017,12,18,8,15,0.0,49.0,1.7,7.0,49.0,44.69,32.91
2017,12,18,8,30,0.0,68.0,1.7,7.0,68.0,62.17,48.56
2017,12,18,8,45,3.5,86.0,1.75,7.5,87.5,79.65,63.75
2017,12,18,9,0,7.0,104.0,1.8,8.0,107.0,97.68,79.19
2017,12,18,9,15,13.0,120.5,1.75,8.0,125.5,115.59,94.39
2017,12,18,9,30,19.0,137.0,1.7,8.0,144.0,134.25,110.11
2017,12,18,9,45,20.5,152.5,1.7,8.5,160.5,150.91,123.86
2017,12,18,10,0,22.0,168.0,1.7,9.0,177.0,167.8,137.61
2017,12,18,10,15,11.0,146.0,1.65,9.5,150.5,142.62,116.06
2017,12,18,10,30,0.0,124.0,1.6,10.0,124.0,116.26,93.52
2017,12,18,10,45,1.5,148.5,1.55,10.5,149.5,140.81,113.72
2017,12,18,11,0,3.0,173.0,1.5,11.0,175.0,165.85,133.95
2017,12,18,11,15,1.5,150.5,1.45,11.0,151.5,143.13,114.93
2017,12,18,11,30,0.0,128.0,1.4,11.0,128.0,120.36,95.95
2017,12,18,11,45,0.0,137.0,1.4,11.5,137.0,129.19,103.05
2017,12,18,12,0,0.0,146.0,1.4,12.0,146.0,138.13,110.12
2017,12,18,12,15,0.0,141.0,1.4,12.0,141.0,133.34,106.12
2017,12,18,12,30,0.0,136.0,1.4,12.0,136.0,128.55,102.17
2017,12,18,12,45,0.0,110.5,1.45,12.5,110.5,103.66,81.46
2017,12,18,13,0,0.0,85.0,1.5,13.0,85.0,79.2,61.08
2017,12,18,13,15,14.5,155.5,1.5,13.0,164.0,160.63,128.98
2017,12,18,13,30,29.0,226.0,1.5,13.0,243.0,259.28,208.87
2017,12,18,13,45,15.0,195.5,1.55,13.0,204.5,204.08,163.99
2017,12,18,14,0,1.0,165.0,1.6,13.0,166.0,161.03,128.88
2017,12,18,14,15,0.5,130.5,1.55,13.0,131.0,125.28,99.75
2017,12,18,14,30,0.0,96.0,1.5,13.0,96.0,90.14,70.72
2017,12,18,14,45,0.0,71.0,1.5,13.0,71.0,66.07,50.67
2017,12,18,15,0,0.0,46.0,1.5,13.0,46.0,42.74,30.99
2017,12,18,15,15,0.0,41.5,1.4,13.0,41.5,38.55,27.5
2017,12,18,15,30,0.0,37.0,1.3,13.0,37.0,34.35,23.97
2017,12,18,15,45,0.0,32.0,1.25,13.0,32.0,29.69,20.01
2017,12,18,16,0,0.0,27.0,1.2,13.0,27.0,25.04,16.01
2017,12,18,16,15,0.0,22.0,1.1,12.5,22.0,20.39,11.99
2017,12,18,16,30,0.0,17.0,1.0,12.0,17.0,15.75,7.91
2017,12,18,16,45,0.0,12.0,0.9,11.5,12.0,11.11,3.8
2017,12,18,17,0,0.0,7.0,0.8,11.0,7.0,6.48,0.0
2017,12,18,17,15,0.0,3.5,0.8,11.0,3.5,3.24,0.0
2017,12,18,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,18,17,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,18,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,18,18,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,12,18,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,18,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,18,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,18,19,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,12,18,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,18,19,45,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2017,12,18,20,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,18,20,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2017,12,18,20,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,12,18,20,45,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2017,12,18,21,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2017,12,18,21,15,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2017,12,18,21,30,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2017,12,18,21,45,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2017,12,18,22,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,12,18,22,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,12,18,22,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,12,18,22,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2017,12,18,23,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,18,23,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,18,23,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,18,23,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,19,0,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,19,0,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,19,0,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,19,0,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,19,1,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,19,1,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,19,1,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,19,1,45,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2017,12,19,2,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,12,19,2,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2017,12,19,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,19,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,12,19,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,19,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,19,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,19,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,12,19,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,19,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,12,19,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,19,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,19,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,19,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,19,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,19,5,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,12,19,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,12,19,6,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,12,19,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,12,19,6,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2017,12,19,7,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,12,19,7,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,12,19,7,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,12,19,7,45,0.0,10.0,3.05,13.5,10.0,9.26,0.0
2017,12,19,8,0,0.0,20.0,3.2,14.0,20.0,18.55,10.08
2017,12,19,8,15,0.0,32.5,3.3,14.0,32.5,30.18,19.75
2017,12,19,8,30,0.0,45.0,3.4,14.0,45.0,41.81,29.97
2017,12,19,8,45,0.0,57.5,3.5,14.5,57.5,53.36,39.94
2017,12,19,9,0,0.0,70.0,3.6,15.0,70.0,64.98,49.81
2017,12,19,9,15,0.0,82.5,3.5,15.5,82.5,76.69,59.57
2017,12,19,9,30,0.0,95.0,3.4,16.0,95.0,88.46,69.24
2017,12,19,9,45,0.0,100.5,3.35,16.5,100.5,93.73,73.34
2017,12,19,10,0,0.0,106.0,3.3,17.0,106.0,99.0,77.39
2017,12,19,10,15,0.0,104.5,3.35,17.0,104.5,97.62,76.07
2017,12,19,10,30,0.0,103.0,3.4,17.0,103.0,96.23,74.76
2017,12,19,10,45,0.0,124.5,3.45,17.5,124.5,116.8,91.38
2017,12,19,11,0,0.0,146.0,3.5,18.0,146.0,137.64,108.02
2017,12,19,11,15,0.0,138.0,3.7,18.5,138.0,129.98,101.42
2017,12,19,11,30,0.0,130.0,3.9,19.0,130.0,122.3,94.9
2017,12,19,11,45,0.0,131.0,4.1,19.5,131.0,123.34,95.49
2017,12,19,12,0,0.0,132.0,4.3,20.0,132.0,124.4,96.12
2017,12,19,12,15,0.0,81.0,4.45,20.0,81.0,75.46,56.37
2017,12,19,12,30,0.0,30.0,4.6,20.0,30.0,27.89,17.38
2017,12,19,12,45,0.0,29.5,4.8,20.0,29.5,27.43,17.01
2017,12,19,13,0,0.0,29.0,5.0,20.0,29.0,26.96,16.63
2017,12,19,13,15,0.0,55.5,4.95,20.0,55.5,51.65,36.98
2017,12,19,13,30,0.0,82.0,4.9,20.0,82.0,76.39,57.29
2017,12,19,13,45,0.0,119.0,4.85,20.0,119.0,112.49,86.81
2017,12,19,14,0,0.0,156.0,4.8,20.0,156.0,150.73,117.91
2017,12,19,14,15,0.0,147.5,4.65,19.5,147.5,142.56,111.66
2017,12,19,14,30,0.0,139.0,4.5,19.0,139.0,134.42,105.45
2017,12,19,14,45,0.0,138.5,4.35,19.0,138.5,134.9,106.06
2017,12,19,15,0,0.0,138.0,4.2,19.0,138.0,135.74,106.98
2017,12,19,15,15,0.0,124.0,4.05,18.5,124.0,121.9,96.03
2017,12,19,15,30,0.0,110.0,3.9,18.0,110.0,108.07,84.97
2017,12,19,15,45,0.0,95.0,3.8,18.0,95.0,93.1,72.66
2017,12,19,16,0,0.0,80.0,3.7,18.0,80.0,78.1,60.16
2017,12,19,16,15,0.0,64.5,3.65,17.5,64.5,62.45,47.04
2017,12,19,16,30,0.0,49.0,3.6,17.0,49.0,46.67,33.61
2017,12,19,16,45,0.0,35.0,3.55,17.0,35.0,32.52,21.35
2017,12,19,17,0,0.0,21.0,3.5,17.0,21.0,19.48,9.85
2017,12,19,17,15,0.0,10.5,3.45,16.5,10.5,9.73,0.0
2017,12,19,17,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,12,19,17,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,12,19,18,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
